Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-15 23:30:00,52.4224,12.4332,53.8766413578,13.1424,3.8332,13.69,39.28,8.6,40.2104265086,137.02,52.2624,12.3532,53.7025139449,13.1424,3.8332,13.69,39.12,8.52,40.0370428478,136.84
2021-12-16 00:00:00,49.42752,13.24136,51.1704343151,12.34752,3.60136,12.862,37.08,9.64,38.3126088905,137.02,49.22752,13.16136,50.9565513197,12.34752,3.60136,12.862,36.88,9.56,38.0989238693,136.84
2021-12-16 00:30:00,49.45856,12.14708,50.9283880542,10.37856,3.02708,10.811,39.08,9.12,40.130048592,136.86,49.21856,12.10708,50.685777439,10.37856,3.02708,10.811,38.84,9.08,39.8872410678,136.68
2021-12-16 01:00:00,55.28384,10.58112,56.2873259766,11.04384,3.22112,11.504,44.24,7.36,44.8480456653,136.86,55.04384,10.50112,56.0365759411,11.04384,3.22112,11.504,44.0,7.28,44.598188304,136.68
2021-12-16 01:30:00,56.98288,11.47834,58.127453946,13.02288,3.79834,13.5655,43.96,7.68,44.6258221213,136.83,56.74288,11.39834,57.8763905703,13.02288,3.79834,13.5655,43.72,7.6,44.3756509811,136.65
2021-12-16 02:00:00,57.91168,12.77924,59.3049041429,17.07168,4.97924,17.783,40.84,7.8,41.5781865886,136.83,57.71168,12.73924,59.1009834453,17.07168,4.97924,17.783,40.64,7.76,41.3742335276,136.65
2021-12-16 02:30:00,55.43216,13.38438,57.0251347236,15.99216,4.66438,16.6585,39.44,8.72,40.3924745466,136.9,55.27216,13.34438,56.8602158688,15.99216,4.66438,16.6585,39.28,8.68,40.2276124074,136.72
2021-12-16 03:00:00,54.2536,12.7223,55.7253087048,14.1336,4.1223,14.7225,40.12,8.6,41.031383111,137.13,54.0536,12.6423,55.5123357665,14.1336,4.1223,14.7225,39.92,8.52,40.8190739728,136.95
2021-12-16 03:30:00,52.21616,12.47638,53.6860077027,11.09616,3.23638,11.5585,41.12,9.24,42.1453674797,137.34,52.09616,12.39638,53.5507247743,11.09616,3.23638,11.5585,41.0,9.16,42.0107795691,137.17
2021-12-16 04:00:00,50.74016,11.83088,52.1011857677,9.98016,2.91088,10.396,40.76,8.92,41.7246210288,137.34,50.54016,11.75088,51.888254486,9.98016,2.91088,10.396,40.56,8.84,41.5121572554,137.17
2021-12-16 04:30:00,50.21296,11.55878,51.5261753583,8.77296,2.55878,9.1385,41.44,9.0,42.4060561713,136.66,50.05296,11.47878,51.3523241446,8.77296,2.55878,9.1385,41.28,8.92,42.2327455892,136.49
2021-12-16 05:00:00,49.64784,11.57562,50.9794369825,8.00784,2.33562,8.3415,41.64,9.24,42.6528686022,136.66,49.44784,11.49562,50.7665062797,8.00784,2.33562,8.3415,41.44,9.16,42.4403016012,136.49
2021-12-16 05:30:00,50.26368,10.92524,51.4373249324,7.42368,2.16524,7.733,42.84,8.76,43.7264588093,135.94,50.06368,10.88524,51.2333924799,7.42368,2.16524,7.733,42.64,8.72,43.5224999282,135.77
2021-12-16 06:00:00,53.08368,9.64774,53.9532757991,6.88368,2.00774,7.1705,46.2,7.64,46.8274449442,135.94,52.84368,9.56774,53.7028506194,6.88368,2.00774,7.1705,45.96,7.5600000000000005,46.5776255299,135.77
2021-12-16 06:30:00,58.20976,7.40118,58.6783914627,6.44976,1.88118,6.7185,51.76,5.52,52.0535109287,136.34,57.92976,7.36118,58.3955825782,6.44976,1.88118,6.7185,51.48,5.48,51.7708489403,136.16
2021-12-16 07:00:00,62.57792,4.41356,62.7333689786,4.29792,1.25356,4.477,58.28,3.16,58.3656063106,136.34,62.33792,4.37356,62.49115375,4.29792,1.25356,4.477,58.04,3.12,58.1237989123,136.16
2021-12-16 07:30:00,72.44224,3.29232,72.5170152943,4.84224,1.41232,5.044,67.6,1.88,67.626136959,135.46,72.12224,3.25232,72.1955337123,4.84224,1.41232,5.044,67.28,1.8399999999999999,67.3051558203,135.29
2021-12-16 08:00:00,72.39792,3.56106,72.485446599,6.03792,1.76106,6.2895,66.36,1.8,66.3844078079,135.46,72.11792,3.60106,72.2077697914,6.03792,1.76106,6.2895,66.08,1.8399999999999999,66.1056124697,135.29
2021-12-16 08:30:00,76.39472,6.00346,76.6302471342,8.51472,2.48346,8.8695,67.88,3.52,67.9712056683,135.34,76.11472,6.04346,76.3542664784,8.51472,2.48346,8.8695,67.6,3.56,67.6936747414,135.16
2021-12-16 09:00:00,76.80096,6.71528,77.0939844761,9.72096,2.83528,10.126,67.08,3.88,67.1921185854,135.3,76.44096,6.71528,76.7353591977,9.72096,2.83528,10.126,66.72,3.88,66.8327225242,135.12
2021-12-16 09:30:00,75.24288,6.24584,75.5016655975,13.32288,3.88584,13.878,61.92,2.36,61.9649578391,135.51,74.96288,6.24584,75.2226288772,13.32288,3.88584,13.878,61.64,2.36,61.6851619111,135.33
2021-12-16 10:00:00,75.0408,7.6569,75.4304300813,16.2408,4.7369,16.9175,58.8,2.92,58.8724587562,135.51,74.8008,7.6569,75.1916737295,16.2408,4.7369,16.9175,58.56,2.92,58.6327553506,135.33
2021-12-16 10:30:00,71.84976,6.43618,72.1374550774,18.08976,5.27618,18.8435,53.76,1.16,53.7725134246,135.62,71.56976,6.47618,71.8621698382,18.08976,5.27618,18.8435,53.48,1.2,53.4934612827,135.44
2021-12-16 11:00:00,71.33456,6.8575800000000005,71.6634206123,17.61456,5.13758,18.3485,53.72,1.72,53.7475283153,135.62,71.05456,6.8575800000000005,71.3847105496,17.61456,5.13758,18.3485,53.44,1.72,53.467672476,135.44
2021-12-16 11:30:00,68.83488,6.14184,69.1083417772,17.35488,5.06184,18.078,51.48,1.08,51.4913274251,135.58,68.59488,6.18184,68.872873528,17.35488,5.06184,18.078,51.24,1.12,51.2522389755,135.4
2021-12-16 12:00:00,67.8104,6.3797,68.1098445179,17.2104,5.0197,17.9275,50.6,1.3599999999999999,50.6182733803,135.73,67.5704,6.3397,67.8671551802,17.2104,5.0197,17.9275,50.36,1.32,50.3772964737,135.54
2021-12-16 12:30:00,67.69648,5.66814,67.9333586351,17.37648,5.06814,18.1005,50.32,0.6000000000000001,50.3235769794,135.98,67.45648,5.66814,67.6941984593,17.37648,5.06814,18.1005,50.08,0.6000000000000001,50.0835941202,135.79
2021-12-16 13:00:00,67.03856,6.09458,67.3150238227,17.87856,5.21458,18.6235,49.16,0.88,49.1678756913,135.98,66.79856,6.17458,67.0833291977,17.87856,5.21458,18.6235,48.92,0.96,48.9294185537,135.79
2021-12-16 13:30:00,68.91344,6.72142,69.2404484348,18.79344,5.48142,19.5765,50.12,1.24,50.1353368394,135.91,68.63344,6.68142,68.9578890298,18.79344,5.48142,19.5765,49.84,1.2,49.8544441349,135.73
2021-12-16 14:00:00,68.84992,6.07956,69.1178163269,16.72992,4.87956,17.427,52.12,1.2,52.1338124445,135.99,68.64992,6.11956,68.9221338222,16.72992,4.87956,17.427,51.92,1.24,51.9348052851,135.8
2021-12-16 14:30:00,68.48224,4.98732,68.6636043053,14.08224,4.10732,14.669,54.4,0.88,54.4071171815,136.08,68.20224,4.98732,68.3843469063,14.08224,4.10732,14.669,54.12,0.88,54.1271539987,135.89
2021-12-16 15:00:00,69.74608,4.06094,69.8642033451,11.86608,3.46094,12.3605,57.88,0.6000000000000001,57.883109799,136.08,69.46608,4.02094,69.5823557308,11.86608,3.46094,12.3605,57.6,0.56,57.6027221579,135.89
2021-12-16 15:30:00,69.21936,3.00898,69.2847296267,7.29936,2.12898,7.6035,61.92,0.88,61.9262529143,136.18,68.97936,3.08898,69.0484895088,7.29936,2.12898,7.6035,61.68,0.96,61.6874703647,135.99
2021-12-16 16:00:00,71.67024,2.73382,71.7223610421,5.67024,1.65382,5.9065,66.0,1.08,66.0088357722,135.98,71.35024,2.73382,71.4025946297,5.67024,1.65382,5.9065,65.68,1.08,65.6888788152,135.79
2021-12-16 16:30:00,75.54032,3.5092600000000003,75.6217882058,4.90032,1.42926,5.1045,70.64,2.08,70.6706162418,135.37,75.22032,3.5092600000000003,75.3021344097,4.90032,1.42926,5.1045,70.32,2.08,70.3507555041,135.18
2021-12-16 17:00:00,79.81824,3.82532,79.9098523951,5.29824,1.54532,5.519,74.52,2.2800000000000002,74.5548710682,135.37,79.41824,3.86532,79.5122477572,5.29824,1.54532,5.519,74.12,2.32,74.1562997998,135.18
2021-12-16 17:30:00,79.0584,3.2037,79.1232854743,5.4984,1.6037,5.7275,73.56,1.6,73.5773987037,135.16,78.6984,3.2037,78.763582043,5.4984,1.6037,5.7275,73.2,1.6,73.2174842507,134.98
2021-12-16 18:00:00,77.17456,2.20758,77.2061274812,4.41456,1.28758,4.5985,72.76,0.92,72.7658161502,135.31,76.81456,2.20758,76.8462753648,4.41456,1.28758,4.5985,72.4,0.92,72.4058450679,135.12
2021-12-16 18:30:00,76.5032,2.3701,76.5399045221,5.3832,1.5701,5.6075,71.12,0.8,71.1244992952,135.54,76.1032,2.3701,76.1400973486,5.3832,1.5701,5.6075,70.72,0.8,70.7245247421,135.21
2021-12-16 19:00:00,75.33728,2.84004,75.3907924418,5.89728,1.72004,6.143,69.44,1.12,69.4490316707,135.54,75.01728,2.84004,75.0710205459,5.89728,1.72004,6.143,69.12,1.12,69.1290734785,135.37
2021-12-16 19:30:00,72.73792,3.56856,72.8254050892,6.33792,1.84856,6.602,66.4,1.72,66.4222733727,135.96,72.37792,3.52856,72.4638809284,6.33792,1.84856,6.602,66.04,1.6800000000000002,66.0613654113,135.78
2021-12-16 20:00:00,68.09024,4.38632,68.2313753811,5.85024,1.70632,6.094,62.24,2.68,62.2976725087,135.96,67.81024,4.30632,67.9468398147,5.85024,1.70632,6.094,61.96,2.6,62.0145273303,135.78
2021-12-16 20:30:00,65.4968,5.1349,65.697777803,6.4968,1.8949,6.7675,59.0,3.24,59.0888957419,135.83,65.2568,5.1349,65.4585146811,6.4968,1.8949,6.7675,58.76,3.24,58.8492582791,135.65
2021-12-16 21:00:00,67.28512,5.30316,67.4937840056,6.52512,1.9031600000000002,6.797,60.76,3.4,60.8550540218,135.65,66.96512,5.26316,67.1716320317,6.52512,1.9031600000000002,6.797,60.44,3.36,60.5333230543,135.47
2021-12-16 21:30:00,62.44496,7.54978,62.8996995816,5.72496,1.66978,5.9635,56.72,5.88,57.0239668911,135.89,62.12496,7.50978,62.5772119118,5.72496,1.66978,5.9635,56.4,5.84,56.7015484797,135.71
2021-12-16 22:00:00,58.6152,7.8561,59.1393268329,3.8952,1.1360999999999999,4.0575,54.72,6.72,55.131087419,136.26,58.3752,7.7761,58.8908456914,3.8952,1.1360999999999999,4.0575,54.48,6.64,54.8831485977,136.07
2021-12-16 22:30:00,54.92624,8.55182,55.5879974981,3.12624,0.9118200000000001,3.2565,51.8,7.64,52.3603819696,135.73,54.64624,8.47182,55.2990350752,3.12624,0.9118200000000001,3.2565,51.52,7.5600000000000005,52.0717197719,135.55
2021-12-16 23:00:00,50.66144,9.34292,51.5157418368,2.82144,0.8229200000000001,2.939,47.84,8.52,48.5927566619,135.73,50.42144,9.30292,51.2724675845,2.82144,0.8229200000000001,2.939,47.6,8.48,48.349461217300004,135.55
2021-12-16 23:30:00,49.94224,9.22482,50.7870518956,3.10224,0.9048200000000001,3.2315,46.84,8.32,47.5731857247,136.23,49.66224,9.14482,50.4971862053,3.10224,0.9048200000000001,3.2315,46.56,8.24,47.2835193276,136.05
2021-12-17 00:00:00,47.34192,9.90806,48.3676239054,2.7019200000000003,0.7880600000000001,2.8145,44.64,9.12,45.5620895043,136.37,47.10192,9.86806,48.1245205259,2.7019200000000003,0.7880600000000001,2.8145,44.4,9.08,45.3189408526,136.18
2021-12-17 00:30:00,49.47616,9.36888,50.3554001156,2.6361600000000003,0.76888,2.746,46.84,8.6,47.6229524494,136.61,49.19616,9.28888,50.0654117171,2.6361600000000003,0.76888,2.746,46.56,8.52,47.3331173704,136.43
2021-12-17 01:00:00,54.93504,8.00272,55.5148822137,3.57504,1.04272,3.724,51.36,6.96,51.8294433696,136.45,54.69504,7.92272,55.2658745774,3.57504,1.04272,3.724,51.12,6.88,51.5808956882,136.27
2021-12-17 01:30:00,57.03792,7.74606,57.5614954935,3.51792,1.02606,3.6645,53.52,6.72,53.9402335924,135.77,56.75792,7.66606,57.273291844,3.51792,1.02606,3.6645,53.24,6.64,53.6524668585,135.59
2021-12-17 02:00:00,55.96864,7.72252,56.4989024548,2.88864,0.84252,3.009,53.08,6.88,53.5240207757,136.05,55.68864,7.64252,56.2106105375,2.88864,0.84252,3.009,52.8,6.8,53.2360779923,135.87
2021-12-17 02:30:00,54.40608,8.58344,55.0790067376,2.68608,0.78344,2.798,51.72,7.8,52.3048601948,136.57,54.12608,8.50344,54.7899719657,2.68608,0.78344,2.798,51.44,7.72,52.0160744386,136.39
2021-12-17 03:00:00,54.26576,8.51418,54.9296274286,2.58576,0.7541800000000001,2.6935000000000002,51.68,7.76,52.2593532298,136.57,54.06576,8.47418,54.7258451835,2.58576,0.7541800000000001,2.6935000000000002,51.48,7.72,52.0556317799,136.39
2021-12-17 03:30:00,53.05568,8.86124,53.7905823969,2.81568,0.8212400000000001,2.933,50.24,8.04,50.8792610009,136.67,52.77568,8.74124,53.4946882989,2.81568,0.8212400000000001,2.933,49.96,7.92,50.5838709472,136.49
2021-12-17 04:00:00,51.24016,8.83338,51.9959863744,2.72016,0.7933800000000001,2.8335,48.52,8.04,49.1816225841,136.67,51.00016,8.75338,51.7458982089,2.72016,0.7933800000000001,2.8335,48.28,7.96,48.9317892581,136.49
2021-12-17 04:30:00,50.66288,9.15334,51.4831141545,2.5828800000000003,0.75334,2.6905,48.08,8.4,48.8082615958,136.81,50.38288,9.07334,51.1933598805,2.5828800000000003,0.75334,2.6905,47.8,8.32,48.5186809384,136.63
2021-12-17 05:00:00,49.8112,9.5166,50.7121417513,2.7312000000000003,0.7966000000000001,2.8449999999999998,47.08,8.72,47.8807351656,136.61,49.5312,9.4366,50.4221101601,2.7312000000000003,0.7966000000000001,2.8449999999999998,46.8,8.64,47.5908562646,136.43
2021-12-17 05:30:00,51.36336,8.88598,52.1263406643,2.76336,0.80598,2.8785,48.6,8.08,49.2670924655,136.64,51.12336,8.80598,51.8762298307,2.76336,0.80598,2.8785,48.36,8.0,49.0172377843,136.46
2021-12-17 06:00:00,53.1,8.3525,53.7528999799,2.58,0.7525000000000001,2.6875,50.52,7.6,51.0884566218,135.89,52.82,8.2725,53.4638817918,2.58,0.7525000000000001,2.6875,50.24,7.52,50.7996850384,135.71
2021-12-17 06:30:00,57.14352,6.97686,57.5678595524,2.66352,0.7768600000000001,2.7745,54.48,6.2,54.8316550908,136.4,56.86352,6.93686,57.2850760098,2.66352,0.7768600000000001,2.7745,54.2,6.16,54.5489284954,136.21
2021-12-17 07:00:00,61.34256,5.53158,61.5914608095,2.78256,0.8115800000000001,2.8985000000000003,58.56,4.72,58.7499106382,136.18,61.06256,5.49158,61.3090016608,2.78256,0.8115800000000001,2.8985000000000003,58.28,4.68,58.4676047055,135.99
2021-12-17 07:30:00,67.98304,3.44172,68.0701047759,3.02304,0.8817200000000001,3.149,64.96,2.56,65.0104237796,136.46,67.66304,3.44172,67.7505160025,3.02304,0.8817200000000001,3.149,64.64,2.56,64.6906732072,136.28
2021-12-17 08:00:00,69.53856,2.01708,69.5678082061,2.93856,0.8570800000000001,3.061,66.6,1.16,66.6101013361,136.46,69.21856,1.97708,69.2467897725,2.93856,0.8570800000000001,3.061,66.28,1.12,66.2894622093,136.28
2021-12-17 08:30:00,71.47232,1.39276,71.4858888635,2.9923200000000003,0.8727600000000001,3.117,68.48,0.52,68.4819742706,136.13,71.15232,1.35276,71.1651782897,2.9923200000000003,0.8727600000000001,3.117,68.16,0.48,68.1616901199,135.95
2021-12-17 09:00:00,73.18336,2.00348,73.2107786668,3.30336,0.9634800000000001,3.441,69.88,1.04,69.8877385526,136.13,72.86336,2.04348,72.8920094455,3.30336,0.9634800000000001,3.441,69.56,1.08,69.5683836236,135.95
2021-12-17 09:30:00,73.7536,2.7048,73.8031805277,3.5136000000000003,1.0248,3.66,70.24,1.6800000000000002,70.2600882436,135.86,73.3936,2.7048,73.4434235585,3.5136000000000003,1.0248,3.66,69.88,1.6800000000000002,69.9001917022,135.67
2021-12-17 10:00:00,72.54784,2.38812,72.5871352638,4.34784,1.2681200000000001,4.529,68.2,1.12,68.209195861,135.86,72.22784,2.46812,72.2699971454,4.34784,1.2681200000000001,4.529,67.88,1.2,67.8906061249,135.67
2021-12-17 10:30:00,72.004,2.3195,72.0413499058,4.524,1.3195000000000001,4.7125,67.48,1.0,67.4874091961,135.8,71.684,2.3195,71.7215165501,4.524,1.3195000000000001,4.7125,67.16,1.0,67.1674444951,135.62
2021-12-17 11:00:00,74.6536,3.6273,74.7416704272,4.8936,1.4273,5.0975,69.76,2.2,69.7946817458,135.8,74.3336,3.6673,74.4240094207,4.8936,1.4273,5.0975,69.44,2.24,69.4761196383,135.62
2021-12-17 11:30:00,73.43872,3.54796,73.5243742945,5.71872,1.66796,5.957,67.72,1.88,67.7460906621,135.82,73.15872,3.54796,73.2447017347,5.71872,1.66796,5.957,67.44,1.88,67.4661989444,135.62
2021-12-17 12:00:00,71.7616,3.0488,71.8263351146,5.2416,1.5288,5.46,66.52,1.52,66.5373639394,135.91,71.4416,3.0488,71.506624812,5.2416,1.5288,5.46,66.2,1.52,66.2174478518,135.73
2021-12-17 12:30:00,74.12496,3.19978,74.1939909093,4.52496,1.31978,4.7135,69.6,1.88,69.6253861749,135.72,73.76496,3.27978,73.8378377301,4.52496,1.31978,4.7135,69.24,1.96,69.267735635,135.54
2021-12-17 13:00:00,74.9736,4.1623,75.0890500556,4.5336,1.3223,4.7225,70.44,2.84,70.4972283143,135.72,74.6536,4.1623,74.7695441624,4.5336,1.3223,4.7225,70.12,2.84,70.1774892683,135.54
2021-12-17 13:30:00,73.8864,2.8752,73.9423213052,4.6464,1.3552,4.84,69.24,1.52,69.2566819881,135.62,73.5664,2.8752,73.6225643672,4.6464,1.3552,4.84,68.92,1.52,68.9367594249,135.44
2021-12-17 14:00:00,74.3016,3.4313000000000002,74.3807877227,4.2216000000000005,1.2313,4.3975,70.08,2.2,70.1145234598,135.79,73.9816,3.4713,74.0629938785,4.2216000000000005,1.2313,4.3975,69.76,2.24,69.7959540375,135.61
2021-12-17 14:30:00,73.20848,2.45414,73.2496030505,3.88848,1.13414,4.0505,69.32,1.32,69.3325666624,135.69,72.88848,2.45414,72.9297834897,3.88848,1.13414,4.0505,69.0,1.32,69.012624932,135.51
2021-12-17 15:00:00,72.6096,1.7828,72.631483449,3.3696,0.9828,3.51,69.24,0.8,69.2446214518,135.69,72.2896,1.8228,72.3125775229,3.3696,0.9828,3.51,68.92,0.84,68.9251187884,135.51
2021-12-17 15:30:00,71.2696,1.5352999999999999,71.2861349089,3.0696,0.8953000000000001,3.1975,68.2,0.64,68.2030028664,136.06,70.9496,1.4953,70.9653553662,3.0696,0.8953000000000001,3.1975,67.88,0.6000000000000001,67.8826516866,135.87
2021-12-17 16:00:00,75.76576,1.60168,75.7826877803,2.8857600000000003,0.8416800000000001,3.006,72.88,0.76,72.8839625707,136.06,75.40576,1.64168,75.4236286213,2.8857600000000003,0.8416800000000001,3.006,72.52,0.8,72.5244124416,135.87
2021-12-17 16:30:00,79.89744,2.31342,79.9309253709,2.85744,0.83342,2.9765,77.04,1.48,77.0542146803,135.9,79.57744,2.31342,79.6110599669,2.85744,0.83342,2.9765,76.72,1.48,76.7342739589,135.72
2021-12-17 17:00:00,80.60048,2.04014,80.6262956327,2.88048,0.8401400000000001,3.0005,77.72,1.2,77.7292634726,135.64,80.24048,2.08014,80.2674380621,2.88048,0.8401400000000001,3.0005,77.36,1.24,77.3699373142,135.45
2021-12-17 17:30:00,78.59792,1.53606,78.6129283811,2.79792,0.8160600000000001,2.9145000000000003,75.8,0.72,75.8034194479,135.72,78.27792,1.53606,78.2929897235,2.79792,0.8160600000000001,2.9145000000000003,75.48,0.72,75.4834339441,135.54
2021-12-17 18:00:00,76.77488,2.12934,76.8044027895,2.77488,0.8093400000000001,2.8905000000000003,74.0,1.32,74.0117720366,135.72,76.41488,2.08934,76.4434380902,2.77488,0.8093400000000001,2.8905000000000003,73.64,1.28,73.6511235488,135.54
2021-12-17 18:30:00,74.22192,2.38806,74.2603274909,2.7019200000000003,0.7880600000000001,2.8145,71.52,1.6,71.537894853,135.86,73.86192,2.3480600000000003,73.8992328231,2.7019200000000003,0.7880600000000001,2.8145,71.16,1.56,71.1770974401,135.68
2021-12-17 19:00:00,72.86848,2.71664,72.9191025068,2.86848,0.83664,2.988,70.0,1.88,70.0252411635,135.93,72.54848,2.67664,72.5978398577,2.86848,0.83664,2.988,69.68,1.8399999999999999,69.7042896815,135.75
2021-12-17 19:30:00,67.50336,4.06348,67.6255534617,3.78336,1.10348,3.941,63.72,2.96,63.7887137353,136.54,67.18336,4.02348,67.3037313394,3.78336,1.10348,3.941,63.4,2.92,63.4672072806,136.36
2021-12-17 20:00:00,66.79216,4.24438,66.92688099,3.03216,0.88438,3.1585,63.76,3.36,63.848470616,136.54,66.47216,4.2043800000000005,66.6049913013,3.03216,0.88438,3.1585,63.44,3.32,63.5268132366,136.36
2021-12-17 20:30:00,64.82688,4.88784,65.0108863991,2.90688,0.84784,3.028,61.92,4.04,62.0516559005,136.57,64.58688,4.84784,64.7685619788,2.90688,0.84784,3.028,61.68,4.0,61.8095656027,136.39
2021-12-17 21:00:00,65.41152,4.34836,65.5558935825,3.25152,0.9483600000000001,3.387,62.16,3.4,62.2529163975,136.37,65.09152,4.30836,65.2339477711,3.25152,0.9483600000000001,3.387,61.84,3.36,61.9312134549,136.19
2021-12-17 21:30:00,61.11376,7.21818,61.5385552629,4.31376,1.25818,4.4935,56.8,5.96,57.1118341502,137.12,60.83376,7.17818,61.2557966551,4.31376,1.25818,4.4935,56.52,5.92,56.8291896828,136.95
2021-12-17 22:00:00,58.1128,7.8029,58.6343139488,3.7128,1.0829,3.8675,54.4,6.72,54.8134873913,137.12,57.8328,7.7629,58.3514813201,3.7128,1.0829,3.8675,54.12,6.68,54.5306959427,136.95
2021-12-17 22:30:00,54.3208,9.0369,55.0673666907,3.2808,0.9569000000000001,3.4175,51.04,8.08,51.6756035282,136.82,54.0408,8.956900000000001,54.7780441623,3.2808,0.9569000000000001,3.4175,50.76,8.0,51.3865507696,136.64
2021-12-17 23:00:00,50.12272,9.96746,51.104181033,3.04272,0.88746,3.1695,47.08,9.08,47.9476047368,136.82,49.88272,9.88746,50.8531967515,3.04272,0.88746,3.1695,46.84,9.0,47.6968091176,136.64
2021-12-17 23:30:00,48.4264,10.1177,49.4720534267,3.1464,0.9177000000000001,3.2775,45.28,9.2,46.2051771991,137.11,48.1464,10.0377,49.1816150025,3.1464,0.9177000000000001,3.2775,45.0,9.12,45.9148603395,136.93
2021-12-18 00:00:00,45.40368,11.38774,46.8099858988,2.56368,0.7477400000000001,2.6705,42.84,10.64,44.141535995,137.11,45.16368,11.30774,46.5577380792,2.56368,0.7477400000000001,2.6705,42.6,10.56,43.8893335561,136.93
2021-12-18 00:30:00,47.94928,10.29354,49.0417211999,2.78928,0.81354,2.9055,45.16,9.48,46.1442954221,137.43,47.66928,10.21354,48.751170807,2.78928,0.81354,2.9055,44.88,9.4,45.8538373531,137.26
2021-12-18 01:00:00,53.13616,9.49638,53.9780764075,2.93616,0.85638,3.0585,50.2,8.64,50.9380957634,137.34,52.85616,9.41638,53.6883773479,2.93616,0.85638,3.0585,49.92,8.56,50.6485932677,137.16
2021-12-18 01:30:00,53.20304,9.55422,54.0541079387,2.72304,0.79422,2.8365,50.48,8.76,51.2344415408,137.14,52.96304,9.47422,53.8037587037,2.72304,0.79422,2.8365,50.24,8.68,50.9843113124,136.97
2021-12-18 02:00:00,52.8928,9.9204,53.815078073,3.2928,0.9604,3.43,49.6,8.96,50.4027935734,137.19,52.5728,9.8404,53.4858184195,3.2928,0.9604,3.43,49.28,8.88,50.0736737218,137.01
2021-12-18 02:30:00,52.10528,11.11404,53.2774069283,4.50528,1.31404,4.693,47.6,9.8,48.5983538816,137.5,51.86528,11.07404,53.0343438858,4.50528,1.31404,4.693,47.36,9.76,48.3552189531,137.32
2021-12-18 03:00:00,49.90128,11.26454,51.1568920777,5.02128,1.46454,5.2305,44.88,9.8,45.9375053741,137.5,49.62128,11.14454,50.8573711536,5.02128,1.46454,5.2305,44.6,9.68,45.638387351,137.32
2021-12-18 03:30:00,49.776,11.513,51.0901100508,5.736,1.673,5.975,44.04,9.84,45.1259038691,137.3,49.536,11.433,50.8382610344,5.736,1.673,5.975,43.8,9.76,44.8742420549,137.14
2021-12-18 04:00:00,48.62656,11.70108,50.014573982,6.10656,1.7810800000000002,6.361,42.52,9.92,43.6618460443,137.3,48.34656,11.62108,49.7236298373,6.10656,1.7810800000000002,6.361,42.24,9.84,43.370994916,137.14
2021-12-18 04:30:00,47.53808,11.65194,48.945242423,4.97808,1.45194,5.1855,42.56,10.2,43.7652099275,137.17,47.29808,11.37194,48.645959658,4.97808,1.45194,5.1855,42.32,9.92,43.4671002023,137.0
2021-12-18 05:00:00,45.96656,11.478580000000001,47.3780797105,4.24656,1.23858,4.4235,41.72,10.24,42.9583053669,135.59,45.72656,11.35858,47.1161928539,4.24656,1.23858,4.4235,41.48,10.12,42.6966602909,135.41
2021-12-18 05:30:00,46.48272,10.84246,47.7305164172,4.12272,1.20246,4.2945,42.36,9.64,43.4430569827,135.45,46.20272,10.76246,47.4396656886,4.12272,1.20246,4.2945,42.08,9.56,43.1522884677,135.27
2021-12-18 06:00:00,48.65136,9.77498,49.6236341258,4.85136,1.41498,5.0535,43.8,8.36,44.5906896112,135.4,48.41136,9.65498,49.3647487166,4.85136,1.41498,5.0535,43.56,8.24,44.3325072605,135.22
2021-12-18 06:30:00,50.4072,8.4821,51.1158667368,3.8472,1.1221,4.0075,46.56,7.36,47.1381289404,135.06,50.1672,8.4421,50.8725565335,3.8472,1.1221,4.0075,46.32,7.32,46.8948270068,134.88
2021-12-18 07:00:00,52.78944,7.39692,53.3051536064,2.86944,0.8369200000000001,2.989,49.92,6.5600000000000005,50.3491807282,135.06,52.46944,7.27692,52.9716499516,2.86944,0.8369200000000001,2.989,49.6,6.44,50.0163333322,134.88
2021-12-18 07:30:00,56.4832,6.1776,56.8200195706,2.8032,0.8176,2.92,53.68,5.36,53.9469368917,134.91,56.2432,6.0976,56.5727697042,2.8032,0.8176,2.92,53.44,5.28,53.7002048413,134.74
2021-12-18 08:00:00,59.31664,5.27402,59.5506428836,2.99664,0.87402,3.1215,56.32,4.4,56.4916135369,134.72,59.03664,5.23402,59.2682025023,2.99664,0.87402,3.1215,56.04,4.36,56.2093515351,134.54
2021-12-18 08:30:00,61.95392,4.27156,62.1010018293,2.71392,0.79156,2.827,59.24,3.48,59.3421266892,134.33,61.67392,4.19156,61.8161919193,2.71392,0.79156,2.827,58.96,3.4,59.0579512005,134.16
2021-12-18 09:00:00,63.31248,3.85614,63.429803243,3.07248,0.89614,3.2005,60.24,2.96,60.3126786008,134.33,62.99248,3.81614,63.1079667003,3.07248,0.89614,3.2005,59.92,2.92,59.9911060075,134.16
2021-12-18 09:30:00,64.5728,3.6704,64.677030977,3.5328,1.0304,3.68,61.04,2.64,61.0970637592,134.48,64.2528,3.6304,64.3552803739,3.5328,1.0304,3.68,60.72,2.6,60.7756398568,134.3
2021-12-18 10:00:00,66.30528,3.29904,66.3873016533,3.9052800000000003,1.13904,4.068,62.4,2.16,62.4373734233,134.48,66.02528,3.25904,66.1056649675,3.9052800000000003,1.13904,4.068,62.12,2.12,62.1561646178,134.3
2021-12-18 10:30:00,65.22608,3.54094,65.322123115,4.1860800000000005,1.2209400000000001,4.3605,61.04,2.32,61.0840732106,134.37,64.90608,3.50094,65.0004292436,4.1860800000000005,1.2209400000000001,4.3605,60.72,2.2800000000000002,60.762791246,134.19
2021-12-18 11:00:00,65.02624,3.59432,65.1255021079,4.50624,1.31432,4.694,60.52,2.2800000000000002,60.5629325578,134.41,64.74624,3.59432,64.8459307158,4.50624,1.31432,4.694,60.24,2.2800000000000002,60.2831319691,134.22
2021-12-18 11:30:00,71.11312,2.68966,71.1639663527,4.83312,1.4096600000000001,5.0345,66.28,1.28,66.292358534,134.52,70.79312,2.64966,70.8426886662,4.83312,1.4096600000000001,5.0345,65.96,1.24,65.9716545192,134.33
2021-12-18 12:00:00,72.0824,2.5457,72.1273386328,5.1624,1.5057,5.3775,66.92,1.04,66.9280808032,134.31,71.7624,2.5057,71.8061319544,5.1624,1.5057,5.3775,66.6,1.0,66.6075070844,134.1
2021-12-18 12:30:00,68.43216,3.32438,68.5128602866,4.95216,1.44438,5.1585,63.48,1.88,63.5078325878,134.31,68.15216,3.28438,68.2312543095,4.95216,1.44438,5.1585,63.2,1.8399999999999999,63.2267791367,134.07
2021-12-18 13:00:00,68.04032,3.6567600000000002,68.1385136278,4.72032,1.37676,4.917,63.32,2.2800000000000002,63.3610353451,134.53,67.72032,3.6567600000000002,67.8189769504,4.72032,1.37676,4.917,63.0,2.2800000000000002,63.0412436426,134.29
2021-12-18 13:30:00,67.5264,3.7952,67.6329671092,4.6464,1.3552,4.84,62.88,2.44,62.9273231593,134.61,67.2064,3.7152000000000003,67.3090106301,4.6464,1.3552,4.84,62.56,2.36,62.6044982409,134.35
2021-12-18 14:00:00,66.89728,4.19504,67.0286836511,4.09728,1.19504,4.268,62.8,3.0,62.871615217,134.61,66.61728,4.15504,66.7467328938,4.09728,1.19504,4.268,62.52,2.96,62.5900311551,134.35
2021-12-18 14:30:00,68.89184,3.97512,69.0064286686,3.89184,1.1351200000000001,4.054,65.0,2.84,65.0620134948,134.71,68.57184,3.93512,68.6846592071,3.89184,1.1351200000000001,4.054,64.68,2.8,64.7405776928,134.45
2021-12-18 15:00:00,65.41936,4.68898,65.5871877446,3.45936,1.00898,3.6035,61.96,3.68,62.0691872027,134.77,65.09936,4.64898,65.2651491031,3.45936,1.00898,3.6035,61.64,3.64,61.7473821307,134.5
2021-12-18 15:30:00,66.3928,4.2679,66.5298343771,3.1128,0.9079,3.2425,63.28,3.36,63.3691407548,134.88,66.0728,4.2279,66.2079303275,3.1128,0.9079,3.2425,62.96,3.32,63.0474741762,134.61
2021-12-18 16:00:00,68.59248,3.58614,68.686160998,2.8324800000000003,0.8261400000000001,2.9505,65.76,2.76,65.8178942234,134.76,68.31248,3.58614,68.4065444519,2.8324800000000003,0.8261400000000001,2.9505,65.48,2.76,65.5381415666,134.49
2021-12-18 16:30:00,71.07344,2.78642,71.1280395474,2.83344,0.82642,2.9515000000000002,68.24,1.96,68.2681419111,134.65,70.71344,2.70642,70.7652125401,2.83344,0.82642,2.9515000000000002,67.88,1.88,67.9060291874,134.39
2021-12-18 17:00:00,69.448,3.054,69.5151179241,2.928,0.854,3.05,66.52,2.2,66.5563700933,134.35,69.128,3.054,69.1954283172,2.928,0.854,3.05,66.2,2.2,66.2365458037,134.09
2021-12-18 17:30:00,75.1064,1.8127,75.1282716575,2.7864,0.8127000000000001,2.9025,72.32,1.0,72.3269133864,134.03,74.7864,1.8127,74.8083652157,2.7864,0.8127000000000001,2.9025,72.0,1.0,72.0069441096,133.77
2021-12-18 18:00:00,72.97584,2.52962,73.0196699599,2.77584,0.8096200000000001,2.8915,70.2,1.72,70.2210680637,134.03,72.65584,2.44962,72.6971232185,2.77584,0.8096200000000001,2.8915,69.88,1.6400000000000001,69.8992417699,133.77
2021-12-18 18:30:00,68.03568,3.6387400000000003,68.1329155537,2.87568,0.83874,2.9955,65.16,2.8,65.2201318613,134.11,67.67568,3.5987400000000003,67.7712962326,2.87568,0.83874,2.9955,64.8,2.76,64.8587511443,133.86
2021-12-18 19:00:00,68.38544,4.13242,68.5101839076,2.78544,0.81242,2.9015,65.6,3.32,65.6839584678,134.11,68.10544,4.09242,68.2282848901,2.78544,0.81242,2.9015,65.32,3.2800000000000002,65.4022996538,133.86
2021-12-18 19:30:00,67.496,4.873,67.6716790467,2.856,0.833,2.975,64.64,4.04,64.7661269492,134.25,67.176,4.833,67.3496315135,2.856,0.833,2.975,64.32,4.0,64.444258084,133.99
2021-12-18 20:00:00,66.08128,5.30204,66.2936436968,2.68128,0.7820400000000001,2.793,63.4,4.52,63.5609188102,134.37,65.80128,5.26204,66.0113438327,2.68128,0.7820400000000001,2.793,63.12,4.48,63.2787863348,134.12
2021-12-18 20:30:00,63.80544,6.34992,64.1206336338,2.84544,0.8299200000000001,2.964,60.96,5.52,61.2094110411,134.08,63.48544,6.30992,63.7982459195,2.84544,0.8299200000000001,2.964,60.64,5.48,60.887108652,133.82
2021-12-18 21:00:00,61.86176,6.95468,62.2514652374,2.8617600000000003,0.8346800000000001,2.981,59.0,6.12,59.3165609253,134.08,61.58176,6.87468,61.9642993166,2.8617600000000003,0.8346800000000001,2.981,58.72,6.04,59.0298229711,133.82
2021-12-18 21:30:00,58.50208,8.12644,59.0637993309,2.90208,0.8464400000000001,3.023,55.6,7.28,56.0745789106,134.66,58.22208,8.08644,58.7809587486,2.90208,0.8464400000000001,3.023,55.32,7.24,55.7917556634,134.4
2021-12-18 22:00:00,54.9176,8.9293,55.6387921171,2.6376,0.7693,2.7475,52.28,8.16,52.9129851738,134.66,54.6776,8.8493,55.3890788175,2.6376,0.7693,2.7475,52.04,8.08,52.6635357719,134.4
2021-12-18 22:30:00,51.27472,10.42346,52.3234692031,2.27472,0.66346,2.3695,49.0,9.76,49.9625619839,135.2,50.99472,10.34346,52.0331493632,2.27472,0.66346,2.3695,48.72,9.68,49.6723343522,134.94
2021-12-18 23:00:00,50.7232,10.9826,51.8985599126,2.6832000000000003,0.7826000000000001,2.795,48.04,10.2,49.1109112113,135.2,50.4832,10.9026,51.6470731891,2.6832000000000003,0.7826000000000001,2.795,47.8,10.12,48.8595374518,134.94
2021-12-18 23:30:00,46.6744,11.3967,48.0456489835,2.5944000000000003,0.7567,2.7025,44.08,10.64,45.3459590261,135.47,46.3944,11.3167,47.7546652197,2.5944000000000003,0.7567,2.7025,43.8,10.56,45.0550063811,135.21
2021-12-19 00:00:00,44.42912,12.23016,46.0817048035,2.70912,0.7901600000000001,2.822,41.72,11.44,43.2600508553,135.47,44.18912,12.15016,45.8290815356,2.70912,0.7901600000000001,2.822,41.48,11.36,43.0074412166,135.21
2021-12-19 00:30:00,45.79872,11.952960000000001,47.3328216611,2.7187200000000002,0.7929600000000001,2.832,43.08,11.16,44.5020448968,135.47,45.51872,11.87296,47.0416947994,2.7187200000000002,0.7929600000000001,2.832,42.8,11.08,44.2109307751,135.21
2021-12-19 01:00:00,51.07824,10.67282,52.1813730008,2.71824,0.7928200000000001,2.8315,48.36,9.88,49.3589302964,135.47,50.83824,10.59282,51.9300922573,2.71824,0.7928200000000001,2.8315,48.12,9.8,49.1077834971,135.21
2021-12-19 01:30:00,51.8376,10.6093,52.9121349054,2.6376,0.7693,2.7475,49.2,9.84,50.1743520138,135.1,51.5576,10.4893,52.6137960259,2.6376,0.7693,2.7475,48.92,9.72,49.8762949707,134.85
2021-12-19 02:00:00,50.66384,10.90862,51.8249232884,2.70384,0.7886200000000001,2.8165,47.96,10.12,49.0160789946,135.07,50.38384,10.82862,51.5343608115,2.70384,0.7886200000000001,2.8165,47.68,10.04,48.7255990215,134.82
2021-12-19 02:30:00,49.85504,11.19772,51.0971031136,2.73504,0.7977200000000001,2.849,47.12,10.4,48.254060969,135.17,49.61504,11.11772,50.8454117124,2.73504,0.7977200000000001,2.849,46.88,10.32,48.0024666033,134.92
2021-12-19 03:00:00,48.42192,11.54806,49.7799158924,2.7019200000000003,0.7880600000000001,2.8145,45.72,10.76,46.9690962229,135.21,48.18192,11.46806,49.5279094557,2.7019200000000003,0.7880600000000001,2.8145,45.48,10.68,46.7171574478,134.97
2021-12-19 03:30:00,47.79472,11.89346,49.252306044,2.51472,0.7334600000000001,2.6195,45.28,11.16,46.6350083092,135.44,47.55472,11.81346,49.0000941984,2.51472,0.7334600000000001,2.6195,45.04,11.08,46.3828416551,135.21
2021-12-19 04:00:00,46.31872,11.75296,47.7865660118,2.7187200000000002,0.7929600000000001,2.832,43.6,10.96,44.9564411403,135.44,46.03872,11.67296,47.4954917271,2.7187200000000002,0.7929600000000001,2.832,43.32,10.88,44.6653870463,135.21
2021-12-19 04:30:00,45.29088,12.37984,46.9523614912,3.77088,1.09984,3.928,41.52,11.28,43.0249787914,135.44,45.05088,12.25984,46.6892435749,3.77088,1.09984,3.928,41.28,11.16,42.7619456994,135.21
2021-12-19 05:00:00,45.6344,12.6667,47.3597271133,4.7544,1.3867,4.9525,40.88,11.28,42.4076974145,135.41,45.3944,12.6267,47.1177790675,4.7544,1.3867,4.9525,40.64,11.24,42.1657111881,135.21
2021-12-19 05:30:00,44.91376,12.20318,46.5420609712,3.71376,1.08318,3.8685,41.2,11.12,42.6742826536,135.41,44.71376,12.12318,46.3280889596,3.71376,1.08318,3.8685,41.0,11.04,42.4603532722,135.21
2021-12-19 06:00:00,45.37248,12.38364,47.0320792757,5.29248,1.54364,5.513,40.08,10.84,41.5200192678,135.45,45.09248,12.26364,46.730382179,5.29248,1.54364,5.513,39.8,10.72,41.2184230654,135.26
2021-12-19 06:30:00,48.42784,12.08312,49.9124981943,6.86784,2.00312,7.154,41.56,10.08,42.7649389103,135.42,48.18784,12.00312,49.6602739984,6.86784,2.00312,7.154,41.32,10.0,42.5128498221,135.23
2021-12-19 07:00:00,48.91856,10.80958,50.0986280476,4.55856,1.32958,4.7485,44.36,9.48,45.361657818,135.09,48.67856,10.72958,49.8470268988,4.55856,1.32958,4.7485,44.12,9.4,45.1102471729,134.9
2021-12-19 07:30:00,49.93008,9.87794,50.8978053304,3.01008,0.87794,3.1355,46.92,9.0,47.7753744098,134.99,49.73008,9.79794,50.686097552,3.01008,0.87794,3.1355,46.72,8.92,47.5639022789,134.81
2021-12-19 08:00:00,52.14192,9.33306,52.9706128929,3.06192,0.8930600000000001,3.1895,49.08,8.44,49.8004016048,135.14,51.86192,9.25306,52.6809060804,3.06192,0.8930600000000001,3.1895,48.8,8.36,49.5109038496,134.96
2021-12-19 08:30:00,54.89104,8.53322,55.5503565772,2.65104,0.77322,2.7615,52.24,7.76,52.8132104686,135.55,54.65104,8.45322,55.3009321933,2.65104,0.77322,2.7615,52.0,7.68,52.5640789894,135.36
2021-12-19 09:00:00,58.1664,7.6102,58.6621277572,3.3264,0.9702000000000001,3.465,54.84,6.64,55.2405213589,135.43,57.8864,7.5302,58.3741314025,3.3264,0.9702000000000001,3.465,54.56,6.5600000000000005,54.9529544247,135.25
2021-12-19 09:30:00,60.7608,7.2219,61.1884846703,3.6408,1.0619,3.7925,57.12,6.16,57.4511966803,134.98,60.4408,7.1419,60.8612934487,3.6408,1.0619,3.7925,56.8,6.08,57.1244816169,134.79
2021-12-19 10:00:00,62.08176,6.80718,62.453843951,4.00176,1.16718,4.1685,58.08,5.64,58.3532004264,134.98,61.84176,6.72718,62.2065770691,4.00176,1.16718,4.1685,57.84,5.5600000000000005,58.1066192443,134.79
2021-12-19 10:30:00,64.99056,6.13558,65.2795391455,5.95056,1.7355800000000001,6.1985,59.04,4.4,59.2037296122,134.87,64.71056,6.05558,64.9932813808,5.95056,1.7355800000000001,6.1985,58.76,4.32,58.9185878989,134.69
2021-12-19 11:00:00,65.58512,6.29566,65.8865942378,6.22512,1.81566,6.4845,59.36,4.48,59.5288165513,134.87,65.30512,6.25566,65.6040546022,6.22512,1.81566,6.4845,59.08,4.44,59.2466032782,134.69
2021-12-19 11:30:00,67.4384,6.6612,67.7665801114,8.4384,2.4612,8.79,59.0,4.2,59.1493026163,135.11,67.1184,6.5812,67.4402833031,8.4384,2.4612,8.79,58.68,4.12,58.8244574986,134.92
2021-12-19 12:00:00,69.60464,6.56802,69.9138383745,9.76464,2.84802,10.1715,59.84,3.7199999999999998,59.9555168437,135.11,69.32464,6.52802,69.6313202248,9.76464,2.84802,10.1715,59.56,3.68,59.673578743,134.92
2021-12-19 12:30:00,70.068,5.4365,70.2785896006,8.628,2.5165,8.9875,61.44,2.92,61.5093488829,134.92,69.828,5.4365,70.0393112206,8.628,2.5165,8.9875,61.2,2.92,61.2696205309,134.74
2021-12-19 13:00:00,68.71792,6.92106,69.0655746421,10.83792,3.16106,11.2895,57.88,3.76,58.0019999655,134.85,68.43792,6.92106,68.7869897979,10.83792,3.16106,11.2895,57.6,3.76,57.7225917644,134.67
2021-12-19 13:30:00,70.61744,7.37842,71.0018585239,12.81744,3.73842,13.3515,57.8,3.64,57.9145025015,135.08,70.37744,7.33842,70.7590027421,12.81744,3.73842,13.3515,57.56,3.6,57.6724683016,134.89
2021-12-19 14:00:00,71.46704,5.44622,71.674257015,9.34704,2.72622,9.7365,62.12,2.7199999999999998,62.1795207444,134.93,71.18704,5.36622,71.3890116268,9.34704,2.72622,9.7365,61.84,2.64,61.8963262238,134.75
2021-12-19 14:30:00,68.81696,6.34828,69.1091502089,8.73696,2.54828,9.101,60.08,3.8,60.2000531561,134.77,68.53696,6.34828,68.8303388412,8.73696,2.54828,9.101,59.8,3.8,59.9206141491,134.59
2021-12-19 15:00:00,75.79168,6.93424,76.108228475,14.31168,4.17424,14.908,61.48,2.76,61.541920672,134.97,75.47168,6.89424,75.7859157575,14.31168,4.17424,14.908,61.16,2.7199999999999998,61.2204540983,134.78
2021-12-19 15:30:00,71.07888,7.5563400000000005,71.4794058191,13.83888,4.03634,14.4155,57.24,3.52,57.3481298736,134.89,70.83888,7.51634,71.2365235441,13.83888,4.03634,14.4155,57.0,3.48,57.1061327705,134.71
2021-12-19 16:00:00,73.70576,7.54918,74.0913569578,13.26576,3.86918,13.8185,60.44,3.68,60.5519281278,134.89,73.42576,7.50918,73.8087394273,13.26576,3.86918,13.8185,60.16,3.64,60.2700190808,134.71
2021-12-19 16:30:00,79.5888,5.4984,79.7785026683,14.1888,4.1384,14.78,65.4,1.3599999999999999,65.4141391444,134.7,79.3088,5.4584,79.4964143091,14.1888,4.1384,14.78,65.12,1.32,65.1333770044,134.51
2021-12-19 17:00:00,77.77168,5.04674,77.9352538627,12.09168,3.52674,12.5955,65.68,1.52,65.6975859526,134.25,77.49168,5.00674,77.6532543726,12.09168,3.52674,12.5955,65.4,1.48,65.4167440339,134.07
2021-12-19 17:30:00,78.25584,4.96462,78.4131618152,12.49584,3.64462,13.0165,65.76,1.32,65.7732468409,134.13,77.97584,4.92462,78.1311941919,12.49584,3.64462,13.0165,65.48,1.28,65.4925094954,133.95
2021-12-19 18:00:00,75.57088,5.41484,75.7646249657,12.53088,3.65484,13.053,63.04,1.76,63.0645637422,134.13,75.33088,5.41484,75.5252406405,12.53088,3.65484,13.053,62.8,1.76,62.8246575796,133.95
2021-12-19 18:30:00,74.868,7.0515,75.1993422594,15.948,4.6515,16.6125,58.92,2.4,58.968859578600004,134.31,74.588,7.0115,74.9168263893,15.948,4.6515,16.6125,58.64,2.36,58.6874705538,134.13
2021-12-19 19:00:00,74.65424,6.37582,74.9260077053,12.53424,3.6558200000000003,13.0565,62.12,2.7199999999999998,62.1795207444,133.79,74.41424,6.33582,74.6834769534,12.53424,3.6558200000000003,13.0565,61.88,2.68,61.9380077174,133.62
2021-12-19 19:30:00,69.3592,7.4881,69.7622409778,12.9192,3.7681,13.4575,56.44,3.7199999999999998,56.5624610497,133.9,69.0792,7.4481,69.4795658179,12.9192,3.7681,13.4575,56.16,3.68,56.2804406521,133.72
2021-12-19 20:00:00,68.58736,8.91798,69.1647042866,15.62736,4.55798,16.2785,52.96,4.36,53.1391682283,133.9,68.30736,8.87798,68.8818841137,15.62736,4.55798,16.2785,52.68,4.32,52.8568330493,133.72
2021-12-19 20:30:00,69.696,10.143,70.4301985302,16.536,4.823,17.225,53.16,5.32,53.425536965,134.09,69.456,10.103,70.1869399889,16.536,4.823,17.225,52.92,5.28,53.1827490828,133.91
2021-12-19 21:00:00,68.88704,9.84872,69.5875101265,14.56704,4.24872,15.174,54.32,5.6,54.6078968648,134.09,68.68704,9.76872,69.3782195966,14.56704,4.24872,15.174,54.12,5.52,54.4007794062,133.91
2021-12-19 21:30:00,64.13344,10.52392,64.991161079,13.45344,3.92392,14.014,50.68,6.6,51.1079485012,133.85,63.97344,10.48392,64.8267969593,13.45344,3.92392,14.014,50.52,6.5600000000000005,50.9441262561,133.67
2021-12-19 22:00:00,60.512,11.141,61.5290502527,12.552,3.661,13.075,47.96,7.48,48.5397981042,134.16,60.392,11.101,61.4037935717,12.552,3.661,13.075,47.84,7.44,48.4150720334,133.98
2021-12-19 22:30:00,56.31968,11.05824,57.395043577,11.71968,3.41824,12.208,44.6,7.64,45.2496364626,134.41,56.19968,11.01824,57.2695874335,11.71968,3.41824,12.208,44.48,7.6,45.1246096936,134.22
2021-12-19 23:00:00,51.1352,12.1761,52.5648750617,9.6552,2.8161,10.0575,41.48,9.36,42.5229349881,134.46,51.0152,12.0961,52.429631567,9.6552,2.8161,10.0575,41.36,9.28,42.3883002726,134.27
2021-12-19 23:30:00,49.908,11.5915,51.2364258731,7.788,2.2715,8.1125,42.12,9.32,43.1388085139,135.06,49.828,11.5515,51.1494548969,7.788,2.2715,8.1125,42.04,9.28,43.052061507,134.87
2021-12-20 00:00:00,47.14192,13.818060000000001,49.1253437998,10.62192,3.09806,11.0645,36.52,10.72,38.0608565327,135.06,47.06192,13.73806,49.0261012793,10.62192,3.09806,11.0645,36.44,10.64,37.9616016522,134.87
2021-12-20 00:30:00,48.19168,12.36924,49.7537548271,6.75168,1.96924,7.033,41.44,10.4,42.7250933293,135.3,48.11168,12.28924,49.6564111893,6.75168,1.96924,7.033,41.36,10.32,42.6280658721,135.11
2021-12-20 01:00:00,53.348,10.1415,54.3033988462,6.108,1.7815,6.3625,47.24,8.36,47.9740263059,135.3,53.268,10.1015,54.2173415638,6.108,1.7815,6.3625,47.16,8.32,47.888286668,135.11
2021-12-20 01:30:00,55.34864,11.13002,56.4566142719,9.90864,2.89002,10.3215,45.44,8.24,46.1810697148,134.66,55.22864,11.05002,56.3232245015,9.90864,2.89002,10.3215,45.32,8.16,46.0487567693,134.46
2021-12-20 02:00:00,58.1768,12.4349,59.4908967511,13.6968,3.9949,14.2675,44.48,8.44,45.2736567995,134.66,58.0968,12.3949,59.4043072197,13.6968,3.9949,14.2675,44.4,8.4,45.187608921,134.46
2021-12-20 02:30:00,54.21968,11.38074,55.401217877,9.25968,2.70074,9.6455,44.96,8.68,45.7902172958,134.97,54.09968,11.30074,55.2673692214,9.25968,2.70074,9.6455,44.84,8.6,45.657262292,134.78
2021-12-20 03:00:00,55.28128,12.03204,56.5755239039,11.08128,3.23204,11.543,44.2,8.8,45.0675049232,134.97,55.16128,11.99204,56.4497638135,11.08128,3.23204,11.543,44.08,8.76,44.9420070758,134.78
2021-12-20 03:30:00,55.30608,12.42094,56.683703438,11.86608,3.46094,12.3605,43.44,8.96,44.354427062,135.1,55.18608,12.34094,56.5491133958,11.86608,3.46094,12.3605,43.32,8.88,44.2207733989,134.89
2021-12-20 04:00:00,53.13344,12.14892,54.5046668039,9.97344,2.90892,10.389,43.16,9.24,44.1380017672,135.21,53.01344,12.06892,54.3698781551,9.97344,2.90892,10.389,43.04,9.16,44.0039452777,134.96
2021-12-20 04:30:00,51.2,12.25,52.6450614968,9.36,2.73,9.75,41.84,9.52,42.9093929111,135.31,51.08,12.17,52.509763854,9.36,2.73,9.75,41.72,9.44,42.774665399,135.05
2021-12-20 05:00:00,51.488,12.964,53.0950039081,10.848,3.164,11.3,40.64,9.8,41.8048992344,135.34,51.408,12.924,53.0076620877,10.848,3.164,11.3,40.56,9.76,41.7177564114,135.05
2021-12-20 05:30:00,51.56912,12.11266,52.9725463788,8.88912,2.59266,9.2595,42.68,9.52,43.7288554618,135.39,51.44912,12.07266,52.8465804783,8.88912,2.59266,9.2595,42.56,9.48,43.6030274178,135.12
2021-12-20 06:00:00,54.32288,11.42084,55.5104573734,10.08288,2.94084,10.503,44.24,8.48,45.0453993211,135.39,54.12288,11.30084,55.2900996942,10.08288,2.94084,10.503,44.04,8.36,44.8264564738,135.12
2021-12-20 06:30:00,56.2872,9.2921,57.0490315978,7.4472000000000005,2.1721,7.7575,48.84,7.12,49.3562559358,135.15,56.0872,9.2521,56.8451876437,7.4472000000000005,2.1721,7.7575,48.64,7.08,49.1525787726,134.88
2021-12-20 07:00:00,60.77664,8.57152,61.3780980872,9.77664,2.85152,10.184,51.0,5.72,51.3197661725,135.15,60.53664,8.53152,61.1348641611,9.77664,2.85152,10.184,50.76,5.68,51.0768049118,134.88
2021-12-20 07:30:00,66.77136,5.48998,66.9966745193,7.85136,2.28998,8.1785,58.92,3.2,59.0068335026,134.45,66.49136,5.40998,66.7110848229,7.85136,2.28998,8.1785,58.64,3.12,58.7229427056,134.19
2021-12-20 08:00:00,68.9232,4.0976,69.0448971612,7.6032,2.2176,7.92,61.32,1.88,61.3488125394,134.45,68.6432,4.0576,68.7630207597,7.6032,2.2176,7.92,61.04,1.8399999999999999,61.0677263372,134.19
2021-12-20 08:30:00,70.07552,3.3503600000000002,70.1555658191,8.19552,2.3903600000000003,8.537,61.88,0.96,61.887446223,133.9,69.79552,3.3903600000000003,69.877815886,8.19552,2.3903600000000003,8.537,61.6,1.0,61.6081163484,133.64
2021-12-20 09:00:00,71.75824,2.86782,71.8155233877,5.71824,1.66782,5.9565,66.04,1.2,66.0509015836,133.9,71.47824,2.82782,71.5341551949,5.71824,1.66782,5.9565,65.76,1.16,65.7702303478,133.64
2021-12-20 09:30:00,71.64528,2.34154,71.6835333661,5.28528,1.54154,5.5055,66.36,0.8,66.3648220068,133.55,71.32528,2.38154,71.3650285494,5.28528,1.54154,5.5055,66.04,0.84,66.0453420008,133.29
2021-12-20 10:00:00,71.176,3.293,71.252135582,6.216,1.8130000000000002,6.475,64.96,1.48,64.9768574186,133.55,70.856,3.333,70.9343472868,6.216,1.8130000000000002,6.475,64.64,1.52,64.6578688173,133.29
2021-12-20 10:30:00,71.57152,3.16836,71.6416148632,7.57152,2.20836,7.8870000000000005,64.0,0.96,64.007199595,133.44,71.29152,3.20836,71.3636770199,7.57152,2.20836,7.8870000000000005,63.72,1.0,63.7278463468,133.19
2021-12-20 11:00:00,73.42784,3.77812,73.5249745175,6.50784,1.89812,6.779,66.92,1.88,66.9464024426,133.5,73.10784,3.81812,73.2074744121,6.50784,1.89812,6.779,66.6,1.92,66.6276699277,133.25
2021-12-20 11:30:00,73.4632,3.2551,73.5352801739,5.2632,1.5351,5.4825,68.2,1.72,68.2216857018,133.37,73.1432,3.2951,73.2173844811,5.2632,1.5351,5.4825,67.88,1.76,67.902812902,133.12
2021-12-20 12:00:00,73.68896,3.57928,73.775836635,5.68896,1.65928,5.926,68.0,1.92,68.0271004821,133.33,73.36896,3.61928,73.4581750331,5.68896,1.65928,5.926,67.68,1.96,67.7083746667,133.07
2021-12-20 12:30:00,72.91472,3.75846,73.0115224759,7.67472,2.23846,7.9945,65.24,1.52,65.257704526,133.3,72.63472,3.79846,72.7339731339,7.67472,2.23846,7.9945,64.96,1.56,64.9787288272,133.04
2021-12-20 13:00:00,73.15072,2.99396,73.2119637286,7.11072,2.07396,7.407,66.04,0.92,66.0464079265,133.28,72.83072,3.03396,72.8938864995,7.11072,2.07396,7.407,65.72,0.96,65.7270111902,133.04
2021-12-20 13:30:00,73.67088,3.43734,73.7510262047,5.75088,1.67734,5.9905,67.92,1.76,67.9427994713,133.4,73.35088,3.47734,73.4332587473,5.75088,1.67734,5.9905,67.6,1.8,67.6239602508,133.15
2021-12-20 14:00:00,73.3864,2.9927,73.4473958575,4.2264,1.2327,4.4025,69.16,1.76,69.1823908231,133.4,73.0664,3.0327,73.1293106644,4.2264,1.2327,4.4025,68.84,1.8,68.8635288088,133.15
2021-12-20 14:30:00,74.4472,2.8871,74.5031605655,3.7272,1.0871,3.8825000000000003,70.72,1.8,70.742903531,133.32,74.0872,2.9671000000000003,74.1465905234,3.7272,1.0871,3.8825000000000003,70.36,1.88,70.3851120621,133.1
2021-12-20 15:00:00,77.64288,4.34084,77.7641286623,5.2828800000000005,1.5408400000000002,5.503,72.36,2.8,72.4141533127,133.32,77.28288,4.34084,77.4046925774,5.2828800000000005,1.5408400000000002,5.503,72.0,2.8,72.0544238753,133.1
2021-12-20 15:30:00,74.69712,2.77166,74.7485239684,4.97712,1.45166,5.1845,69.72,1.32,69.7324945775,133.54,74.37712,2.85166,74.431767037,4.97712,1.45166,5.1845,69.4,1.4,69.4141196011,133.36
2021-12-20 16:00:00,77.06544,2.84242,77.1178409569,3.02544,0.8824200000000001,3.1515,74.04,1.96,74.0659381902,133.54,76.74544,2.88242,76.799550167,3.02544,0.8824200000000001,3.1515,73.72,2.0,73.7471246897,133.36
2021-12-20 16:30:00,77.22608,2.71594,77.2738232667,2.86608,0.83594,2.9855,74.36,1.88,74.3837616688,133.51,76.86608,2.75594,76.9154695744,2.86608,0.83594,2.9855,74.0,1.92,74.0249039175,133.33
2021-12-20 17:00:00,79.53984,2.94412,79.5943087777,3.09984,0.90412,3.229,76.44,2.04,76.4672165049,133.51,79.17984,2.94412,79.2345562555,3.09984,0.90412,3.229,76.08,2.04,76.1073452434,133.33
2021-12-20 17:30:00,79.61168,2.07674,79.6387621793,3.69168,1.07674,3.8455,75.92,1.0,75.9265855942,133.69,79.29168,2.15674,79.3210063265,3.69168,1.07674,3.8455,75.6,1.08,75.6077138922,133.52
2021-12-20 18:00:00,78.00672,1.85196,78.0287006236,3.60672,1.05196,3.757,74.4,0.8,74.404300951,133.69,77.68672,1.81196,77.7078481455,3.60672,1.05196,3.757,74.08,0.76,74.0838983855,133.52
2021-12-20 18:30:00,75.38064,2.19602,75.4126208976,3.14064,0.9160200000000001,3.2715,72.24,1.28,72.2513390879,133.89,75.02064,2.15602,75.0516145612,3.14064,0.9160200000000001,3.2715,71.88,1.24,71.8906948082,133.72
2021-12-20 19:00:00,74.2312,2.7291,74.2813505548,2.9112,0.8491000000000001,3.0325,71.32,1.88,71.3447741604,133.96,73.9112,2.6891,73.9601023813,2.9112,0.8491000000000001,3.0325,71.0,1.8399999999999999,71.0238382517,133.78
2021-12-20 19:30:00,67.91104,3.74072,68.0139863557,2.95104,0.86072,3.074,64.96,2.88,65.0238110233,133.96,67.55104,3.66072,67.6501579895,2.95104,0.86072,3.074,64.6,2.8,64.6606526413,133.79
2021-12-20 20:00:00,69.37488,3.63434,69.4700108122,3.13488,0.91434,3.2655,66.24,2.7199999999999998,66.2958218895,133.96,69.05488,3.59434,69.1483602976,3.13488,0.91434,3.2655,65.92,2.68,65.9744556628,133.79
2021-12-20 20:30:00,65.37456,4.40258,65.522635828,3.57456,1.04258,3.7235,61.8,3.36,61.8912724057,134.06,65.05456,4.36258,65.2006739309,3.57456,1.04258,3.7235,61.48,3.32,61.5695769029,133.89
2021-12-20 21:00:00,70.41136,3.84498,70.5162639981,5.09136,1.48498,5.3035,65.32,2.36,65.3626192866,134.06,70.09136,3.76498,70.1924057221,5.09136,1.48498,5.3035,65.0,2.2800000000000002,65.0399753997,133.89
2021-12-20 21:30:00,61.94704,6.65122,62.3030857362,3.46704,1.01122,3.6115,58.48,5.64,58.7513404102,133.94,61.62704,6.61122,61.9806444711,3.46704,1.01122,3.6115,58.16,5.6,58.4289791114,133.77
2021-12-20 22:00:00,58.35648,7.69564,58.8617161914,2.79648,0.81564,2.9130000000000003,55.56,6.88,55.9843549574,134.13,58.03648,7.61564,58.5340156097,2.79648,0.81564,2.9130000000000003,55.24,6.8,55.6569636254,133.95
