Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-20 22:30:00,54.66496,8.61228,55.3392195337,2.78496,0.8122800000000001,2.901,51.88,7.8,52.4630765396,134.41,54.42496,8.57228,55.0959186819,2.78496,0.8122800000000001,2.901,51.64,7.76,52.2197970122,134.23
2021-12-20 23:00:00,50.8768,9.5274,51.7611836128,2.3568,0.6874,2.455,48.52,8.84,49.3187185559,134.68,50.5968,9.4474,51.4712496157,2.3568,0.6874,2.455,48.24,8.76,49.0289220767,134.51
2021-12-20 23:30:00,48.81696,10.16328,49.863692643,2.61696,0.7632800000000001,2.726,46.2,9.4,47.1465799396,135.32,48.57696,10.08328,49.6124337077,2.61696,0.7632800000000001,2.726,45.96,9.32,46.8954582023,135.14
2021-12-21 00:00:00,45.4544,11.0942,46.788713949,2.6544,0.7742,2.765,42.8,10.32,44.0266101352,135.32,45.2144,11.0142,46.5365938698,2.6544,0.7742,2.765,42.56,10.24,43.7745496836,135.14
2021-12-21 00:30:00,44.72,9.96,45.815717827,0.0,0.0,0.0,44.72,9.96,45.815717827,135.73,44.44,9.92,45.533723766,0.0,0.0,0.0,44.44,9.92,45.533723766,135.55
2021-12-21 01:00:00,50.28,8.6,51.0101793763,0.0,0.0,0.0,50.28,8.6,51.0101793763,135.73,50.04,8.48,50.7534432329,0.0,0.0,0.0,50.04,8.48,50.7534432329,135.55
2021-12-21 01:30:00,51.36,8.52,52.0618862509,0.0,0.0,0.0,51.36,8.52,52.0618862509,135.42,51.08,8.48,51.7791154811,0.0,0.0,0.0,51.08,8.48,51.7791154811,135.24
2021-12-21 02:00:00,50.72,8.96,51.505339529,0.0,0.0,0.0,50.72,8.96,51.505339529,135.42,50.4,8.88,51.176307018,0.0,0.0,0.0,50.4,8.88,51.176307018,135.24
2021-12-21 02:30:00,49.36,9.32,50.2321809202,0.0,0.0,0.0,49.36,9.32,50.2321809202,135.68,49.12,9.24,49.9815165836,0.0,0.0,0.0,49.12,9.24,49.9815165836,135.5
2021-12-21 03:00:00,48.56,9.36,49.453849193,0.0,0.0,0.0,48.56,9.36,49.453849193,135.68,48.32,9.28,49.2030568156,0.0,0.0,0.0,48.32,9.28,49.2030568156,135.5
2021-12-21 03:30:00,50.4,9.44,51.2764429344,0.0,0.0,0.0,50.4,9.44,51.2764429344,135.78,50.12,9.36,50.9865080193,0.0,0.0,0.0,50.12,9.36,50.9865080193,135.59
2021-12-21 04:00:00,47.4,9.8,48.4024792753,0.0,0.0,0.0,47.4,9.8,48.4024792753,135.87,47.12,9.72,48.1120857997,0.0,0.0,0.0,47.12,9.72,48.1120857997,135.69
2021-12-21 04:30:00,46.28,9.68,47.2815058982,0.0,0.0,0.0,46.28,9.68,47.2815058982,135.96,46.04,9.6,47.0302200718,0.0,0.0,0.0,46.04,9.6,47.0302200718,135.78
2021-12-21 05:00:00,45.16,10.2,46.2975766104,0.0,0.0,0.0,45.16,10.2,46.2975766104,135.77,44.92,10.12,46.0458554052,0.0,0.0,0.0,44.92,10.12,46.0458554052,135.58
2021-12-21 05:30:00,46.6,9.4,47.5386158822,0.0,0.0,0.0,46.6,9.4,47.5386158822,135.81,46.32,9.36,47.2562376835,0.0,0.0,0.0,46.32,9.36,47.2562376835,135.62
2021-12-21 06:00:00,48.6,8.32,49.3070218123,0.0,0.0,0.0,48.6,8.32,49.3070218123,135.32,48.36,8.2,49.0502762479,0.0,0.0,0.0,48.36,8.2,49.0502762479,135.14
2021-12-21 06:30:00,52.32,6.88,52.7704159544,0.0,0.0,0.0,52.32,6.88,52.7704159544,135.09,52.04,6.84,52.4875909144,0.0,0.0,0.0,52.04,6.84,52.4875909144,134.92
2021-12-21 07:00:00,56.72,4.88,56.9295424187,0.0,0.0,0.0,56.72,4.88,56.9295424187,134.72,56.48,4.84,56.6870002734,0.0,0.0,0.0,56.48,4.84,56.6870002734,134.55
2021-12-21 07:30:00,61.28,2.76,61.3421225586,0.0,0.0,0.0,61.28,2.76,61.3421225586,134.6,61.0,2.68,61.0588437493,0.0,0.0,0.0,61.0,2.68,61.0588437493,134.43
2021-12-21 08:00:00,65.12,1.16,65.1303308759,0.0,0.0,0.0,65.12,1.16,65.1303308759,134.49,64.88,1.16,64.8903690851,0.0,0.0,0.0,64.88,1.16,64.8903690851,134.32
2021-12-21 08:30:00,69.08,1.08,69.0884418698,0.0,0.0,0.0,69.08,1.08,69.0884418698,133.8,68.84,1.12,68.8491103791,0.0,0.0,0.0,68.84,1.12,68.8491103791,133.62
2021-12-21 09:00:00,69.32,2.08,69.3511989803,0.0,0.0,0.0,69.32,2.08,69.3511989803,133.8,69.0,2.12,69.0325604335,0.0,0.0,0.0,69.0,2.12,69.0325604335,133.62
2021-12-21 09:30:00,67.24,0.96,67.2468527145,0.0,0.0,0.0,67.24,0.96,67.2468527145,133.54,66.96,1.0,66.9674667283,0.0,0.0,0.0,66.96,1.0,66.9674667283,133.37
2021-12-21 10:00:00,63.44,1.2,63.4513482914,0.0,0.0,0.0,63.44,1.2,63.4513482914,133.54,63.16,1.24,63.1721710882,0.0,0.0,0.0,63.16,1.24,63.1721710882,133.37
2021-12-21 10:30:00,63.32,0.96,63.3272769034,0.0,0.0,0.0,63.32,0.96,63.3272769034,133.41,63.0,0.96,63.0073138612,0.0,0.0,0.0,63.0,0.96,63.0073138612,133.24
2021-12-21 11:00:00,67.8,2.0,67.8294921107,0.0,0.0,0.0,67.8,2.0,67.8294921107,133.41,67.48,2.04,67.510828761,0.0,0.0,0.0,67.48,2.04,67.510828761,133.24
2021-12-21 11:30:00,65.12,1.24,65.1318048268,0.0,0.0,0.0,65.12,1.24,65.1318048268,133.19,64.8,1.28,64.8126407424,0.0,0.0,0.0,64.8,1.28,64.8126407424,133.02
2021-12-21 12:00:00,66.24,1.76,66.2633775173,0.0,0.0,0.0,66.24,1.76,66.2633775173,133.19,65.92,1.8,65.9445706636,0.0,0.0,0.0,65.92,1.8,65.9445706636,133.02
2021-12-21 12:30:00,66.4,1.8399999999999999,66.4254890836,0.0,0.0,0.0,66.4,1.8399999999999999,66.4254890836,133.38,66.12,1.8399999999999999,66.1455969812,0.0,0.0,0.0,66.12,1.8399999999999999,66.1455969812,133.22
2021-12-21 13:00:00,66.72,1.28,66.7322770479,0.0,0.0,0.0,66.72,1.28,66.7322770479,133.3,66.44,1.28,66.4523287779,0.0,0.0,0.0,66.44,1.28,66.4523287779,133.13
2021-12-21 13:30:00,66.72,1.3599999999999999,66.7338594718,0.0,0.0,0.0,66.72,1.3599999999999999,66.7338594718,133.42,66.4,1.44,66.4156126223,0.0,0.0,0.0,66.4,1.44,66.4156126223,133.26
2021-12-21 14:00:00,66.0,0.64,66.0031029574,0.0,0.0,0.0,66.0,0.64,66.0031029574,133.42,65.68,0.64,65.6831180746,0.0,0.0,0.0,65.68,0.64,65.6831180746,133.26
2021-12-21 14:30:00,66.72,1.04,66.7281050233,0.0,0.0,0.0,66.72,1.04,66.7281050233,133.35,66.4,1.08,66.4087825517,0.0,0.0,0.0,66.4,1.08,66.4087825517,133.29
2021-12-21 15:00:00,67.92,1.08,67.9285860297,0.0,0.0,0.0,67.92,1.08,67.9285860297,133.35,67.6,1.08,67.6086266685,0.0,0.0,0.0,67.6,1.08,67.6086266685,133.18
2021-12-21 15:30:00,69.08,1.0,69.0872376058,0.0,0.0,0.0,69.08,1.0,69.0872376058,133.48,68.76,1.04,68.767864588,0.0,0.0,0.0,68.76,1.04,68.767864588,133.31
2021-12-21 16:00:00,71.84,0.72,71.8436079272,0.0,0.0,0.0,71.84,0.72,71.8436079272,133.48,71.52,0.72,71.5236240693,0.0,0.0,0.0,71.52,0.72,71.5236240693,133.31
2021-12-21 16:30:00,78.6,2.36,78.6354220438,0.0,0.0,0.0,78.6,2.36,78.6354220438,133.18,78.28,2.4,78.316782365,0.0,0.0,0.0,78.28,2.4,78.316782365,133.01
2021-12-21 17:00:00,83.16,2.92,83.2112492395,0.0,0.0,0.0,83.16,2.92,83.2112492395,133.18,82.8,2.92,82.8514719242,0.0,0.0,0.0,82.8,2.92,82.8514719242,133.01
2021-12-21 17:30:00,76.52,0.72,76.5233872747,0.0,0.0,0.0,76.52,0.72,76.5233872747,133.26,76.2,0.8,76.2041993594,0.0,0.0,0.0,76.2,0.8,76.2041993594,133.09
2021-12-21 18:00:00,76.52,0.56,76.52204911,0.0,0.0,0.0,76.52,0.56,76.52204911,133.26,76.2,0.56,76.202057715,0.0,0.0,0.0,76.2,0.56,76.202057715,133.09
2021-12-21 18:30:00,72.08,1.12,72.0887009177,0.0,0.0,0.0,72.08,1.12,72.0887009177,133.41,71.76,1.08,71.7681266301,0.0,0.0,0.0,71.76,1.08,71.7681266301,133.24
2021-12-21 19:00:00,73.36,1.0,73.3668153868,0.0,0.0,0.0,73.36,1.0,73.3668153868,133.22,73.04,0.96,73.0463085994,0.0,0.0,0.0,73.04,0.96,73.0463085994,133.06
2021-12-21 19:30:00,71.16,1.32,71.1722417801,0.0,0.0,0.0,71.16,1.32,71.1722417801,133.14,70.8,1.32,70.8123040156,0.0,0.0,0.0,70.8,1.32,70.8123040156,132.97
2021-12-21 20:00:00,69.4,2.0,69.4288124628,0.0,0.0,0.0,69.4,2.0,69.4288124628,133.14,69.08,1.92,69.1066769567,0.0,0.0,0.0,69.08,1.92,69.1066769567,132.97
2021-12-21 20:30:00,67.76,2.36,67.801085537,0.0,0.0,0.0,67.76,2.36,67.801085537,133.26,67.44,2.36,67.4812803672,0.0,0.0,0.0,67.44,2.36,67.4812803672,133.1
2021-12-21 21:00:00,63.36,2.76,63.4200851466,0.0,0.0,0.0,63.36,2.76,63.4200851466,133.26,63.08,2.68,63.136905214,0.0,0.0,0.0,63.08,2.68,63.136905214,133.1
2021-12-21 21:30:00,56.84,4.28,57.0009122734,0.0,0.0,0.0,56.84,4.28,57.0009122734,133.33,56.56,4.24,56.7187023829,0.0,0.0,0.0,56.56,4.24,56.7187023829,133.17
2021-12-21 22:00:00,52.24,6.5600000000000005,52.6502725539,0.0,0.0,0.0,52.24,6.5600000000000005,52.6502725539,133.46,51.96,6.48,52.3625056696,0.0,0.0,0.0,51.96,6.48,52.3625056696,133.29
2021-12-21 22:30:00,48.92,7.76,49.5316464495,0.0,0.0,0.0,48.92,7.76,49.5316464495,133.81,48.64,7.72,49.2488375497,0.0,0.0,0.0,48.64,7.72,49.2488375497,133.64
2021-12-21 23:00:00,45.0,9.0,45.8911756223,0.0,0.0,0.0,45.0,9.0,45.8911756223,134.29,44.76,8.92,45.6401577561,0.0,0.0,0.0,44.76,8.92,45.6401577561,134.12
2021-12-21 23:30:00,42.56,8.96,43.4929327592,0.0,0.0,0.0,42.56,8.96,43.4929327592,134.46,42.28,8.88,43.2024628928,0.0,0.0,0.0,42.28,8.88,43.2024628928,134.3
2021-12-22 00:00:00,39.52,9.72,40.6977738949,0.0,0.0,0.0,39.52,9.72,40.6977738949,134.46,39.32,9.68,40.4940094335,0.0,0.0,0.0,39.32,9.68,40.4940094335,134.3
2021-12-22 00:30:00,43.88,9.2,44.8340763259,0.0,0.0,0.0,43.88,9.2,44.8340763259,134.73,43.68,9.12,44.6219318273,0.0,0.0,0.0,43.68,9.12,44.6219318273,134.55
2021-12-22 01:00:00,47.72,8.28,48.4330135342,0.0,0.0,0.0,47.72,8.28,48.4330135342,134.73,47.48,8.16,48.1760936565,0.0,0.0,0.0,47.48,8.16,48.1760936565,134.55
2021-12-22 01:30:00,49.6,8.08,50.2538197553,0.0,0.0,0.0,49.6,8.08,50.2538197553,134.49,49.32,8.04,49.9710316083,0.0,0.0,0.0,49.32,8.04,49.9710316083,134.33
2021-12-22 02:00:00,48.04,8.6,48.8037047774,0.0,0.0,0.0,48.04,8.6,48.8037047774,134.56,47.8,8.48,48.546373706,0.0,0.0,0.0,47.8,8.48,48.546373706,134.39
2021-12-22 02:30:00,48.0,9.04,48.8438491522,0.0,0.0,0.0,48.0,9.04,48.8438491522,134.87,47.72,9.0,48.5612849912,0.0,0.0,0.0,47.72,9.0,48.5612849912,134.69
2021-12-22 03:00:00,47.0,9.08,47.8690547222,0.0,0.0,0.0,47.0,9.08,47.8690547222,134.87,46.84,9.0,47.6968091176,0.0,0.0,0.0,46.84,9.0,47.6968091176,134.69
2021-12-22 03:30:00,45.16,9.04,46.0559138439,0.0,0.0,0.0,45.16,9.04,46.0559138439,134.94,44.96,8.96,45.8441184886,0.0,0.0,0.0,44.96,8.96,45.8441184886,134.77
2021-12-22 04:00:00,42.48,9.36,43.4989655049,0.0,0.0,0.0,42.48,9.36,43.4989655049,134.91,42.36,9.28,43.3645938526,0.0,0.0,0.0,42.36,9.28,43.3645938526,134.74
2021-12-22 04:30:00,43.2,9.56,44.2451534069,0.0,0.0,0.0,43.2,9.56,44.2451534069,134.98,43.0,9.48,44.0326061005,0.0,0.0,0.0,43.0,9.48,44.0326061005,134.81
2021-12-22 05:00:00,43.0,9.76,44.0937365167,0.0,0.0,0.0,43.0,9.76,44.0937365167,134.68,42.76,9.68,43.841989006,0.0,0.0,0.0,42.76,9.68,43.841989006,134.51
2021-12-22 05:30:00,42.96,8.88,43.8681661345,0.0,0.0,0.0,42.96,8.88,43.8681661345,134.08,42.84,8.84,43.7425559381,0.0,0.0,0.0,42.84,8.84,43.7425559381,133.91
2021-12-22 06:00:00,42.84,7.88,43.5586960319,0.0,0.0,0.0,42.84,7.88,43.5586960319,134.08,42.6,7.76,43.3010115355,0.0,0.0,0.0,42.6,7.76,43.3010115355,133.91
2021-12-22 06:30:00,46.0,6.32,46.4321268089,0.0,0.0,0.0,46.0,6.32,46.4321268089,134.29,45.8,6.28,46.228545294,0.0,0.0,0.0,45.8,6.28,46.228545294,134.13
2021-12-22 07:00:00,49.04,4.72,49.2666215606,0.0,0.0,0.0,49.04,4.72,49.2666215606,134.29,48.84,4.68,49.0637136793,0.0,0.0,0.0,48.84,4.68,49.0637136793,134.13
2021-12-22 07:30:00,56.88,2.7199999999999998,56.9449980244,0.0,0.0,0.0,56.88,2.7199999999999998,56.9449980244,133.86,56.6,2.68,56.6634132399,0.0,0.0,0.0,56.6,2.68,56.6634132399,133.7
2021-12-22 08:00:00,58.2,1.48,58.2188148282,0.0,0.0,0.0,58.2,1.48,58.2188148282,133.86,57.96,1.44,57.9778854392,0.0,0.0,0.0,57.96,1.44,57.9778854392,133.7
2021-12-22 08:30:00,56.64,0.84,56.6462284711,0.0,0.0,0.0,56.64,0.84,56.6462284711,133.74,56.44,0.8,56.445669453,0.0,0.0,0.0,56.44,0.8,56.445669453,133.58
2021-12-22 09:00:00,60.28,1.72,60.3045338262,0.0,0.0,0.0,60.28,1.72,60.3045338262,133.61,60.04,1.8,60.0669759518,0.0,0.0,0.0,60.04,1.8,60.0669759518,133.45
2021-12-22 09:30:00,53.88,0.6000000000000001,53.8833406537,0.0,0.0,0.0,53.88,0.6000000000000001,53.8833406537,133.16,53.68,0.6000000000000001,53.6833530994,0.0,0.0,0.0,53.68,0.6000000000000001,53.6833530994,133.0
2021-12-22 10:00:00,46.08,1.16,46.094598382,0.0,0.0,0.0,46.08,1.16,46.094598382,133.48,45.88,1.16,45.894661999,0.0,0.0,0.0,45.88,1.16,45.894661999,133.32
2021-12-22 10:30:00,46.6,0.76,46.6061970128,0.0,0.0,0.0,46.6,0.76,46.6061970128,133.48,46.4,0.76,46.4062237205,0.0,0.0,0.0,46.4,0.76,46.4062237205,133.32
2021-12-22 11:00:00,49.28,1.3599999999999999,49.298762662,0.0,0.0,0.0,49.28,1.3599999999999999,49.298762662,133.48,49.12,1.44,49.1411029587,0.0,0.0,0.0,49.12,1.44,49.1411029587,133.32
2021-12-22 11:30:00,54.36,1.08,54.3707274183,0.0,0.0,0.0,54.36,1.08,54.3707274183,133.42,54.12,1.08,54.1307749806,0.0,0.0,0.0,54.12,1.08,54.1307749806,133.25
2021-12-22 12:00:00,60.0,1.6,60.0213295421,0.0,0.0,0.0,60.0,1.6,60.0213295421,133.47,59.8,1.6800000000000002,59.8235940077,0.0,0.0,0.0,59.8,1.6800000000000002,59.8235940077,133.3
2021-12-22 12:30:00,59.12,1.2,59.1321773656,0.0,0.0,0.0,59.12,1.2,59.1321773656,133.29,58.88,1.2,58.8922269913,0.0,0.0,0.0,58.88,1.2,58.8922269913,133.12
2021-12-22 13:00:00,58.24,0.68,58.2439696449,0.0,0.0,0.0,58.24,0.68,58.2439696449,133.21,58.0,0.68,58.0039860699,0.0,0.0,0.0,58.0,0.68,58.0039860699,133.03
2021-12-22 13:30:00,58.28,1.4,58.2968129489,0.0,0.0,0.0,58.28,1.4,58.2968129489,133.37,58.04,1.4,58.0568824516,0.0,0.0,0.0,58.04,1.4,58.0568824516,133.2
2021-12-22 14:00:00,61.56,1.6400000000000001,61.5818414794,0.0,0.0,0.0,61.56,1.6400000000000001,61.5818414794,133.33,61.36,1.6800000000000002,61.3829943877,0.0,0.0,0.0,61.36,1.6800000000000002,61.3829943877,133.16
2021-12-22 14:30:00,61.28,1.6400000000000001,61.3019412417,0.0,0.0,0.0,61.28,1.6400000000000001,61.3019412417,133.39,61.04,1.6800000000000002,61.0631148894,0.0,0.0,0.0,61.04,1.6800000000000002,61.0631148894,133.22
2021-12-22 15:00:00,59.12,1.28,59.1338549395,0.0,0.0,0.0,59.12,1.28,59.1338549395,133.39,58.92,1.28,58.933901958,0.0,0.0,0.0,58.92,1.28,58.933901958,133.22
2021-12-22 15:30:00,60.44,0.52,60.4422368878,0.0,0.0,0.0,60.44,0.52,60.4422368878,133.24,60.24,0.56,60.2426028654,0.0,0.0,0.0,60.24,0.56,60.2426028654,133.07
2021-12-22 16:00:00,63.6,0.88,63.606087759,0.0,0.0,0.0,63.6,0.88,63.606087759,133.24,63.36,0.88,63.3661108164,0.0,0.0,0.0,63.36,0.88,63.3661108164,133.07
2021-12-22 16:30:00,66.2,2.64,66.2526195709,0.0,0.0,0.0,66.2,2.64,66.2526195709,133.09,66.0,2.68,66.0543897103,0.0,0.0,0.0,66.0,2.68,66.0543897103,132.92
2021-12-22 17:00:00,67.68,2.44,67.723969169,0.0,0.0,0.0,67.68,2.44,67.723969169,132.88,67.44,2.44,67.4841255408,0.0,0.0,0.0,67.44,2.44,67.4841255408,132.71
2021-12-22 17:30:00,69.04,1.6800000000000002,69.0604372995,0.0,0.0,0.0,69.04,1.6800000000000002,69.0604372995,132.88,68.76,1.72,68.7815091431,0.0,0.0,0.0,68.76,1.72,68.7815091431,132.71
2021-12-22 18:00:00,65.68,0.52,65.682058433,0.0,0.0,0.0,65.68,0.52,65.682058433,133.03,65.48,0.52,65.48206472,0.0,0.0,0.0,65.48,0.52,65.48206472,132.87
2021-12-22 18:30:00,62.52,0.64,62.5232756659,0.0,0.0,0.0,62.52,0.64,62.5232756659,133.13,62.28,0.6000000000000001,62.282890106400004,0.0,0.0,0.0,62.28,0.6000000000000001,62.282890106400004,132.96
2021-12-22 19:00:00,63.28,1.08,63.289215511,0.0,0.0,0.0,63.28,1.08,63.289215511,132.95,63.08,1.08,63.0892447252,0.0,0.0,0.0,63.08,1.08,63.0892447252,132.79
2021-12-22 19:30:00,57.2,1.72,57.2258542968,0.0,0.0,0.0,57.2,1.72,57.2258542968,133.55,57.0,1.6800000000000002,57.0247525203,0.0,0.0,0.0,57.0,1.6800000000000002,57.0247525203,133.38
2021-12-22 20:00:00,54.64,2.56,54.6999378427,0.0,0.0,0.0,54.64,2.56,54.6999378427,133.55,54.48,2.52,54.538250797,0.0,0.0,0.0,54.48,2.52,54.538250797,133.38
2021-12-22 20:30:00,50.8,2.76,50.8749211302,0.0,0.0,0.0,50.8,2.76,50.8749211302,133.86,50.6,2.76,50.6752168224,0.0,0.0,0.0,50.6,2.76,50.6752168224,133.69
2021-12-22 21:00:00,44.48,3.48,44.6159254079,0.0,0.0,0.0,44.48,3.48,44.6159254079,134.16,44.32,3.4,44.4502238465,0.0,0.0,0.0,44.32,3.4,44.4502238465,133.98
2021-12-22 21:30:00,34.28,4.36,34.5561571938,0.0,0.0,0.0,34.28,4.36,34.5561571938,133.65,34.16,4.32,34.4320780668,0.0,0.0,0.0,34.16,4.32,34.4320780668,133.48
2021-12-22 22:00:00,34.04,6.28,34.6144478506,0.0,0.0,0.0,34.04,6.28,34.6144478506,133.65,34.0,6.2,34.5606712898,0.0,0.0,0.0,34.0,6.2,34.5606712898,133.48
2021-12-22 22:30:00,39.84,7.8,40.5963742223,0.0,0.0,0.0,39.84,7.8,40.5963742223,134.32,39.76,7.76,40.5101863733,0.0,0.0,0.0,39.76,7.76,40.5101863733,134.15
2021-12-22 23:00:00,36.2,8.68,37.226098372,0.0,0.0,0.0,36.2,8.68,37.226098372,134.32,36.16,8.64,37.1778859001,0.0,0.0,0.0,36.16,8.64,37.1778859001,134.15
2021-12-22 23:30:00,37.2,9.24,38.3303743786,0.0,0.0,0.0,37.2,9.24,38.3303743786,134.46,37.12,9.16,38.2334931703,0.0,0.0,0.0,37.12,9.16,38.2334931703,134.29
2021-12-23 00:00:00,33.16,10.44,34.7646256991,0.0,0.0,0.0,33.16,10.44,34.7646256991,135.16,33.12,10.36,34.702507114,0.0,0.0,0.0,33.12,10.36,34.702507114,134.98
2021-12-23 00:30:00,66.16224,21.33232,69.5162562168,40.36224,11.77232,42.044,25.8,9.56,27.514243584,135.53,66.16224,21.29232,69.5039919199,40.36224,11.77232,42.044,25.8,9.52,27.5003709066,135.35
2021-12-23 01:00:00,74.41696,22.50828,77.7464250252,50.01696,14.58828,52.101,24.4,7.92,25.6531947328,135.58,74.41696,22.42828,77.7233020361,50.01696,14.58828,52.101,24.4,7.84,25.6286090141,135.4
2021-12-23 01:30:00,78.16256,23.31408,81.5655081024,54.56256,15.91408,56.836,23.6,7.4,24.7329739417,135.39,78.12256000000001,23.23408,81.5043364147,54.56256,15.91408,56.836,23.56,7.32,24.6709545823,135.2
2021-12-23 02:00:00,79.79952,25.89986,83.897354787,62.87952,18.33986,65.4995,16.92,7.5600000000000005,18.5321342538,135.54,79.79952,25.81986,83.8726925921,62.87952,18.33986,65.4995,16.92,7.48,18.4996432398,135.36
2021-12-23 02:30:00,84.99296,28.57628,89.6683167468,72.19296,21.05628,75.201,12.8,7.52,14.8455515223,135.78,85.03296,28.53628,89.6934978836,72.19296,21.05628,75.201,12.84,7.48,14.859878869,135.6
2021-12-23 03:00:00,80.34608,27.10094,84.7935936274,66.58608,19.42094,69.3605,13.76,7.68,15.758172482900001,135.78,80.38608,27.06094,84.8187263017,66.58608,19.42094,69.3605,13.8,7.64,15.7736996294,135.6
2021-12-23 03:30:00,78.04832,26.85076,82.5378917068,64.76832,18.89076,67.467,13.28,7.96,15.4828937864,135.82,78.08832,26.77076,82.549738409,64.76832,18.89076,67.467,13.32,7.88,15.4763303144,135.66
2021-12-23 04:00:00,73.81328,25.77554,78.1842616301,61.49328,17.93554,64.0555,12.32,7.84,14.6030133877,135.82,73.85328,25.69554,78.1957015612,61.49328,17.93554,64.0555,12.36,7.76,14.594080992,135.66
2021-12-23 04:30:00,78.40352,28.37936,83.3816527924,70.28352,20.49936,73.212,8.12,7.88,11.3149812196,135.86,78.48352,28.29936,83.4297110627,70.28352,20.49936,73.212,8.2,7.8,11.3172434806,135.69
2021-12-23 05:00:00,72.73248,27.08364,77.6114502029,64.33248,18.76364,67.013,8.4,8.32,11.8229607121,135.86,72.77248,27.00364,77.6210694245,64.33248,18.76364,67.013,8.44,8.24,11.7953889296,135.69
2021-12-23 05:30:00,72.20512,25.59816,76.6083882457,58.96512,17.19816,61.422,13.24,8.4,15.679846938,135.66,72.24512,25.55816,76.6327404338,58.96512,17.19816,61.422,13.28,8.36,15.692291101,135.49
2021-12-23 06:00:00,68.59264,22.03452,72.0449188618,48.39264,14.11452,50.409,20.2,7.92,21.6971518868,135.66,68.63264,21.99452,72.0707859219,48.39264,14.11452,50.409,20.24,7.88,21.7198526699,135.49
2021-12-23 06:30:00,72.6616,21.1363,75.6733195535,49.7016,14.4963,51.7725,22.96,6.64,23.9008619091,134.9,72.6616,21.0563,75.6510137688,49.7016,14.4963,51.7725,22.96,6.5600000000000005,23.8787604368,134.72
2021-12-23 07:00:00,72.19696,17.87578,74.3770431239,41.67696,12.15578,43.4135,30.52,5.72,31.0513896629,134.9,72.19696,17.79578,74.3578564716,41.67696,12.15578,43.4135,30.52,5.64,31.0367524074,134.72
2021-12-23 07:30:00,73.49248,13.96864,74.8082048976,36.37248,10.60864,37.888,37.12,3.36,37.2717587457,134.6,73.33248,13.96864,74.6510249521,36.37248,10.60864,37.888,36.96,3.36,37.1124130177,134.43
2021-12-23 08:00:00,82.13136,8.85498,82.6073299789,24.05136,7.01498,25.0535,58.08,1.8399999999999999,58.1091386961,133.95,81.93136,8.77498,82.3999273389,24.05136,7.01498,25.0535,57.88,1.76,57.9067526287,133.78
2021-12-23 08:30:00,87.65024,7.96632,88.0115153057,23.61024,6.88632,24.594,64.04,1.08,64.0491061608,133.43,87.45024,7.96632,87.8123381445,23.61024,6.88632,24.594,63.84,1.08,63.8491346848,133.26
2021-12-23 09:00:00,90.63072,8.86896,91.0636363166,23.55072,6.86896,24.532,67.08,2.0,67.109808523,133.43,90.35072,8.90896,90.7888879368,23.55072,6.86896,24.532,66.8,2.04,66.8311424412,133.26
2021-12-23 09:30:00,91.8856,9.9883,92.426887994,28.4856,8.3083,29.6725,63.4,1.6800000000000002,63.4222547691,133.29,91.6456,10.0283,92.1926396208,28.4856,8.3083,29.6725,63.16,1.72,63.1834155455,133.12
2021-12-23 10:00:00,93.08752,10.94386,93.7286213035,28.60752,8.34386,29.7995,64.48,2.6,64.5323980648,133.31,92.84752,10.94386,93.4902670969,28.60752,8.34386,29.7995,64.24,2.6,64.2925936637,133.15
2021-12-23 10:30:00,92.98896,9.38178,93.4610318681,22.42896,6.54178,23.3635,70.56,2.84,70.6171310661,133.07,92.74896,9.42178,93.2262812701,22.42896,6.54178,23.3635,70.32,2.88,70.3789513988,132.91
2021-12-23 11:00:00,94.10352,9.92686,94.6256573338,22.10352,6.44686,23.0245,72.0,3.48,72.0840509406,132.94,93.82352,9.96686,94.3514239609,22.10352,6.44686,23.0245,71.72,3.52,71.8063284119,132.77
2021-12-23 11:30:00,93.44336,9.25598,93.9006639692,22.68336,6.61598,23.6285,70.76,2.64,70.8092310366,133.01,93.20336,9.29598,93.6657971698,22.68336,6.61598,23.6285,70.52,2.68,70.5709061866,132.84
2021-12-23 12:00:00,93.4312,10.3541,94.0031729265,25.3512,7.3941,26.4075,68.08,2.96,68.1443174447,133.01,93.1512,10.3941,93.7293090567,25.3512,7.3941,26.4075,67.8,3.0,67.8663392265,132.84
2021-12-23 12:30:00,93.83248,10.17114,94.3821296213,25.27248,7.3711400000000005,26.3255,68.56,2.8,68.6171523746,133.04,93.59248,10.21114,94.147860797,25.27248,7.3711400000000005,26.3255,68.32,2.84,68.3790026251,132.87
2021-12-23 13:00:00,93.472,10.791,94.0928289776,30.552,8.911,31.825,62.92,1.88,62.9480801931,133.13,93.232,10.831,93.8590239934,30.552,8.911,31.825,62.68,1.92,62.7093996144,132.97
2021-12-23 13:30:00,94.66688,11.18784,95.3256834898,29.30688,8.54784,30.528,65.36,2.64,65.4132952847,133.39,94.42688,11.18784,95.0873463212,29.30688,8.54784,30.528,65.12,2.64,65.1734915437,133.23
2021-12-23 14:00:00,95.3616,9.588799999999999,95.8424740916,24.9216,7.2688,25.96,70.44,2.32,70.4781952096,133.2,95.1216,9.6288,95.6077014471,24.9216,7.2688,25.96,70.2,2.36,70.2396583135,133.04
2021-12-23 14:30:00,88.21264,8.827020000000001,88.6531789495,25.05264,7.30702,26.0965,63.16,1.52,63.1782874095,133.32,87.93264,8.827020000000001,88.3745747342,25.05264,7.30702,26.0965,62.88,1.52,62.8983688183,133.16
2021-12-23 15:00:00,73.0952,9.3711,73.6934581781,29.935200000000002,8.7311,31.1825,43.16,0.64,43.1647448736,133.48,72.9752,9.4111,73.5795393996,29.935200000000002,8.7311,31.1825,43.04,0.68,43.045371412,133.32
2021-12-23 15:30:00,85.8008,13.9369,86.9253384362,44.0808,12.8569,45.9175,41.72,1.08,41.7339765659,133.65,85.6408,13.8569,86.754598162,44.0808,12.8569,45.9175,41.56,1.0,41.572029058,133.49
2021-12-23 16:00:00,87.25504,13.22272,88.2512454847,40.53504,11.82272,42.224,46.72,1.4,46.7409713207,133.65,87.05504,13.22272,88.0535082413,40.53504,11.82272,42.224,46.52,1.4,46.5410614404,133.49
2021-12-23 16:30:00,87.42224,14.07982,88.5487965918,42.10224,12.27982,43.8565,45.32,1.8,45.3557317216,133.55,87.30224,13.99982,88.4176230683,42.10224,12.27982,43.8565,45.2,1.72,45.2327138253,133.39
2021-12-23 17:00:00,89.144,12.457,90.0101637872,39.144,11.417,40.775,50.0,1.04,50.0108148304,133.55,88.944,12.457,89.8120926435,39.144,11.417,40.775,49.8,1.04,49.810858254,133.39
2021-12-23 17:30:00,82.60704,12.67372,83.573597722,38.92704,11.35372,40.549,43.68,1.32,43.6999405034,133.73,82.40704,12.63372,83.3698454035,38.92704,11.35372,40.549,43.48,1.28,43.4988367661,133.56
2021-12-23 18:00:00,99.1632,17.5226,100.6994624862,55.0032,16.0426,57.295,44.16,1.48,44.1847937644,133.73,98.9632,17.4826,100.495553419,55.0032,16.0426,57.295,43.96,1.44,43.9835787539,133.56
2021-12-23 18:30:00,98.78512,18.14566,100.4378659184,57.82512,16.86566,60.2345,40.96,1.28,40.9799951196,133.78,98.66512,18.06566,100.3054035227,57.82512,16.86566,60.2345,40.84,1.2,40.8576259712,133.62
2021-12-23 19:00:00,90.73248,15.01364,91.9662563824,42.97248,12.53364,44.763,47.76,2.48,47.8243452647,133.78,90.53248,15.01364,91.7689452974,42.97248,12.53364,44.763,47.56,2.48,47.624615484,133.62
2021-12-23 19:30:00,82.61088,12.55484,83.5594489079,30.29088,8.83484,31.553,52.32,3.7199999999999998,52.4520809883,134.02,82.41088,12.47484,83.3497137092,30.29088,8.83484,31.553,52.12,3.64,52.2469520642,133.85
2021-12-23 20:00:00,76.75072,10.90896,77.52211574,23.55072,6.86896,24.532,53.2,4.04,53.3531779747,134.16,76.51072,10.86896,77.278875292,23.55072,6.86896,24.532,52.96,4.0,53.1108425842,133.99
2021-12-23 20:30:00,70.3112,10.5591,71.0996444312,21.3912,6.2391,22.2825,48.92,4.32,49.1103736496,134.33,70.1112,10.4791,70.8899986052,21.3912,6.2391,22.2825,48.72,4.24,48.904151153,134.16
2021-12-23 21:00:00,70.30608,13.58094,71.6057736237,30.10608,8.78094,31.360500000000002,40.2,4.8,40.4855529788,134.11,70.10608,13.54094,71.4018172671,30.10608,8.78094,31.360500000000002,40.0,4.76,40.2822243676,133.94
2021-12-23 21:30:00,71.73632,16.63976,73.6408936665,34.69632,10.11976,36.142,37.04,6.52,37.6094668933,133.88,71.53632,16.59976,73.4370282024,34.69632,10.11976,36.142,36.84,6.48,37.4055610839,133.72
2021-12-23 22:00:00,73.42528,19.93404,76.0830972937,43.38528,12.65404,45.193,30.04,7.28,30.9095454512,134.05,73.26528,19.85404,75.9077345058,43.38528,12.65404,45.193,29.88,7.2,30.7352305994,133.88
2021-12-23 22:30:00,76.15456,21.50008,79.1313493427,43.95456,12.82008,45.786,32.2,8.68,33.3493987952,134.13,76.03456,21.46008,79.0049957155,43.95456,12.82008,45.786,32.08,8.64,33.2231244768,133.96
2021-12-23 23:00:00,81.11184,27.16762,85.5406930335,61.19184,17.84762,63.7415,19.92,9.32,21.9924714391,134.13,81.03184,27.08762,85.4394420104,61.19184,17.84762,63.7415,19.84,9.24,21.886141734,133.96
2021-12-23 23:30:00,80.2496,28.1778,85.0528465896,63.9696,18.6578,66.635,16.28,9.52,18.8591834394,134.7,80.2496,28.0978,85.0263762899,63.9696,18.6578,66.635,16.28,9.44,18.8189266431,134.52
2021-12-24 00:00:00,79.88352,29.21436,85.0579543476,64.64352,18.85436,67.337,15.24,10.36,18.4278919033,135.14,79.88352,29.13436,85.0305104077,64.64352,18.85436,67.337,15.24,10.28,18.3830356579,134.96
2021-12-24 00:30:00,86.35904,31.15972,91.8085613666,73.91904,21.55972,76.999,12.44,9.6,15.7134846549,135.42,86.39904,31.11972,91.8326253888,73.91904,21.55972,76.999,12.48,9.56,15.7208142283,135.24
2021-12-24 01:00:00,82.93296,27.78878,87.4648051976,63.73296,18.58878,66.3885,19.2,9.2,21.2903734115,135.83,82.97296,27.70878,87.4773603868,63.73296,18.58878,66.3885,19.24,9.12,21.2920642494,135.65
2021-12-24 01:30:00,77.96736,26.21048,82.2550818321,59.00736,17.21048,61.466,18.96,9.0,20.9876535134,135.7,78.00736,26.13048,82.2675525295,59.00736,17.21048,61.466,19.0,8.92,20.9896736516,135.52
2021-12-24 02:00:00,69.05856,24.70208,73.3435577648,52.73856,15.38208,54.936,16.32,9.32,18.7937436398,135.73,69.09856,24.66208,73.3677666554,52.73856,15.38208,54.936,16.36,9.28,18.8087213813,135.52
2021-12-24 02:30:00,64.26736,21.98298,67.9230812835,39.98736,11.66298,41.6535,24.28,10.32,26.3822061246,136.26,64.26736,21.90298,67.89723186,39.98736,11.66298,41.6535,24.28,10.24,26.3510151607,136.07
2021-12-24 03:00:00,66.73872,24.86046,71.21867184,51.49872,15.02046,53.6445,15.24,9.84,18.1406504845,136.26,66.81872,24.78046,71.2657880069,51.49872,15.02046,53.6445,15.32,9.76,18.1648011275,136.07
2021-12-24 03:30:00,61.0512,23.6316,65.4652697237,47.0112,13.7116,48.97,14.04,9.92,17.19092784,136.23,61.0912,23.5516,65.4737548946,47.0112,13.7116,48.97,14.08,9.84,17.1776599105,136.04
2021-12-24 04:00:00,61.30016,22.57088,65.3234585735,41.18016,12.01088,42.896,20.12,10.56,22.7228519337,136.26,61.34016,22.53088,65.3471941433,41.18016,12.01088,42.896,20.16,10.52,22.7397449414,136.07
2021-12-24 04:30:00,63.89824,24.14532,68.3079904038,47.53824,13.86532,49.519,16.36,10.28,19.321697648,136.19,63.93824,24.10532,68.3312884892,47.53824,13.86532,49.519,16.4,10.24,19.334363191,136.01
2021-12-24 05:00:00,67.8896,26.3328,72.8176774142,55.4496,16.1728,57.76,12.44,10.16,16.0617309154,136.19,67.9696,26.2128,72.8490041662,55.4496,16.1728,57.76,12.52,10.04,16.0484267142,136.01
2021-12-24 05:30:00,64.55056,24.74558,69.1311689895,49.87056,14.54558,51.9485,14.68,10.2,17.8757489354,136.19,64.59056,24.70558,69.1542198586,49.87056,14.54558,51.9485,14.72,10.16,17.8858603371,136.01
2021-12-24 06:00:00,61.56864,21.28752,65.1448842136,40.20864,11.72752,41.884,21.36,9.56,23.4017777103,136.16,61.60864,21.20752,65.1566069344,40.20864,11.72752,41.884,21.4,9.48,23.4057770646,135.98
2021-12-24 06:30:00,59.63664,18.56402,62.4592000353,34.43664,10.04402,35.8715,25.2,8.52,26.6013232754,136.16,59.63664,18.48402,62.4354692931,34.43664,10.04402,35.8715,25.2,8.44,26.5758085484,135.98
2021-12-24 07:00:00,62.19392,15.96656,64.2107056744,28.27392,8.24656,29.452,33.92,7.72,34.7874230146,135.41,62.15392,15.92656,64.1620221377,28.27392,8.24656,29.452,33.88,7.68,34.7395567041,135.23
2021-12-24 07:30:00,65.20464,13.94302,66.678728874,25.72464,7.50302,26.7965,39.48,6.44,40.0017999595,134.81,65.04464,13.86302,66.505552522,25.72464,7.50302,26.7965,39.32,6.36,39.8310431699,134.64
2021-12-24 08:00:00,74.35744,16.11092,76.0827879786,35.07744,10.23092,36.539,39.28,5.88,39.7176635768,134.81,74.19744,16.07092,75.9179463118,35.07744,10.23092,36.539,39.12,5.84,39.5535080619,134.64
2021-12-24 08:30:00,76.01088,13.70984,77.2373846735,30.41088,8.86984,31.678,45.6,4.84,45.856140265,134.81,75.81088,13.66984,77.0334605999,30.41088,8.86984,31.678,45.4,4.8,45.6530393293,134.64
2021-12-24 09:00:00,76.19152,11.76586,77.0946378255,25.39152,7.40586,26.4495,50.8,4.36,50.9867590655,134.44,75.95152,11.76586,76.8574580106,25.39152,7.40586,26.4495,50.56,4.36,50.7476423098,134.27
2021-12-24 09:30:00,74.43952,11.69486,75.3525838193,23.63952,6.89486,24.6245,50.8,4.8,51.0262677452,134.27,74.19952,11.61486,75.1030874269,23.63952,6.89486,24.6245,50.56,4.72,50.7798385188,134.11
2021-12-24 10:00:00,71.53008,7.50294,71.9225031089,13.93008,4.06294,14.5105,57.6,3.44,57.7026307892,134.37,71.29008,7.46294,71.6796413206,13.93008,4.06294,14.5105,57.36,3.4,57.460678729,134.2
2021-12-24 10:30:00,67.50096,6.7927800000000005,67.8418857421,10.26096,2.99278,10.6885,57.24,3.8,57.3659968971,134.18,67.18096,6.7527800000000004,67.5194892179,10.26096,2.99278,10.6885,56.92,3.76,57.0440531519,134.01
2021-12-24 11:00:00,65.8296,5.7203,66.0776669401,7.2696,2.1203,7.5725,58.56,3.6,58.6705513865,134.4,65.5496,5.6403,65.7918159367,7.2696,2.1203,7.5725,58.28,3.52,58.3862038499,134.22
2021-12-24 11:30:00,66.46656,5.14608,66.6654763547,5.02656,1.46608,5.236,61.44,3.68,61.5501096668,134.28,66.14656,5.14608,66.3464357686,5.02656,1.46608,5.236,61.12,3.68,61.2306851178,134.11
2021-12-24 12:00:00,68.39632,5.3822600000000005,68.6077642272,4.87632,1.42226,5.0795,63.52,3.96,63.643318581,134.28,68.07632,5.30226,68.2824963358,4.87632,1.42226,5.0795,63.2,3.88,63.3189892528,134.11
2021-12-24 12:30:00,66.99888,5.54634,67.2280581948,5.43888,1.58634,5.6655,61.56,3.96,61.6872369295,134.36,66.71888,5.50634,66.9457147893,5.43888,1.58634,5.6655,61.28,3.92,61.4052505898,134.19
2021-12-24 13:00:00,64.82592,7.57756,65.2672913441,8.42592,2.45756,8.777,56.4,5.12,56.6319203277,134.19,64.54592,7.53756,64.9845412341,8.42592,2.45756,8.777,56.12,5.08,56.3494525262,134.02
2021-12-24 13:30:00,68.82832,8.42826,69.3424343433,11.06832,3.22826,11.5295,57.76,5.2,57.9935996469,134.29,68.58832,8.34826,69.0945083596,11.06832,3.22826,11.5295,57.52,5.12,57.7474224533,134.12
2021-12-24 14:00:00,71.99312,7.35466,72.3678129492,9.03312,2.6346600000000002,9.4095,62.96,4.72,63.1366771378,134.16,71.67312,7.31466,72.0454049989,9.03312,2.6346600000000002,9.4095,62.64,4.68,62.8145842938,133.99
2021-12-24 14:30:00,67.6248,7.9139,68.0862936886,6.4248,1.8739,6.6925,61.2,6.04,61.4973300233,134.16,67.3448,7.8739,67.8035425937,6.4248,1.8739,6.6925,60.92,6.0,61.2147563909,133.99
2021-12-24 15:00:00,65.83136,8.03248,66.3195951013,6.83136,1.99248,7.116,59.0,6.04,59.3083602876,133.76,65.59136,7.9924800000000005,66.0765180923,6.83136,1.99248,7.116,58.76,6.0,59.0655364828,133.59
2021-12-24 15:30:00,66.49024,8.23632,66.9984252233,6.57024,1.91632,6.844,59.92,6.32,60.2523758868,133.6,66.29024,8.19632,66.7950266173,6.57024,1.91632,6.844,59.72,6.28,60.0492864237,133.43
2021-12-24 16:00:00,73.11008,10.89544,73.9174837938,16.51008,4.81544,17.198,56.6,6.08,56.9256216479,133.6,72.87008,10.85544,73.6742094413,16.51008,4.81544,17.198,56.36,6.04,56.6827239995,133.43
2021-12-24 16:30:00,79.38128,13.09954,80.4548666188,26.26128,7.65954,27.3555,53.12,5.44,53.3978276712,133.68,79.18128,13.05954,80.2510229682,26.26128,7.65954,27.3555,52.92,5.4,53.194796738,133.5
2021-12-24 17:00:00,74.53232,10.84526,75.317238326,20.45232,5.96526,21.3045,54.08,4.88,54.2997311227,133.44,74.29232,10.80526,75.0739798775,20.45232,5.96526,21.3045,53.84,4.84,54.0571105406,133.27
2021-12-24 17:30:00,75.13952,11.36736,75.9945020327,21.41952,6.2473600000000005,22.312,53.72,5.12,53.9634394753,133.53,74.89952,11.36736,75.7572106773,21.41952,6.2473600000000005,22.312,53.48,5.12,53.7245269872,133.36
2021-12-24 18:00:00,74.02976,12.798680000000001,75.1279679973,24.26976,7.07868,25.281,49.76,5.72,50.0876831167,133.53,73.82976,12.75868,74.9240774184,24.26976,7.07868,25.281,49.56,5.68,49.8844264275,133.36
2021-12-24 18:30:00,74.93872,15.69546,76.56473875,32.41872,9.45546,33.7695,42.52,6.24,42.9754348436,133.61,74.77872,15.65546,76.3999371246,32.41872,9.45546,33.7695,42.36,6.2,42.8113256043,133.45
2021-12-24 19:00:00,86.40688,19.34034,88.5448906637,44.36688,12.94034,46.2155,42.04,6.4,42.5243647807,133.5,86.28688,19.34034,88.4277920761,44.36688,12.94034,46.2155,41.92,6.4,42.4057354611,133.33
2021-12-24 19:30:00,79.5344,19.6692,81.9304474051,43.5744,12.7092,45.39,35.96,6.96,36.6273558969,134.01,79.4544,19.5892,81.8336021204,43.5744,12.7092,45.39,35.88,6.88,36.5336666651,133.84
2021-12-24 20:00:00,75.10448,19.48214,77.59018427,40.46448,11.80214,42.1505,34.64,7.68,35.481149925,134.62,75.06448,19.40214,77.5314077923,40.46448,11.80214,42.1505,34.6,7.6,35.424850035,134.45
2021-12-24 20:30:00,78.20416,23.08788,81.541037792,50.08416,14.60788,52.171,28.12,8.48,29.370815446599998,134.76,78.20416,23.04788,81.5297210458,50.08416,14.60788,52.171,28.12,8.44,29.3592915446,134.59
2021-12-24 21:00:00,80.04704,24.88372,83.8255816192,55.96704,16.32372,58.299,24.08,8.56,25.5562125519,134.71,80.04704,24.84372,83.8137162772,55.96704,16.32372,58.299,24.08,8.52,25.5428424417,134.54
2021-12-24 21:30:00,74.59296,24.44628,78.4966896589,51.31296,14.96628,53.451,23.28,9.48,25.1362049642,134.06,74.63296,24.36628,78.5098358131,51.31296,14.96628,53.451,23.32,9.4,25.1432376595,133.89
2021-12-24 22:00:00,73.49104,25.08822,77.6553394368,51.73104,15.08822,53.8865,21.76,10.0,23.9478099207,134.06,73.49104,25.00822,77.629530643,51.73104,15.08822,53.8865,21.76,9.92,23.9145144212,133.89
2021-12-24 22:30:00,72.88592,27.05006,77.7435725977,55.16592,16.09006,57.4645,17.72,10.96,20.835546549100002,134.29,72.96592,27.01006,77.8046838092,55.16592,16.09006,57.4645,17.8,10.92,20.8826818201,134.12
2021-12-24 23:00:00,69.43232,28.07776,74.8946437818,56.63232,16.51776,58.992,12.8,11.56,17.2474229959,134.54,69.51232,27.99776,74.9388897489,56.63232,16.51776,58.992,12.88,11.48,17.2535445634,134.37
2021-12-24 23:30:00,65.85664,27.99652,71.5604790663,55.25664,16.11652,57.559,10.6,11.88,15.9215074663,134.73,65.93664,27.95652,71.6184857771,55.25664,16.11652,57.559,10.68,11.84,15.9451560043,134.56
2021-12-25 00:00:00,64.05984,28.48412,70.1071194174,54.45984,15.88412,56.729,9.6,12.6,15.8404545389,136.34,64.13984,28.36412,70.1316075575,54.45984,15.88412,56.729,9.68,12.48,15.7940748384,136.17
2021-12-25 00:30:00,65.10128,27.72954,70.7608934811,53.38128,15.56954,55.6055,11.72,12.16,16.8885760205,136.44,65.22128,27.649540000000002,70.8400481864,53.38128,15.56954,55.6055,11.84,12.08,16.9148455506,136.26
2021-12-25 01:00:00,68.60384,25.97112,73.3552038836,51.60384,15.05112,53.754,17.0,10.92,20.205108265,134.6,68.64384,25.93112,73.3784692836,51.60384,15.05112,53.754,17.04,10.88,20.2172203826,134.43
2021-12-25 01:30:00,67.71616,26.30888,72.6473364412,53.03616,15.46888,55.246,14.68,10.84,18.2485067882,134.23,67.79616,26.22888,72.6930083075,53.03616,15.46888,55.246,14.76,10.76,18.2656836718,134.06
2021-12-25 02:00:00,81.14992,32.07706,87.2596544472,77.74992,22.67706,80.9895,3.4,9.4,9.9959991997,134.51,81.18992,31.95706,87.2528325812,77.74992,22.67706,80.9895,3.44,9.28,9.8970702736,134.35
2021-12-25 02:30:00,103.58736,35.49298,109.4992821029,93.98736,27.41298,97.9035,9.6,8.08,12.5477647412,134.72,103.42736,35.45298,109.3349559265,93.98736,27.41298,97.9035,9.44,8.04,12.3998064501,134.55
2021-12-25 03:00:00,110.4984,36.3937,116.3374307876,96.9384,28.2737,100.9775,13.56,8.12,15.8053155615,134.57,110.33840000000001,36.3537,116.172948737,96.9384,28.2737,100.9775,13.4,8.08,15.6475685012,134.41
2021-12-25 03:30:00,114.4928,36.4554,120.1565538828,97.9728,28.5754,102.055,16.52,7.88,18.3031363433,134.73,114.2528,36.3354,119.8914659223,97.9728,28.5754,102.055,16.28,7.76,18.0348551422,134.56
2021-12-25 04:00:00,115.99232,36.52276,121.6064566419,97.79232,28.52276,101.867,18.2,8.0,19.8806438528,133.94,115.79232,36.44276,121.3916641594,97.79232,28.52276,101.867,18.0,7.92,19.6653604086,133.78
2021-12-25 04:30:00,116.3096,36.9753,122.0454663732,98.1096,28.6153,102.1975,18.2,8.36,20.0282200907,133.87,116.1496,36.9353,121.8808679254,98.1096,28.6153,102.1975,18.04,8.32,19.8661521186,133.7
2021-12-25 05:00:00,118.61776,36.79518,124.193632118,98.17776,28.63518,102.2685,20.44,8.16,22.0086164945,133.87,118.37776,36.71518,123.9407056017,98.17776,28.63518,102.2685,20.2,8.08,21.7560658208,133.7
2021-12-25 05:30:00,119.44192,36.50556,124.8960694506,98.28192,28.66556,102.377,21.16,7.84,22.5657084976,133.97,119.24192,36.42556,124.6814216578,98.28192,28.66556,102.377,20.96,7.76,22.3503735987,133.8
2021-12-25 06:00:00,118.70576,36.52418,124.1977181024,98.34576,28.68418,102.4435,20.36,7.84,21.8173142252,134.04,118.50576,36.44418,123.9830367794,98.34576,28.68418,102.4435,20.16,7.76,21.6019258401,133.84
2021-12-25 06:30:00,115.84048,36.42014,121.4308173581,98.40048,28.70014,102.5005,17.44,7.72,19.0722835549,134.04,115.68048,36.38014,121.2661867111,98.40048,28.70014,102.5005,17.28,7.68,18.9098069794,133.79
2021-12-25 07:00:00,114.57056,35.97308,120.0852851244,98.65056,28.77308,102.761,15.92,7.2,17.4724468807,134.66,114.37056,35.89308,119.8705059078,98.65056,28.77308,102.761,15.72,7.12,17.2572535474,134.41
2021-12-25 07:30:00,110.48752,35.68386,116.1069762773,98.20752,28.64386,102.2995,12.28,7.04,14.1548578234,134.74,110.32752,35.60386,115.9301363591,98.20752,28.64386,102.2995,12.12,6.96,13.9762655956,134.48
2021-12-25 08:00:00,110.24944,35.38442,115.7885840619,98.68944,28.78442,102.8015,11.56,6.6,13.3114086407,134.92,110.08944,35.34442,115.6240149132,98.68944,28.78442,102.8015,11.4,6.5600000000000005,13.1527031442,134.66
2021-12-25 08:30:00,106.5456,35.0508,112.1629326471,98.5056,28.7308,102.61,8.04,6.32,10.2266318991,134.29,106.3456,34.9708,111.9479499232,98.5056,28.7308,102.61,7.84,6.24,10.0201397196,134.03
2021-12-25 09:00:00,101.95296,34.52128,107.6388629892,97.51296,28.44128,101.576,4.44,6.08,7.5286120899,134.33,101.83296,34.48128,107.5123733009,97.51296,28.44128,101.576,4.32,6.04,7.4259006188,134.07
2021-12-25 09:30:00,99.21056,34.11308,104.9115696318,97.21056,28.35308,101.261,2.0,5.76,6.0973436839,134.07,99.05056,34.07308,104.7472587565,97.21056,28.35308,101.261,1.8399999999999999,5.72,6.0086604164,133.82
2021-12-25 10:00:00,98.38224,33.83982,104.0394087116,97.78224,28.51982,101.8565,0.6000000000000001,5.32,5.3537276733,134.07,98.34224,33.75982,103.9755818192,97.78224,28.51982,101.8565,0.56,5.24,5.2698387072,133.82
2021-12-25 10:30:00,99.41184,33.38512,104.8679177327,97.73184,28.50512,101.804,1.6800000000000002,4.88,5.1610851572,134.19,99.61184,33.34512,105.0448270787,97.73184,28.50512,101.804,1.88,4.84,5.1923019943,133.94
2021-12-25 11:00:00,100.28656,33.18858,105.635580933,98.56656,28.74858,102.6735,1.72,4.44,4.7615123648,134.19,100.36656,33.10858,105.686443955,98.56656,28.74858,102.6735,1.8,4.36,4.7169481659,133.94
2021-12-25 11:30:00,100.81056,32.13308,105.8078628354,97.69056,28.49308,101.761,3.12,3.64,4.7941631178,134.02,100.93056,32.09308,105.9100737692,97.69056,28.49308,101.761,3.24,3.6,4.8433046569,133.78
2021-12-25 12:00:00,102.50752,30.50136,106.9491683857,95.38752,27.82136,99.362,7.12,2.68,7.6076803298,134.02,102.58752,30.50136,107.0258483807,95.38752,27.82136,99.362,7.2,2.68,7.6826037253,133.78
2021-12-25 12:30:00,107.58512,30.43066,111.8060066072,97.06512,28.31066,101.1095,10.52,2.12,10.7314863835,133.54,107.70512,30.35066,111.8997561957,97.06512,28.31066,101.1095,10.64,2.04,10.8337989644,133.32
2021-12-25 13:00:00,109.30064,30.36602,113.4404031862,97.94064,28.56602,102.0215,11.36,1.8,11.5017216103,133.69,109.38064,30.32602,113.5067922895,97.94064,28.56602,102.0215,11.44,1.76,11.5745928654,133.49
2021-12-25 13:30:00,109.8672,30.5546,114.0367713371,97.6272,28.4746,101.695,12.24,2.08,12.4154742157,133.45,109.9472,30.5146,114.103144571,97.6272,28.4746,101.695,12.32,2.04,12.4877540014,133.28
2021-12-25 14:00:00,103.96016,31.22838,108.5491897006,95.96016,27.98838,99.9585,8.0,3.24,8.6311992214,133.45,104.08016,31.18838,108.6526334363,95.96016,27.98838,99.9585,8.12,3.2,8.7277946814,133.28
2021-12-25 14:30:00,99.9376,31.9068,104.9074248087,93.8976,27.3868,97.81,6.04,4.52,7.5440042418,134.12,100.0176,31.8268,104.9593516939,93.8976,27.3868,97.81,6.12,4.44,7.560952321,133.94
2021-12-25 15:00:00,96.54288,32.54334,101.8803055406,93.06288,27.14334,96.9405,3.48,5.4,6.4242042309,134.49,96.62288,32.50334,101.9433570697,93.06288,27.14334,96.9405,3.56,5.36,6.43453184,134.31
2021-12-25 15:30:00,97.5608,33.3669,103.1089700863,93.2808,27.2069,97.1675,4.28,6.16,7.5009332752999995,134.66,97.7208,33.2869,103.2345507292,93.2808,27.2069,97.1675,4.44,6.08,7.5286120899,134.47
2021-12-25 16:00:00,97.15696,33.39078,102.7347023427,92.67696,27.03078,96.5385,4.48,6.36,7.7794601355,134.87,97.27696,33.35078,102.8352151427,92.67696,27.03078,96.5385,4.6,6.32,7.8168024153,134.68
2021-12-25 16:30:00,97.16976,33.12618,102.6611224361,92.72976,27.04618,96.5935,4.44,6.08,7.5286120899,134.6,97.28976,33.04618,102.7489533448,92.72976,27.04618,96.5935,4.5600000000000005,6.0,7.5361528647,134.42
2021-12-25 17:00:00,97.85104,33.48322,103.4212359753,93.13104,27.16322,97.0115,4.72,6.32,7.8880162272,134.6,97.97104,33.44322,103.5218510395,93.13104,27.16322,97.0115,4.84,6.28,7.9286821099,134.42
2021-12-25 17:30:00,97.31312,33.90466,103.0503240842,93.75312,27.34466,97.6595,3.56,6.5600000000000005,7.4637256112,134.68,97.39312,33.82466,103.0995996474,93.75312,27.34466,97.6595,3.64,6.48,7.4323616704,134.5
2021-12-25 18:00:00,94.91376,34.23318,100.8986246202,93.23376,27.19318,97.1185,1.6800000000000002,7.04,7.237679186,134.2,95.07376,34.19318,101.0356046107,93.23376,27.19318,97.1185,1.8399999999999999,7.0,7.2377897179,134.02
2021-12-25 18:30:00,96.33776,35.01018,102.5020814689,95.89776,27.97018,99.8935,0.44,7.04,7.0537365984000004,134.5,96.45776,34.93018,102.5876061669,95.89776,27.97018,99.8935,0.56,6.96,6.9824923917,134.33
2021-12-25 19:00:00,95.77616,35.13138,102.016109929,95.21616,27.77138,99.1835,0.56,7.36,7.3812736028,133.86,95.77616,35.09138,102.0023420057,95.21616,27.77138,99.1835,0.56,7.32,7.3413895143,133.69
2021-12-25 19:30:00,95.11056,35.12558,101.3894718097,94.51056,27.56558,98.4485,0.6000000000000001,7.5600000000000005,7.5837721485,134.29,94.95056,35.04558,101.2116669256,94.51056,27.56558,98.4485,0.44,7.48,7.492930001,134.12
2021-12-25 20:00:00,96.04048,35.41514,102.3621313761,94.68048,27.61514,98.6255,1.3599999999999999,7.8,7.9176764268,134.29,95.92048,35.33514,102.2218694911,94.68048,27.61514,98.6255,1.24,7.72,7.8189513363,134.12
2021-12-25 20:30:00,95.42784,35.54812,101.8338916206,94.58784,27.58812,98.529,0.84,7.96,8.0041988981,134.21,95.26784,35.50812,101.6699952011,94.58784,27.58812,98.529,0.68,7.92,7.9491383181,134.04
2021-12-25 21:00:00,95.68432,36.02126,102.2400130372,94.56432,27.58126,98.5045,1.12,8.44,8.5139884895,133.94,95.60432,35.94126,102.1369677103,94.56432,27.58126,98.5045,1.04,8.36,8.4244406342,133.77
2021-12-25 21:30:00,99.77216,36.77188,106.332756335,95.49216,27.85188,99.471,4.28,8.92,9.893674747,134.28,99.61216,36.69188,106.154964452,95.49216,27.85188,99.471,4.12,8.84,9.7529482722,134.1
2021-12-25 22:00:00,101.12576,37.25668,107.7704947571,95.64576,27.89668,99.631,5.48,9.36,10.8461974904,134.12,100.96576,37.21668,107.6065330851,95.64576,27.89668,99.631,5.32,9.32,10.7314863835,133.94
2021-12-25 22:30:00,104.08448,37.27464,110.557576692,94.88448,27.67464,98.838,9.2,9.6,13.2966161109,134.21,103.92448,37.19464,110.3799745787,94.88448,27.67464,98.838,9.04,9.52,13.1282900638,134.03
2021-12-25 23:00:00,104.42576,37.44418,110.9360444916,93.54576,27.28418,97.4435,10.88,10.16,14.8862352527,134.44,104.26576,37.36418,110.7584337893,93.54576,27.28418,97.4435,10.72,10.08,14.7147816837,134.26
2021-12-25 23:30:00,103.41312,37.82716,110.1143379483,92.25312,26.90716,96.097,11.16,10.92,15.613840014600001,135.56,103.25312,37.74716,109.9365948072,92.25312,26.90716,96.097,11.0,10.84,15.4436265171,135.37
2021-12-26 00:00:00,97.79776,37.23268,104.645469663,89.11776,25.99268,92.831,8.68,11.24,14.2014083809,135.56,97.59776,37.15268,104.4300933074,89.11776,25.99268,92.831,8.48,11.16,14.016276253,135.37
2021-12-26 00:30:00,93.34944,35.88692,100.0099443825,85.18944,24.84692,88.739,8.16,11.04,13.7283356602,135.49,93.18944,35.80692,99.8318949404,85.18944,24.84692,88.739,8.0,10.96,13.5691414614,135.3
2021-12-26 01:00:00,82.89456,33.34758,89.3508207542,80.73456,23.54758,84.0985,2.16,9.8,10.0352179847,134.77,82.81456,33.26758,89.2467547144,80.73456,23.54758,84.0985,2.08,9.72,9.940060362,134.59
2021-12-26 01:30:00,78.4848,32.3814,84.9024080754,77.2848,22.5414,80.505,1.2,9.84,9.9129006855,134.47,78.5248,32.3414,84.924144794,77.2848,22.5414,80.505,1.24,9.8,9.878137476300001,134.29
2021-12-26 02:00:00,84.32032,33.28176,90.6509344331,80.92032,23.60176,84.292,3.4,9.68,10.2597465856,134.78,84.24032,33.16176,90.5325015671,80.92032,23.60176,84.292,3.32,9.56,10.1200790511,134.6
2021-12-26 02:30:00,90.03776,34.19768,96.3134442495,84.19776,24.55768,87.706,5.84,9.64,11.2709893088,135.03,89.87776,34.11768,96.1354660425,84.19776,24.55768,87.706,5.68,9.56,11.1200719422,134.85
2021-12-26 03:00:00,93.47888,35.79134,100.0965585075,87.87888,25.63134,91.5405,5.6,10.16,11.6011033958,135.24,93.35888,35.75134,99.9701894899,87.87888,25.63134,91.5405,5.48,10.12,11.5084664487,135.06
2021-12-26 03:30:00,98.27328,36.63804,104.8808063327,91.19328,26.59804,94.993,7.08,10.04,12.2852757397,135.4,98.07328,36.55804,104.6654601031,91.19328,26.59804,94.993,6.88,9.96,12.1052054919,135.22
2021-12-26 04:00:00,95.98864,36.65002,102.747471867,89.58864,26.130020000000002,93.3215,6.4,10.52,12.3138296236,135.19,95.86864,36.57002,102.6068345592,89.58864,26.130020000000002,93.3215,6.28,10.44,12.1832672137,135.01
2021-12-26 04:30:00,97.54208,36.51144,104.1515368182,89.66208,26.15144,93.398,7.88,10.36,13.0162974766,135.44,97.34208,36.43144,103.9361840708,89.66208,26.15144,93.398,7.68,10.28,12.8320224439,135.26
2021-12-26 05:00:00,99.60464,36.65302,106.1344816007,90.28464,26.33302,94.0465,9.32,10.32,13.905567230399999,135.31,99.44464,36.57302,105.9566997252,90.28464,26.33302,94.0465,9.16,10.24,13.7391120528,135.13
2021-12-26 05:30:00,101.08704,36.71372,107.5476029124,90.76704,26.47372,94.549,10.32,10.24,14.5382254763,135.28,100.92704,36.63372,107.3699066042,90.76704,26.47372,94.549,10.16,10.16,14.3684097937,135.09
2021-12-26 06:00:00,99.41056,36.31308,105.8352456349,90.49056,26.39308,94.261,8.92,9.92,13.3406446621,135.28,99.21056,36.23308,105.6199379937,90.49056,26.39308,94.261,8.72,9.84,13.1477754772,135.09
2021-12-26 06:30:00,95.86048,35.77264,102.317708137,90.42048,26.37264,94.188,5.44,9.4,10.8606445481,135.01,95.70048,35.73264,102.1538224131,90.42048,26.37264,94.188,5.28,9.36,10.7465343251,134.84
2021-12-26 07:00:00,95.88352,35.31436,102.1800050391,91.04352,26.55436,94.837,4.84,8.76,10.0081566734,135.01,95.76352,35.23436,102.039756406,91.04352,26.55436,94.837,4.72,8.68,9.8803238813,134.84
