Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-26 07:30:00,95.10176,34.39468,101.1303058801,91.18176,26.59468,94.981,3.92,7.8,8.7296277126,135.14,94.94176,34.31468,100.9526376842,91.18176,26.59468,94.981,3.76,7.72,8.5869668685,134.96
2021-12-26 08:00:00,97.7928,35.4379,104.0157511546,94.0728,27.4379,97.9925,3.7199999999999998,8.0,8.8226073244,135.14,97.6328,35.3579,103.8380697444,94.0728,27.4379,97.9925,3.56,7.92,8.6833173384,134.96
2021-12-26 08:30:00,95.7784,35.3187,102.0828706309,94.8984,27.6787,98.8525,0.88,7.64,7.6905136369000004,135.42,95.6584,35.3187,101.9702900861,94.8984,27.6787,98.8525,0.76,7.64,7.6777079913,135.23
2021-12-26 09:00:00,95.75904,34.49472,101.7825105291,94.67904,27.61472,98.624,1.08,6.88,6.9642515750000005,134.8,95.87904,34.37472,101.8548559785,94.67904,27.61472,98.624,1.2,6.76,6.8656827774,134.61
2021-12-26 09:30:00,99.3024,33.4232,104.7763186221,95.9424,27.9832,99.94,3.36,5.44,6.3939971849,134.09,99.4624,33.4232,104.9279720189,95.9424,27.9832,99.94,3.52,5.44,6.479506154,133.92
2021-12-26 10:00:00,99.888,31.994,104.8867416788,93.648,27.314,97.55,6.24,4.68,7.8,134.09,100.008,31.914,104.9766805533,93.648,27.314,97.55,6.36,4.6,7.8491783009,133.92
2021-12-26 10:30:00,103.56736,31.36048,108.2112644931,94.76736,27.64048,98.716,8.8,3.7199999999999998,9.5539729956,134.26,103.64736,31.32048,108.2762564111,94.76736,27.64048,98.716,8.88,3.68,9.612325421,134.08
2021-12-26 11:00:00,105.90864,31.18002,110.4030510169,96.06864,28.02002,100.0715,9.84,3.16,10.3349504111,134.26,105.98864,31.14002,110.4685143136,96.06864,28.02002,100.0715,9.92,3.12,10.3990768821,134.08
2021-12-26 11:30:00,107.36848,30.48914,111.6135213827,95.20848,27.76914,99.1755,12.16,2.7199999999999998,12.4604975824,134.41,107.44848,30.40914,111.668669061,95.20848,27.76914,99.1755,12.24,2.64,12.5214695623,134.23
2021-12-26 12:00:00,107.59504,29.55522,111.5804806489,92.55504,26.99522,96.4115,15.04,2.56,15.2563167246,134.41,107.63504,29.51522,111.6084676333,92.55504,26.99522,96.4115,15.08,2.52,15.2891072336,134.23
2021-12-26 12:30:00,105.32816,26.56238,108.6258777652,78.72816,22.96238,82.0085,26.6,3.6,26.842503609,134.56,105.36816,26.56238,108.6646638657,78.72816,22.96238,82.0085,26.64,3.6,26.8821427717,134.38
2021-12-26 13:00:00,98.85024,24.20132,101.7697098247,65.01024,18.96132,67.719,33.84,5.24,34.2432942341,134.56,98.85024,24.12132,101.7507151159,65.01024,18.96132,67.719,33.84,5.16,34.2311437145,134.38
2021-12-26 13:30:00,97.35056,24.48558,100.3826437202,65.71056,19.16558,68.4485,31.64,5.32,32.0841393838,134.81,97.31056,24.40558,100.3243610628,65.71056,19.16558,68.4485,31.6,5.24,32.0315094868,134.62
2021-12-26 14:00:00,90.71968,22.36324,93.4354046526,57.19968,16.68324,59.583,33.52,5.68,33.9978352252,134.81,90.75968,22.32324,93.464680804,57.19968,16.68324,59.583,33.56,5.64,34.0306215048,134.62
2021-12-26 14:30:00,82.55632,19.22226,84.7646226409,43.27632,12.62226,45.0795,39.28,6.6,39.8306213861,135.0,82.51632,19.14226,84.7075509282,43.27632,12.62226,45.0795,39.24,6.52,39.7779838604,134.81
2021-12-26 15:00:00,78.5232,17.9726,80.5537540342,37.4832,10.9326,39.045,41.04,7.04,41.6394428397,135.07,78.4832,17.9326,80.5058434215,37.4832,10.9326,39.045,41.0,7.0,41.5932686862,134.88
2021-12-26 15:30:00,77.13024,17.66632,79.1275728479,35.61024,10.38632,37.094,41.52,7.28,42.1533960672,134.95,77.09024,17.58632,79.0707515735,35.61024,10.38632,37.094,41.48,7.2,42.1002422796,134.76
2021-12-26 16:00:00,73.90624,16.37932,75.6995008874,30.78624,8.97932,32.069,43.12,7.4,43.7503645699,134.95,73.86624,16.33932,75.6517996468,30.78624,8.97932,32.069,43.08,7.36,43.7041874424,134.76
2021-12-26 16:30:00,74.78304,15.26672,76.3254597837,29.30304,8.54672,30.524,45.48,6.72,45.9737838338,134.92,74.74304,15.18672,76.2702988902,29.30304,8.54672,30.524,45.44,6.64,45.9225783248,134.73
2021-12-26 17:00:00,72.11824,13.40782,73.3540058746,23.47824,6.8478200000000005,24.4565,48.64,6.5600000000000005,49.0803748967,134.58,72.03824,13.36782,73.2680464722,23.47824,6.8478200000000005,24.4565,48.56,6.52,48.9957549182,134.38
2021-12-26 17:30:00,70.9288,12.0309,71.9419017281,18.2088,5.3109,18.9675,52.72,6.72,53.1465596252,134.13,70.8888,11.9509,71.8891227951,18.2088,5.3109,18.9675,52.68,6.64,53.0968172304,133.94
2021-12-26 18:00:00,68.16896,11.40428,69.1163129066,14.68896,4.28428,15.301,53.48,7.12,53.9518748516,134.13,68.04896,11.36428,68.9913604519,14.68896,4.28428,15.301,53.36,7.08,53.8276508869,133.94
2021-12-26 18:30:00,65.95376,10.67818,66.8125885313,11.51376,3.35818,11.993500000000001,54.44,7.32,54.9299189877,134.28,65.87376,10.59818,66.7208638722,11.51376,3.35818,11.993500000000001,54.36,7.24,54.8400145879,134.09
2021-12-26 19:00:00,63.78112,10.30616,64.6084220702,9.14112,2.66616,9.522,54.64,7.64,55.1715433897,134.19,63.70112,10.22616,64.5167190548,9.14112,2.66616,9.522,54.56,7.5600000000000005,55.0812781261,134.0
2021-12-26 19:30:00,61.07424,10.32832,61.9413996096,7.43424,2.16832,7.744,53.64,8.16,54.2571211916,134.16,60.99424,10.24832,61.8492148374,7.43424,2.16832,7.744,53.56,8.08,54.166041022,133.97
2021-12-26 20:00:00,59.18672,10.34446,60.0839053079,6.66672,1.94446,6.9445,52.52,8.4,53.1875022914,134.25,59.06672,10.30446,59.958813426,6.66672,1.94446,6.9445,52.4,8.36,53.0626949938,134.06
2021-12-26 20:30:00,58.60032,10.37176,59.5110990455,5.80032,1.69176,6.042,52.8,8.68,53.5087133091,134.45,58.48032,10.29176,59.3790211371,5.80032,1.69176,6.042,52.68,8.6,53.3773584959,134.26
2021-12-26 21:00:00,56.18768,10.98974,57.2523341799,5.58768,1.62974,5.8205,50.6,9.36,51.4584259378,134.45,56.02768,10.90974,57.0799733098,5.58768,1.62974,5.8205,50.44,9.28,51.2865674422,134.26
2021-12-26 21:30:00,54.10256,11.70658,55.3545934304,5.30256,1.54658,5.5235,48.8,10.16,49.8464201322,134.7,53.98256,11.62658,55.2204142202,5.30256,1.54658,5.5235,48.68,10.08,49.7126623709,134.5
2021-12-26 22:00:00,51.8448,12.0114,53.2180140272,4.5648,1.3314,4.755,47.28,10.68,48.4712368318,134.73,51.6848,11.8914,53.0351199207,4.5648,1.3314,4.755,47.12,10.56,48.288797872800004,134.53
2021-12-26 22:30:00,49.51072,12.93396,51.1722455653,4.71072,1.37396,4.907,44.8,11.56,46.2674140189,135.23,49.43072,12.89396,51.0847363133,4.71072,1.37396,4.907,44.72,11.52,46.1799610221,135.02
2021-12-26 23:00:00,46.95328,13.19804,48.7729306337,4.79328,1.39804,4.993,42.16,11.8,43.7801964363,135.23,46.79328,13.11804,48.5972635711,4.79328,1.39804,4.993,42.0,11.72,43.604568568,135.02
2021-12-26 23:30:00,44.00544,13.28492,45.9670300215,3.44544,1.00492,3.589,40.56,12.28,42.3782019439,135.78,43.88544,13.16492,45.8175399012,3.44544,1.00492,3.589,40.44,12.16,42.2286537792,135.58
2021-12-27 00:00:00,43.93344,13.98392,46.1052835237,4.33344,1.2639200000000002,4.514,39.6,12.72,41.5927686022,135.78,43.85344,13.90392,46.0048170434,4.33344,1.2639200000000002,4.514,39.52,12.64,41.4921679356,135.58
2021-12-27 00:30:00,45.69072,13.22646,47.5665968748,3.93072,1.14646,4.0945,41.76,12.08,43.4721059991,136.15,45.53072,13.14646,47.3906728613,3.93072,1.14646,4.0945,41.6,12.0,43.2961892088,135.94
2021-12-27 01:00:00,50.29904,11.70222,51.6423796687,3.77904,1.10222,3.9365,46.52,10.6,47.7123715613,135.99,50.13904,11.66222,51.4774776718,3.77904,1.10222,3.9365,46.36,10.56,47.5474836348,135.78
2021-12-27 01:30:00,52.90656,12.44108,54.3496509888,6.58656,1.9210800000000001,6.861,46.32,10.52,47.4996084194,135.56,52.74656,12.32108,54.1664896795,6.58656,1.9210800000000001,6.861,46.16,10.4,47.3170751421,135.36
2021-12-27 02:00:00,51.17552,12.79786,52.7514840346,6.57552,1.9178600000000001,6.8495,44.6,10.88,45.9078903893,135.56,50.97552,12.71786,52.5380586075,6.57552,1.9178600000000001,6.8495,44.4,10.8,45.6946386352,135.36
2021-12-27 02:30:00,51.85536,13.24448,53.5200393423,7.69536,2.2444800000000003,8.016,44.16,11.0,45.5094012266,136.11,51.73536,13.16448,53.383995804,7.69536,2.2444800000000003,8.016,44.04,10.92,45.3736487402,135.91
2021-12-27 03:00:00,47.8112,12.8416,49.505732355,5.4912,1.6016,5.72,42.32,11.24,43.7872127453,136.11,47.6112,12.7616,49.2918329949,5.4912,1.6016,5.72,42.12,11.16,43.5733863729,135.91
2021-12-27 03:30:00,47.29072,13.27646,49.1190043491,6.57072,1.91646,6.8445,40.72,11.36,42.2749098166,136.4,47.13072,13.19646,48.9433481103,6.57072,1.91646,6.8445,40.56,11.28,42.0993111583,136.2
2021-12-27 04:00:00,51.76496,15.67478,54.0861332677,15.20496,4.43478,15.8385,36.56,11.24,38.2488065173,136.4,51.60496,15.59478,53.9098234077,15.20496,4.43478,15.8385,36.4,11.16,38.0723731858,136.2
2021-12-27 04:30:00,49.84128,15.11204,52.0819253196,13.00128,3.79204,13.543,36.84,11.32,38.5399532952,136.62,49.68128,15.03204,51.9056047937,13.00128,3.79204,13.543,36.68,11.24,38.3635243428,136.42
2021-12-27 05:00:00,50.86288,17.06334,53.6487663777,19.14288,5.58334,19.9405,31.72,11.48,33.7334967058,136.78,50.74288,16.98334,53.5095665115,19.14288,5.58334,19.9405,31.6,11.4,33.5934517429,136.58
2021-12-27 05:30:00,48.21744,16.16842,50.8560647853,15.93744,4.64842,16.6015,32.28,11.52,34.2740251503,136.82,48.09744,16.04842,50.7041962667,15.93744,4.64842,16.6015,32.16,11.4,34.1207502848,136.6
2021-12-27 06:00:00,46.28288,13.36084,48.1727830481,7.68288,2.24084,8.003,38.6,11.12,40.1698195166,136.82,46.16288,13.28084,48.0353224305,7.68288,2.24084,8.003,38.48,11.04,40.0323868886,136.6
2021-12-27 06:30:00,47.68784,11.895620000000001,49.1491185989,6.08784,1.77562,6.3415,41.6,10.12,42.8132502854,136.16,47.48784,11.81562,48.9357111305,6.08784,1.77562,6.3415,41.4,10.04,42.6000187793,135.91
2021-12-27 07:00:00,51.48816,11.64738,52.7891284362,7.56816,2.20738,7.8835,43.92,9.44,44.9230453108,136.16,51.32816,11.56738,52.6154377445,7.56816,2.20738,7.8835,43.76,9.36,44.74982905,135.91
2021-12-27 07:30:00,53.67312,11.37466,54.8651683735,9.51312,2.77466,9.9095,44.16,8.6,44.9896165798,136.06,53.47312,11.33466,54.6612209876,9.51312,2.77466,9.9095,43.96,8.56,44.7856584187,135.8
2021-12-27 08:00:00,59.25088,12.46484,60.5478242136,16.13088,4.70484,16.803,43.12,7.76,43.812692225,135.43,59.09088,12.42484,60.3830170512,16.13088,4.70484,16.803,42.96,7.72,43.6481385628,135.16
2021-12-27 08:30:00,60.78576,12.57418,62.0726882087,18.42576,5.37418,19.1935,42.36,7.2,42.9675412375,135.46,60.54576,12.49418,61.8214654295,18.42576,5.37418,19.1935,42.12,7.12,42.717546746,135.19
2021-12-27 09:00:00,60.84288,9.46084,61.5740492432,12.00288,3.50084,12.503,48.84,5.96,49.2023088889,135.46,60.64288,9.38084,61.3641512106,12.00288,3.50084,12.503,48.64,5.88,48.9941220964,135.19
2021-12-27 09:30:00,64.43424,9.86832,65.1855430598,12.71424,3.70832,13.244,51.72,6.16,52.0855450197,135.23,64.27424,9.82832,65.0213334345,12.71424,3.70832,13.244,51.56,6.12,51.9219414121,134.95
2021-12-27 10:00:00,65.3824,9.6582,66.0918985731,14.4624,4.2182,15.065,50.92,5.44,51.2097646939,135.17,65.1824,9.6182,65.8882010758,14.4624,4.2182,15.065,50.72,5.4,51.0066505468,134.89
2021-12-27 10:30:00,62.40256,7.92908,62.904290825,9.08256,2.64908,9.461,53.32,5.28,53.5807876015,134.94,62.20256,7.84908,62.6958254384,9.08256,2.64908,9.461,53.12,5.2,53.3739112301,134.67
2021-12-27 11:00:00,65.77424,8.03082,66.2626947645,12.17424,3.55082,12.6815,53.6,4.48,53.7868980329,135.23,65.53424,8.03082,66.0244703292,12.17424,3.55082,12.6815,53.36,4.48,53.5477357131,134.95
2021-12-27 11:30:00,67.436,10.1705,68.1986302373,18.276,5.3305,19.0375,49.16,4.84,49.3976841562,135.02,67.196,10.0905,67.94939739430001,18.276,5.3305,19.0375,48.92,4.76,49.1510325426,134.75
2021-12-27 12:00:00,73.23728,11.49754,74.1342876667,25.15728,7.33754,26.2055,48.08,4.16,48.2596311631,135.02,73.03728,11.45754,73.9305044799,25.15728,7.33754,26.2055,47.88,4.12,48.0569329025,134.75
2021-12-27 12:30:00,72.4184,10.5087,73.1768913951,23.1384,6.7487,24.1025,49.28,3.76,49.4232334029,134.93,72.1784,10.4687,72.9336349447,23.1384,6.7487,24.1025,49.04,3.7199999999999998,49.1808905979,134.66
2021-12-27 13:00:00,69.9032,10.4351,70.6777806828,21.1032,6.1551,21.9825,48.8,4.28,48.9873289739,135.04,69.7032,10.3951,70.4740675302,21.1032,6.1551,21.9825,48.6,4.24,48.7846041288,134.77
2021-12-27 13:30:00,74.13056,10.71808,74.9013829298,25.09056,7.31808,26.136,49.04,3.4,49.1577216722,135.13,73.93056,10.63808,74.6920106035,25.09056,7.31808,26.136,48.84,3.32,48.9527118759,134.86
2021-12-27 14:00:00,76.21488,13.47434,77.3968072458,30.97488,9.03434,32.2655,45.24,4.44,45.4573558404,135.13,76.05488,13.43434,77.2322876979,30.97488,9.03434,32.2655,45.08,4.4,45.2942203819,134.86
2021-12-27 14:30:00,76.28016,13.68338,77.4977270496,31.28016,9.12338,32.5835,45.0,4.5600000000000005,45.2304499204,135.3,76.12016,13.64338,77.333179013,31.28016,9.12338,32.5835,44.84,4.52,45.0672386551,135.02
2021-12-27 15:00:00,80.844,15.4595,82.3088602536,37.644,10.9795,39.2125,43.2,4.48,43.4316750771,135.24,80.684,15.4195,82.1441953899,37.644,10.9795,39.2125,43.04,4.44,43.268408799,134.97
2021-12-27 15:30:00,78.98768,17.29474,80.8588994697,41.46768,12.09474,43.1955,37.52,5.2,37.8786272191,135.34,78.86768000000001,17.25474,80.7331220816,41.46768,12.09474,43.1955,37.4,5.16,37.7542792277,135.07
2021-12-27 16:00:00,78.70768,17.04474,80.5321181433,40.74768,11.88474,42.4455,37.96,5.16,38.3091007464,135.3,78.58768,16.96474,80.3979219324,40.74768,11.88474,42.4455,37.84,5.08,38.1794709235,135.03
2021-12-27 16:30:00,84.28928,17.09604,86.005565556,43.52928,12.69604,45.343,40.76,4.4,40.9967998751,135.13,84.16928,17.05604,85.8800104576,43.52928,12.69604,45.343,40.64,4.36,40.8732088293,134.86
2021-12-27 17:00:00,87.45648,15.96814,88.9022912475,39.93648,11.64814,41.6005,47.52,4.32,47.7159595942,134.82,87.29648,15.88814,88.7305382213,39.93648,11.64814,41.6005,47.36,4.24,47.5494185033,134.55
2021-12-27 17:30:00,90.83136,17.39248,92.4815350219,46.19136,13.472480000000001,48.116,44.64,3.92,44.8117841644,134.68,90.67136,17.39248,92.3243948521,46.19136,13.472480000000001,48.116,44.48,3.92,44.6523997115,134.41
2021-12-27 18:00:00,96.62288,20.37834,98.7484565988,57.66288,16.81834,60.0655,38.96,3.56,39.1223107702,134.56,96.58288,20.33834,98.7010677908,57.66288,16.81834,60.0655,38.92,3.52,39.0788536168,134.29
2021-12-27 18:30:00,98.41808,21.72194,100.7867111689,60.89808,17.76194,63.4355,37.52,3.96,37.7283977926,134.71,98.29808,21.68194,100.6609112508,60.89808,17.76194,63.4355,37.4,3.92,37.6048720248,134.45
2021-12-27 19:00:00,95.13904,23.87222,98.0883266238,63.05904,18.392220000000002,65.6865,32.08,5.48,32.5446892749,134.71,95.05904,23.83222,98.0009989533,63.05904,18.392220000000002,65.6865,32.0,5.44,32.4591065804,134.45
2021-12-27 19:30:00,88.95616,19.64888,91.1003671079,46.79616,13.64888,48.746,42.16,6.0,42.5848048017,134.8,88.83616,19.60888,90.9745651179,46.79616,13.64888,48.746,42.04,5.96,42.4603721133,134.55
2021-12-27 20:00:00,81.95616,18.49888,84.0179785713,40.79616,11.89888,42.496,41.16,6.6,41.6857961421,134.8,81.75616,18.41888,83.8052792991,40.79616,11.89888,42.496,40.96,6.52,41.4756796207,134.55
2021-12-27 20:30:00,79.28496,19.60478,81.6728368618,43.76496,12.76478,45.5885,35.52,6.84,36.1725863051,135.34,79.20496,19.56478,81.5855765748,43.76496,12.76478,45.5885,35.44,6.8,36.0864739203,135.13
2021-12-27 21:00:00,78.11504,19.57022,80.5292057893,44.19504,12.89022,46.0365,33.92,6.68,34.5715027154,135.34,78.03504,19.53022,80.4418856135,44.19504,12.89022,46.0365,33.84,6.64,34.4852896175,135.13
2021-12-27 21:30:00,72.58064,20.75602,75.4901428602,41.54064,12.11602,43.2715,31.04,8.64,32.2200434512,134.59,72.58064,20.67602,75.4681860511,41.54064,12.11602,43.2715,31.04,8.56,32.1986832029,134.4
2021-12-27 22:00:00,66.77008000000001,20.17794,69.7523680304,37.09008,10.81794,38.6355,29.68,9.36,31.1209254361,134.59,66.69008,20.13794,69.6642189208,37.09008,10.81794,38.6355,29.6,9.32,31.0326022112,134.4
2021-12-27 22:30:00,64.10816,18.85988,66.8247802256,29.82816,8.69988,31.071,34.28,10.16,35.7539368462,134.13,64.02816,18.77988,66.7254761377,29.82816,8.69988,31.071,34.2,10.08,35.6545424876,133.94
2021-12-27 23:00:00,56.0856,18.9483,59.1999375021,26.5656,7.7483,27.6725,29.52,11.2,31.5732545044,134.49,56.0056,18.8283,59.085802967,26.5656,7.7483,27.6725,29.44,11.08,31.4560010173,134.3
2021-12-27 23:30:00,54.72048,18.89514,57.8909081553,27.48048,8.01514,28.6255,27.24,10.88,29.3324393803,135.45,54.64048,18.77514,57.7761883188,27.48048,8.01514,28.6255,27.16,10.76,29.2137501872,135.26
2021-12-28 00:00:00,56.71104,20.91072,60.443364142,31.51104,9.19072,32.824,25.2,11.72,27.7920564191,135.74,56.63104,20.83072,60.3406462279,31.51104,9.19072,32.824,25.12,11.64,27.6858086391,135.55
2021-12-28 00:30:00,26.76,10.68,28.8124972885,0.0,0.0,0.0,26.76,10.68,28.8124972885,135.68,26.68,10.56,28.6938320898,0.0,0.0,0.0,26.68,10.56,28.6938320898,135.49
2021-12-28 01:00:00,34.28,10.08,35.731286011,0.0,0.0,0.0,34.28,10.08,35.731286011,135.68,34.2,9.96,35.6208029107,0.0,0.0,0.0,34.2,9.96,35.6208029107,135.49
2021-12-28 01:30:00,37.16,9.88,38.4510077891,0.0,0.0,0.0,37.16,9.88,38.4510077891,135.56,37.04,9.8,38.3145090012,0.0,0.0,0.0,37.04,9.8,38.3145090012,135.36
2021-12-28 02:00:00,37.0,10.32,38.4122688734,0.0,0.0,0.0,37.0,10.32,38.4122688734,135.56,36.92,10.2,38.3030860376,0.0,0.0,0.0,36.92,10.2,38.3030860376,135.36
2021-12-28 02:30:00,36.76,10.68,38.2800208986,0.0,0.0,0.0,36.76,10.68,38.2800208986,135.73,36.68,10.6,38.1809166993,0.0,0.0,0.0,36.68,10.6,38.1809166993,135.54
2021-12-28 03:00:00,34.6,10.92,36.2823152514,0.0,0.0,0.0,34.6,10.92,36.2823152514,135.81,34.52,10.84,36.1819844674,0.0,0.0,0.0,34.52,10.84,36.1819844674,135.62
2021-12-28 03:30:00,35.6,11.08,37.2843988821,0.0,0.0,0.0,35.6,11.08,37.2843988821,136.09,35.48,10.96,37.1342429571,0.0,0.0,0.0,35.48,10.96,37.1342429571,135.9
2021-12-28 04:00:00,36.4,10.96,38.014228915,0.0,0.0,0.0,36.4,10.96,38.014228915,136.09,36.32,10.84,37.9031397116,0.0,0.0,0.0,36.32,10.84,37.9031397116,135.9
2021-12-28 04:30:00,34.2,11.08,35.950054242,0.0,0.0,0.0,34.2,11.08,35.950054242,136.14,34.04,10.96,35.7609172142,0.0,0.0,0.0,34.04,10.96,35.7609172142,135.95
2021-12-28 05:00:00,34.6,11.6,36.4927390038,0.0,0.0,0.0,34.6,11.6,36.4927390038,136.14,34.52,11.48,36.3788509989,0.0,0.0,0.0,34.52,11.48,36.3788509989,135.95
2021-12-28 05:30:00,35.76,11.16,37.4609556739,0.0,0.0,0.0,35.76,11.16,37.4609556739,136.32,35.64,11.08,37.3225936934,0.0,0.0,0.0,35.64,11.08,37.3225936934,136.11
2021-12-28 06:00:00,35.96,10.44,37.4448287484,0.0,0.0,0.0,35.96,10.44,37.4448287484,136.43,35.84,10.36,37.3073075952,0.0,0.0,0.0,35.84,10.36,37.3073075952,136.23
2021-12-28 06:30:00,35.68,10.16,37.0983557587,0.0,0.0,0.0,35.68,10.16,37.0983557587,136.92,35.56,10.08,36.9610605908,0.0,0.0,0.0,35.56,10.08,36.9610605908,136.73
2021-12-28 07:00:00,39.2,9.6,40.358394418,0.0,0.0,0.0,39.2,9.6,40.358394418,136.92,39.16,9.52,40.3005707156,0.0,0.0,0.0,39.16,9.52,40.3005707156,136.73
2021-12-28 07:30:00,41.32,8.68,42.2218521621,0.0,0.0,0.0,41.32,8.68,42.2218521621,136.56,41.2,8.64,42.0961946024,0.0,0.0,0.0,41.2,8.64,42.0961946024,136.37
2021-12-28 08:00:00,43.28,7.88,43.9915082715,0.0,0.0,0.0,43.28,7.88,43.9915082715,136.56,43.2,7.8,43.8985193372,0.0,0.0,0.0,43.2,7.8,43.8985193372,136.37
2021-12-28 08:30:00,46.16,7.24,46.7243319909,0.0,0.0,0.0,46.16,7.24,46.7243319909,136.33,46.0,7.2,46.5600687285,0.0,0.0,0.0,46.0,7.2,46.5600687285,136.14
2021-12-28 09:00:00,50.28,6.08,50.6462713336,0.0,0.0,0.0,50.28,6.08,50.6462713336,135.84,50.12,6.0,50.4778604935,0.0,0.0,0.0,50.12,6.0,50.4778604935,135.66
2021-12-28 09:30:00,51.72,5.36,51.9969999135,0.0,0.0,0.0,51.72,5.36,51.9969999135,135.69,51.56,5.32,51.8337341892,0.0,0.0,0.0,51.56,5.32,51.8337341892,135.52
2021-12-28 10:00:00,43.48,4.08,43.6710064001,0.0,0.0,0.0,43.48,4.08,43.6710064001,135.25,43.32,4.04,43.5079762802,0.0,0.0,0.0,43.32,4.04,43.5079762802,135.08
2021-12-28 10:30:00,45.32,4.64,45.556909465,0.0,0.0,0.0,45.32,4.64,45.556909465,135.25,45.12,4.6,45.3538796576,0.0,0.0,0.0,45.12,4.6,45.3538796576,135.08
2021-12-28 11:00:00,50.52,4.04,50.6812785948,0.0,0.0,0.0,50.52,4.04,50.6812785948,135.49,50.32,4.0,50.4787321552,0.0,0.0,0.0,50.32,4.0,50.4787321552,135.31
2021-12-28 11:30:00,48.96,3.8,49.1072459012,0.0,0.0,0.0,48.96,3.8,49.1072459012,135.21,48.68,3.76,48.8249935996,0.0,0.0,0.0,48.68,3.76,48.8249935996,135.03
2021-12-28 12:00:00,44.04,3.6,44.1868939845,0.0,0.0,0.0,44.04,3.6,44.1868939845,135.21,43.8,3.56,43.9444376457,0.0,0.0,0.0,43.8,3.56,43.9444376457,135.03
2021-12-28 12:30:00,39.12,3.8,39.3041270098,0.0,0.0,0.0,39.12,3.8,39.3041270098,135.13,38.88,3.7199999999999998,39.0575575273,0.0,0.0,0.0,38.88,3.7199999999999998,39.0575575273,134.96
2021-12-28 13:00:00,32.92,3.32,33.0869883791,0.0,0.0,0.0,32.92,3.32,33.0869883791,135.13,32.76,3.2800000000000002,32.9237907902,0.0,0.0,0.0,32.76,3.2800000000000002,32.9237907902,134.96
2021-12-28 13:30:00,28.8,3.44,29.0047168578,0.0,0.0,0.0,28.8,3.44,29.0047168578,135.25,28.64,3.4,28.8411095487,0.0,0.0,0.0,28.64,3.4,28.8411095487,135.08
2021-12-28 14:00:00,25.84,3.32,26.0524087178,0.0,0.0,0.0,25.84,3.32,26.0524087178,135.25,25.68,3.2800000000000002,25.8886229839,0.0,0.0,0.0,25.68,3.2800000000000002,25.8886229839,135.08
2021-12-28 14:30:00,13.12,2.64,13.3829742584,0.0,0.0,0.0,13.12,2.64,13.3829742584,135.22,13.08,2.68,13.3517339698,0.0,0.0,0.0,13.08,2.68,13.3517339698,135.04
2021-12-28 15:00:00,11.32,2.76,11.6516093309,0.0,0.0,0.0,11.32,2.76,11.6516093309,135.14,11.24,2.64,11.5458737218,0.0,0.0,0.0,11.24,2.64,11.5458737218,134.96
2021-12-28 15:30:00,22.24,3.44,22.504470667,0.0,0.0,0.0,22.24,3.44,22.504470667,134.91,22.16,3.4,22.4193131028,0.0,0.0,0.0,22.16,3.4,22.4193131028,134.73
2021-12-28 16:00:00,37.52,4.4,37.7771147654,0.0,0.0,0.0,37.52,4.4,37.7771147654,134.91,37.36,4.36,37.6135507497,0.0,0.0,0.0,37.36,4.36,37.6135507497,134.73
2021-12-28 16:30:00,34.88,3.16,35.0228496842,0.0,0.0,0.0,34.88,3.16,35.0228496842,134.88,34.76,3.12,34.8997421194,0.0,0.0,0.0,34.76,3.12,34.8997421194,134.7
2021-12-28 17:00:00,29.32,1.76,29.3727765116,0.0,0.0,0.0,29.32,1.76,29.3727765116,134.59,29.2,1.76,29.2529930093,0.0,0.0,0.0,29.2,1.76,29.2529930093,134.41
2021-12-28 17:30:00,38.92,1.96,38.9693212669,0.0,0.0,0.0,38.92,1.96,38.9693212669,134.33,38.8,1.92,38.8474761085,0.0,0.0,0.0,38.8,1.92,38.8474761085,134.16
2021-12-28 18:00:00,34.28,1.96,34.3359869525,0.0,0.0,0.0,34.28,1.96,34.3359869525,134.33,34.16,1.92,34.2139152977,0.0,0.0,0.0,34.16,1.92,34.2139152977,134.16
2021-12-28 18:30:00,31.0,2.6,31.108841187,0.0,0.0,0.0,31.0,2.6,31.108841187,134.29,30.84,2.56,30.9460692173,0.0,0.0,0.0,30.84,2.56,30.9460692173,134.12
2021-12-28 19:00:00,36.28,4.04,36.5042463283,0.0,0.0,0.0,36.28,4.04,36.5042463283,134.42,36.2,4.0,36.4203239964,0.0,0.0,0.0,36.2,4.0,36.4203239964,134.25
2021-12-28 19:30:00,42.32,4.8,42.5913418431,0.0,0.0,0.0,42.32,4.8,42.5913418431,134.67,42.12,4.76,42.3881115409,0.0,0.0,0.0,42.12,4.76,42.3881115409,134.5
2021-12-28 20:00:00,38.28,5.96,38.7411925475,0.0,0.0,0.0,38.28,5.96,38.7411925475,134.96,38.12,5.88,38.5708283551,0.0,0.0,0.0,38.12,5.88,38.5708283551,134.78
2021-12-28 20:30:00,33.96,5.92,34.4721336734,0.0,0.0,0.0,33.96,5.92,34.4721336734,135.03,33.84,5.88,34.3470522753,0.0,0.0,0.0,33.84,5.88,34.3470522753,134.85
2021-12-28 21:00:00,26.92,5.96,27.5718697226,0.0,0.0,0.0,26.92,5.96,27.5718697226,135.03,26.92,5.92,27.5632508968,0.0,0.0,0.0,26.92,5.92,27.5632508968,134.85
2021-12-28 21:30:00,30.6,4.52,30.9320287081,0.0,0.0,0.0,30.6,4.52,30.9320287081,134.73,30.68,12.4,33.0911226766,0.0,0.0,0.0,30.68,12.4,33.0911226766,134.56
2021-12-28 22:00:00,26.72,1.3599999999999999,26.7545883915,0.0,0.0,0.0,26.72,1.3599999999999999,26.7545883915,134.57,26.92,17.76,32.2506434044,0.0,0.0,0.0,26.92,17.76,32.2506434044,134.39
2021-12-28 22:30:00,27.52,0.64,27.5274408545,0.0,0.0,0.0,27.52,0.64,27.5274408545,134.09,27.68,18.76,33.4383013923,0.0,0.0,0.0,27.68,18.76,33.4383013923,133.92
2021-12-28 23:00:00,29.48,0.52,29.4845858034,0.0,0.0,0.0,29.48,0.52,29.4845858034,134.09,29.68,19.68,35.6118631919,0.0,0.0,0.0,29.68,19.68,35.6118631919,133.92
2021-12-28 23:30:00,30.92,0.6000000000000001,30.9258209269,0.0,0.0,0.0,30.92,0.6000000000000001,30.9258209269,134.19,31.12,19.68,36.8206029283,0.0,0.0,0.0,31.12,19.68,36.8206029283,134.02
2021-12-29 00:00:00,30.76,1.32,30.7883094697,0.0,0.0,0.0,30.76,1.32,30.7883094697,134.63,30.96,20.68,37.2314920464,0.0,0.0,0.0,30.96,20.68,37.2314920464,134.46
2021-12-29 00:30:00,46.356,4.8355,46.6075186665,12.876,3.7555,13.4125,33.48,1.08,33.4974148256,134.76,46.596,23.8755,52.3567256066,12.876,3.7555,13.4125,33.72,20.12,39.2664335024,134.58
2021-12-29 01:00:00,51.0768,3.2424,51.1796117219,10.1568,2.9624,10.58,40.92,0.28,40.9209579556,134.72,51.3968,22.1224,55.9556219874,10.1568,2.9624,10.58,41.24,19.16,45.4735439569,134.54
2021-12-29 01:30:00,52.11712,4.39916,52.3024550647,14.39712,4.19916,14.997,37.72,0.2,37.720530219,134.37,52.39712,23.31916,57.3519084896,14.39712,4.19916,14.997,38.0,19.12,42.539092609,134.19
2021-12-29 02:00:00,52.1496,4.5203,52.3451420119,14.9496,4.3603,15.5725,37.2,0.16,37.2003440844,134.37,52.4296,23.5203,57.4636186491,14.9496,4.3603,15.5725,37.48,19.16,42.0934199133,134.19
2021-12-29 02:30:00,51.18624,4.23432,51.3610808998,14.10624,4.11432,14.694,37.08,0.12,37.0801941742,134.68,51.42624,23.59432,56.580474519,14.10624,4.11432,14.694,37.32,19.48,42.0981329752,134.5
2021-12-29 03:00:00,49.77104,3.32322,49.881862574,9.61104,2.80322,10.0115,40.16,0.52,40.1633663928,134.68,50.09104,22.68322,54.9876418648,9.61104,2.80322,10.0115,40.48,19.88,45.0981684772,134.5
2021-12-29 03:30:00,48.7496,3.4203,48.8694378139,9.6696,2.8203,10.0725,39.08,0.6000000000000001,39.0846056651,134.8,49.0296,22.8603,54.0970885746,9.6696,2.8203,10.0725,39.36,20.04,44.1679884079,134.62
2021-12-29 04:00:00,45.76592,3.22006,45.8790607996,8.84592,2.58006,9.2145,36.92,0.64,36.9255467123,134.84,46.00592,22.74006,51.3191485106,8.84592,2.58006,9.2145,37.16,20.16,42.2763669205,134.67
2021-12-29 04:30:00,44.43856,2.25958,44.4959696675,5.27856,1.53958,5.4985,39.16,0.72,39.1666184397,135.19,44.71856,21.73958,49.7228211896,5.27856,1.53958,5.4985,39.44,20.2,44.3120028886,135.01
2021-12-29 05:00:00,44.9176,3.2943,45.0382415537,7.3176,2.1343,7.6225000000000005,37.6,1.16,37.6178893613,135.19,45.1176,22.7743,50.5397523762,7.3176,2.1343,7.6225000000000005,37.8,20.64,43.0679648927,135.01
2021-12-29 05:30:00,50.06416,5.44038,50.3588904867,16.18416,4.7203800000000005,16.8585,33.88,0.72,33.8876496677,135.16,50.26416,24.88038,56.0849274712,16.18416,4.7203800000000005,16.8585,34.08,20.16,39.5963634694,134.98
2021-12-29 06:00:00,53.01504,7.02772,53.4788118286,22.17504,6.46772,23.099,30.84,0.56,30.8450838871,134.99,53.21504,25.78772,59.1341439864,22.17504,6.46772,23.099,31.04,19.32,36.5615098157,134.81
2021-12-29 06:30:00,52.49424,4.38082,52.6767198775,12.41424,3.62082,12.9315,40.08,0.76,40.0872049412,134.62,52.77424,22.18082,57.2460407666,12.41424,3.62082,12.9315,40.36,18.56,44.4230030502,134.45
2021-12-29 07:00:00,55.10272,5.36496,55.3632779665,12.22272,3.56496,12.732,42.88,1.8,42.9177632222,134.62,55.46272,21.12496,59.3496187418,12.22272,3.56496,12.732,43.24,17.56,46.6695960985,134.45
2021-12-29 07:30:00,57.8888,6.8909,58.2974928127,13.8888,4.0509,14.4675,44.0,2.84,44.0915592829,134.58,58.2488,20.3309,61.6949608659,13.8888,4.0509,14.4675,44.36,16.28,47.2530210674,134.41
2021-12-29 08:00:00,61.97328,9.41054,62.6836956237,18.41328,5.37054,19.1805,43.56,4.04,43.7469450362,133.92,62.41328,20.33054,65.6410570988,18.41328,5.37054,19.1805,44.0,14.96,46.4736656613,133.76
2021-12-29 08:30:00,67.39552,12.43036,68.5322549301,26.43552,7.71036,27.537,40.96,4.72,41.2310562562,133.61,67.75552,21.83036,71.1854978784,26.43552,7.71036,27.537,41.32,14.12,43.6659684423,133.44
2021-12-29 09:00:00,74.00928,17.00604,75.9379939332,38.00928,11.08604,39.593,36.0,5.92,36.4835086032,132.99,74.32928,23.96604,78.0974579522,38.00928,11.08604,39.593,36.32,12.88,38.5361752124,132.83
2021-12-29 09:30:00,77.65792,19.22856,80.0030628064,47.13792,13.74856,49.102,30.52,5.48,31.0080763673,132.99,77.93792,27.06856,82.5047048016,47.13792,13.74856,49.102,30.8,13.32,33.5568532494,132.83
2021-12-29 10:00:00,86.01824,25.50532,89.7198916685,61.93824,18.06532,64.519,24.08,7.44,25.2031744032,133.09,86.17824,29.42532,91.0633763189,61.93824,18.06532,64.519,24.24,11.36,26.7698935373,132.93
2021-12-29 10:30:00,88.85568,28.05124,93.1783447685,69.29568,20.21124,72.183,19.56,7.84,21.0727122127,132.92,88.97568,31.17124,94.2778756369,69.29568,20.21124,72.183,19.68,10.96,22.5260737813,132.76
2021-12-29 11:00:00,86.86192,27.77806,91.1954700819,65.34192,19.05806,68.0645,21.52,8.72,23.2195779462,132.92,87.02192,29.05806,91.7452201014,65.34192,19.05806,68.0645,21.68,10.0,23.8751418844,132.76
2021-12-29 11:30:00,85.17888,21.22384,87.7832158354,69.33888,20.22384,72.228,15.84,1.0,15.8715342674,134.7,85.29888,21.18384,87.8900108454,69.33888,20.22384,72.228,15.96,0.96,15.988846112200001,134.54
2021-12-29 12:00:00,94.1752,26.4111,97.8085604548,86.5752,25.2511,90.1825,7.6,1.16,7.6880166493,134.7,94.2952,26.4111,97.9241080952,86.5752,25.2511,90.1825,7.72,1.16,7.8066638201,134.54
2021-12-29 12:30:00,98.7264,28.6102,102.7883534307,95.4864,27.8502,99.465,3.24,0.76,3.3279423072,134.75,98.8464,28.6102,102.9036167343,95.4864,27.8502,99.465,3.36,0.76,3.4448802592,134.54
2021-12-29 13:00:00,102.47088,28.35734,106.3222459312,95.03088,27.71734,98.9905,7.44,0.64,7.4674761466,134.75,102.59088,28.35734,106.4379039208,95.03088,27.71734,98.9905,7.5600000000000005,0.64,7.5870415842,134.58
2021-12-29 13:30:00,103.91344,28.72142,107.8096608818,95.59344,27.88142,99.5765,8.32,0.84,8.3622963353,135.98,104.07344,28.72142,107.9638869264,95.59344,27.88142,99.5765,8.48,0.84,8.521502215,135.8
2021-12-29 14:00:00,101.67856,28.55458,105.6119955434,95.15856,27.75458,99.1235,6.52,0.8,6.5688964066,135.98,101.79856,28.55458,105.7275312161,95.15856,27.75458,99.1235,6.64,0.8,6.6880191387,135.8
2021-12-29 14:30:00,97.93696,26.24328,101.3920996883,84.21696,24.56328,87.726,13.72,1.6800000000000002,13.8224744529,135.98,98.01696,26.24328,101.4693756401,84.21696,24.56328,87.726,13.8,1.6800000000000002,13.9018847643,135.8
2021-12-29 15:00:00,90.9112,23.8791,93.9949876443,74.1912,21.6391,77.2825,16.72,2.24,16.8693805458,135.28,90.9912,23.8391,94.0622196541,74.1912,21.6391,77.2825,16.8,2.2,16.9434353069,135.1
2021-12-29 15:30:00,83.49088,24.62984,87.0480100956,81.29088,23.70984,84.678,2.2,0.92,2.3846173697,136.73,83.65088,24.58984,87.1901941505,81.29088,23.70984,84.678,2.36,0.88,2.5187298386,136.56
2021-12-29 16:00:00,92.4064,26.7902,96.2115251776,87.3264,25.4702,90.965,5.08,1.32,5.2486950759,136.73,92.5264,26.7502,96.3156679726,87.3264,25.4702,90.965,5.2,1.28,5.3552217508,136.56
2021-12-29 16:30:00,87.32064,20.98352,89.8064712679,65.36064,19.06352,68.084,21.96,1.92,22.0437746314,136.13,87.40064,20.98352,89.8842588221,65.36064,19.06352,68.084,22.04,1.92,22.1234716986,135.95
2021-12-29 17:00:00,86.03872,15.55296,87.4331510584,48.79872,14.23296,50.832,37.24,1.32,37.2633868563,136.41,86.03872,15.55296,87.4331510584,48.79872,14.23296,50.832,37.24,1.32,37.2633868563,136.23
2021-12-29 17:30:00,91.48096,20.81028,93.8180888539,66.96096,19.53028,69.751,24.52,1.28,24.5533867318,135.44,91.56096,20.77028,93.8872404931,66.96096,19.53028,69.751,24.6,1.24,24.631232206299998,135.26
2021-12-29 18:00:00,92.76848,23.21414,95.6289034626,74.92848,21.85414,78.0505,17.84,1.3599999999999999,17.8917634681,135.36,92.88848,23.25414,95.7550246402,74.92848,21.85414,78.0505,17.96,1.4,18.0144830622,135.19
2021-12-29 18:30:00,103.19536,25.07198,106.1973940671,84.31536,24.59198,87.8285,18.88,0.48,18.8861007093,135.12,103.23536,25.07198,106.2362637495,84.31536,24.59198,87.8285,18.92,0.48,18.9260878155,134.94
2021-12-29 19:00:00,108.6464,27.0602,111.9655958632,90.4464,26.3802,94.215,18.2,0.68,18.2126988665,135.39,108.7664,27.0202,112.0723916806,90.4464,26.3802,94.215,18.32,0.64,18.3311756306,135.21
2021-12-29 19:30:00,93.13392,20.53406,95.3707223138,61.21392,17.85406,63.7645,31.92,2.68,32.0323086898,136.37,93.21392,20.49406,95.4402502986,61.21392,17.85406,63.7645,32.0,2.64,32.1087153278,136.19
2021-12-29 20:00:00,84.61136,18.17998,86.5424399578,46.01136,13.41998,47.9285,38.6,4.76,38.8923848587,136.37,84.61136,18.17998,86.5424399578,46.01136,13.41998,47.9285,38.6,4.76,38.8923848587,136.19
2021-12-29 20:30:00,84.77328,18.43554,86.7547009507,47.57328,13.87554,49.5555,37.2,4.5600000000000005,37.4784418033,136.16,84.81328,18.35554,86.7768305082,47.57328,13.87554,49.5555,37.24,4.48,37.508505702,135.99
2021-12-29 21:00:00,80.49136,22.34498,83.5353647616,60.29136,17.58498,62.8035,20.2,4.76,20.7532551664,136.16,80.57136,22.34498,83.6124523229,60.29136,17.58498,62.8035,20.28,4.76,20.8311305502,135.99
2021-12-29 21:30:00,89.10112,27.12616,93.1388111455,77.78112,22.68616,81.022,11.32,4.44,12.1596052568,136.42,89.22112,27.04616,93.2303760842,77.78112,22.68616,81.022,11.44,4.36,12.2426794453,136.25
2021-12-29 22:00:00,85.49488,29.52434,90.4492186735,83.53488,24.36434,87.0155,1.96,5.16,5.5197101373,136.42,85.61488,29.52434,90.5626541674,83.53488,24.36434,87.0155,2.08,5.16,5.5634521657,136.25
2021-12-29 22:30:00,82.35056,29.92058,87.6176685369,78.31056,22.84058,81.5735,4.04,7.08,8.1515642671,136.86,82.47056,29.84058,87.7032124922,78.31056,22.84058,81.5735,4.16,7.0,8.1428250626,136.69
2021-12-29 23:00:00,91.28032,35.20176,97.8328202926,85.72032,25.00176,89.292,5.5600000000000005,10.2,11.6169531289,137.04,91.00032,31.08176,96.1620197625,85.72032,25.00176,89.292,5.28,6.08,8.0526269006,136.87
2021-12-29 23:30:00,102.032,42.611,110.5722675222,91.512,26.691,95.325,10.52,15.92,19.0818447745,136.21,101.352,30.051,105.7132465919,91.512,26.691,95.325,9.84,3.36,10.3978459308,136.05
2021-12-30 00:00:00,103.28704,43.57872,112.104047513,92.08704,26.85872,95.924,11.2,16.72,20.1245720451,134.06,102.64704,29.57872,106.8237590501,92.08704,26.85872,95.924,10.56,2.7199999999999998,10.9046778953,133.9
2021-12-30 00:30:00,106.6072,42.7771,114.8693839813,92.7672,27.0571,96.6325,13.84,15.72,20.9443071024,134.57,105.8872,30.6971,110.2470456396,92.7672,27.0571,96.6325,13.12,3.64,13.6155793119,134.4
2021-12-30 01:00:00,99.79424,42.41332,108.4332977023,92.75424,27.05332,96.619,7.04,15.36,16.8964848415,134.57,99.23424,31.01332,103.9675930557,92.75424,27.05332,96.619,6.48,3.96,7.5942083195,134.4
2021-12-30 01:30:00,97.3032,42.3151,106.105986722,93.1032,27.1551,96.9825,4.2,15.16,15.7310393808,134.2,96.7832,31.3151,101.7232681851,93.1032,27.1551,96.9825,3.68,4.16,5.5540975865,134.04
2021-12-30 02:00:00,93.21888,41.26384,101.9434356886,88.53888,25.82384,92.228,4.68,15.44,16.1336914561,134.26,92.69888,29.74384,97.3538821578,88.53888,25.82384,92.228,4.16,3.92,5.7159426169,134.09
2021-12-30 02:30:00,93.69728,41.47504,102.4663809374,88.57728,25.83504,92.268,5.12,15.64,16.4567311456,134.23,93.13728,29.51504,97.7020496817,88.57728,25.83504,92.268,4.5600000000000005,3.68,5.8596928247,134.06
2021-12-30 03:00:00,96.3832,41.5351,104.9518259691,88.7832,25.8951,92.4825,7.6,15.64,17.3887779904,134.23,95.8232,29.5751,100.2834592455,88.7832,25.8951,92.4825,7.04,3.68,7.9438026159,134.06
2021-12-30 03:30:00,99.87328,41.75304,108.2496577694,89.39328,26.07304,93.118,10.48,15.68,18.8598197234,134.26,99.19328,29.71304,103.5479190675,89.39328,26.07304,93.118,9.8,3.64,10.4541666335,134.06
2021-12-30 04:00:00,103.0376,42.3993,111.4201402541,91.1976,26.5993,94.9975,11.84,15.8,19.7440016207,134.26,102.3976,30.1593,106.7466714341,91.1976,26.5993,94.9975,11.2,3.56,11.752174266899999,134.06
2021-12-30 04:30:00,102.0368,42.2124,110.4237079073,91.5168,26.6924,95.33,10.52,15.52,18.7494213244,134.18,101.3968,30.4924,105.8824702583,91.5168,26.6924,95.33,9.88,3.8,10.5855750907,134.01
2021-12-30 05:00:00,101.16224,42.61232,109.770709288,91.24224,26.61232,95.044,9.92,16.0,18.8256845825,134.18,100.48224,29.97232,104.8571433981,91.24224,26.61232,95.044,9.24,3.36,9.831947925,134.01
2021-12-30 05:30:00,103.38576,41.97418,111.5815717646,90.42576,26.37418,94.1935,12.96,15.6,20.2810650608,134.31,102.66576,29.97418,106.9519038776,90.42576,26.37418,94.1935,12.24,3.6,12.7584325056,134.14
2021-12-30 06:00:00,103.14784,41.12312,111.0431803183,90.38784,26.36312,94.154,12.76,14.76,19.510899518,133.99,102.46784,30.80312,106.9976188333,90.38784,26.36312,94.154,12.08,4.44,12.8701204346,133.82
2021-12-30 06:30:00,104.1104,41.0172,111.8989994772,91.6704,26.7372,95.49,12.44,14.28,18.9386377546,133.61,103.4304,31.6172,108.154958185,91.6704,26.7372,95.49,11.76,4.88,12.7323210767,133.45
2021-12-30 07:00:00,101.69456,39.74258,109.1845053048,92.37456,26.94258,96.2235,9.32,12.8,15.8335845594,133.8,101.05456,33.26258,106.3880788672,92.37456,26.94258,96.2235,8.68,6.32,10.737075952,133.63
2021-12-30 07:30:00,101.9912,38.3891,108.9767308936,93.6312,27.3091,97.5325,8.36,11.08,13.8800576368,133.37,101.3912,35.1891,107.3240336376,93.6312,27.3091,97.5325,7.76,7.88,11.0594755753,133.2
2021-12-30 08:00:00,102.86016,37.26088,109.4010315015,94.70016,27.62088,98.646,8.16,9.64,12.6299326997,133.37,102.26016,36.94088,108.7279584026,94.70016,27.62088,98.646,7.5600000000000005,9.32,12.0006666481,133.2
2021-12-30 08:30:00,100.38144,37.25292,107.0710677307,94.26144,27.49292,98.189,6.12,9.76,11.5200694442,133.51,99.82144,36.69292,106.3517290024,94.26144,27.49292,98.189,5.5600000000000005,9.2,10.7495860385,133.34
2021-12-30 09:00:00,100.62208,36.49644,107.036410236,94.82208,27.65644,98.773,5.8,8.84,10.5728709441,133.51,100.14208,37.61644,106.9739816264,94.82208,27.65644,98.773,5.32,9.96,11.2917669122,133.34
2021-12-30 09:30:00,105.8368,37.8224,112.3920022777,96.0768,28.0224,100.08,9.76,9.8,13.8310375605,132.98,105.1968,37.1024,111.5479933302,96.0768,28.0224,100.08,9.12,9.08,12.8693744992,132.82
2021-12-30 10:00:00,106.90448,37.31214,113.2288109778,96.38448,28.11214,100.4005,10.52,9.2,13.9753497273,133.09,106.26448,37.75214,112.7712897162,96.38448,28.11214,100.4005,9.88,9.64,13.8037676016,132.93
2021-12-30 10:30:00,107.88096,38.80528,114.6479449724,99.72096,29.08528,103.876,8.16,9.72,12.6910992432,132.76,107.32096,38.20528,113.9185317462,99.72096,29.08528,103.876,7.6,9.12,11.8715795074,132.6
2021-12-30 11:00:00,100.86,36.0475,107.1081782884,94.38,27.5275,98.3125,6.48,8.52,10.7042421497,133.02,100.3,37.7675,107.174969355,94.38,27.5275,98.3125,5.92,10.24,11.8281021301,132.86
2021-12-30 11:30:00,98.30848,37.18664,105.1066288794,95.26848,27.78664,99.238,3.04,9.4,9.8793522055,132.95,97.90848,37.22664,104.746805114,95.26848,27.78664,99.238,2.64,9.44,9.8022038338,132.79
2021-12-30 12:00:00,99.8432,37.6126,106.6928876027,97.0032,28.2926,101.045,2.84,9.32,9.7431001227,133.01,99.5632,37.8526,106.5159618132,97.0032,28.2926,101.045,2.56,9.56,9.8968277746,132.85
2021-12-30 12:30:00,99.31024,36.98882,105.9749808863,96.51024,28.14882,100.5315,2.8,8.84,9.272842067,133.06,98.99024,38.06882,106.0580155926,96.51024,28.14882,100.5315,2.48,9.92,10.2253019515,132.9
2021-12-30 13:00:00,94.12336,37.28598,101.2395733014,91.08336,26.56598,94.8785,3.04,10.72,11.1427106217,132.79,94.40336,34.80598,100.615359777,91.08336,26.56598,94.8785,3.32,8.24,8.8836929258,132.63
2021-12-30 13:30:00,91.8184,35.6087,98.4814606627,84.0984,24.5287,87.6025,7.72,11.08,13.5042511825,133.31,92.0584,32.4087,97.5964796816,84.0984,24.5287,87.6025,7.96,7.88,11.2007142629,133.15
2021-12-30 14:00:00,93.46736,34.83798,99.7488457871,85.70736,24.99798,89.2785,7.76,9.84,12.5316878352,133.39,93.74736,34.03798,99.7354079024,85.70736,24.99798,89.2785,8.04,9.04,12.0980659611,133.22
2021-12-30 14:30:00,90.8056,35.1983,97.3887946031,86.8056,25.3183,90.4225,4.0,9.88,10.6590055821,133.34,91.1256,34.3583,97.3877187034,86.8056,25.3183,90.4225,4.32,9.04,10.0191816033,133.17
2021-12-30 15:00:00,96.01952,36.11236,102.5858214657,91.85952,26.79236,95.687,4.16,9.32,10.2062725811,133.18,96.29952,36.35236,102.9324614968,91.85952,26.79236,95.687,4.44,9.56,10.540740012,133.01
2021-12-30 15:30:00,92.34096,35.99278,99.1076843935,88.98096,25.95278,92.6885,3.36,10.04,10.5873131625,133.65,92.70096,34.95278,99.0715136386,88.98096,25.95278,92.6885,3.7199999999999998,9.0,9.738500911300001,133.48
2021-12-30 16:00:00,99.11568,36.56374,105.6448063307,91.07568,26.56374,94.8705,8.04,10.0,12.8312742937,133.65,99.31568,35.523740000000004,105.4776772471,91.07568,26.56374,94.8705,8.24,8.96,12.1728879071,133.48
2021-12-30 16:30:00,99.01376,36.28568,105.4531898161,91.49376,26.68568,95.306,7.52,9.6,12.1946873679,133.23,99.29376,35.96568,105.6067275925,91.49376,26.68568,95.306,7.8,9.28,12.1226399765,133.06
2021-12-30 17:00:00,103.18368,34.57024,108.8208312411,91.78368,26.77024,95.608,11.4,7.8,13.8130373199,133.23,103.34368,37.65024,109.988439247,91.78368,26.77024,95.608,11.56,10.88,15.8747598407,133.06
2021-12-30 17:30:00,103.82064,34.16102,109.2963886752,92.30064,26.92102,96.1465,11.52,7.24,13.6061750687,132.85,103.98064,38.40102,110.8449901071,92.30064,26.92102,96.1465,11.68,11.48,16.3772036685,132.68
2021-12-30 18:00:00,100.8928,34.6104,106.6641311782,92.3328,26.9304,96.18,8.56,7.68,11.5002608666,132.93,101.1328,37.9704,108.0258974135,92.3328,26.9304,96.18,8.8,11.04,14.1181301878,132.76
2021-12-30 18:30:00,101.56736,35.68048,107.6523351832,92.84736,27.08048,96.716,8.72,8.6,12.247383394,132.82,101.76736,37.20048,108.3534552915,92.84736,27.08048,96.716,8.92,10.12,13.4900259451,132.65
2021-12-30 19:00:00,100.7424,36.8282,107.2629827713,92.9424,27.1082,96.815,7.8,9.72,12.4626802896,132.7,101.0224,36.0682,107.2680770453,92.9424,27.1082,96.815,8.08,8.96,12.0651564432,132.53
2021-12-30 19:30:00,96.45616,36.71138,103.2061830679,91.85616,26.79138,95.6835,4.6,9.92,10.9346421981,132.48,96.77616,35.63138,103.1272048736,91.85616,26.79138,95.6835,4.92,8.84,10.1169165263,132.31
2021-12-30 20:00:00,93.58112,37.43616,100.7913294684,90.50112,26.39616,94.272,3.08,11.04,11.4615880226,132.8,93.82112,34.15616,99.8451091641,90.50112,26.39616,94.272,3.32,7.76,8.4403791384,132.64
2021-12-30 20:30:00,96.82032,37.96926,103.9992262945,89.86032,26.20926,93.6045,6.96,11.76,13.6652552117,132.69,97.02032,33.20926,102.5465623151,89.86032,26.20926,93.6045,7.16,7.0,10.0132711938,132.52
2021-12-30 21:00:00,94.98928,34.57854,101.0872827978,92.90928,27.09854,96.7805,2.08,7.48,7.763813496,132.69,94.86928,32.29854,100.2166451936,92.90928,27.09854,96.7805,1.96,5.2,5.5571215571,132.52
2021-12-30 21:30:00,99.43248,30.67614,104.0569250182,92.83248,27.07614,96.7005,6.6,3.6,7.5179784517,133.68,99.27248,30.59614,103.8804556606,92.83248,27.07614,96.7005,6.44,3.52,7.3392097667,133.51
2021-12-30 22:00:00,98.92704,31.71372,103.8860879974,92.68704,27.03372,96.549,6.24,4.68,7.8,135.49,98.76704,31.67372,103.7215152656,92.68704,27.03372,96.549,6.08,4.64,7.6482677777,135.31
2021-12-30 22:30:00,100.4224,32.8382,105.6551267142,92.7024,27.0382,96.565,7.72,5.8,9.656003314,135.56,100.2624,32.7982,105.4906193792,92.7024,27.0382,96.565,7.5600000000000005,5.76,9.5042727234,135.39
2021-12-30 23:00:00,106.78960000000001,33.8403,112.0231430208,93.6696,27.3203,97.5725,13.12,6.52,14.6507610724,135.87,106.5896,33.8003,111.8204055987,93.6696,27.3203,97.5725,12.92,6.48,14.4539544762,135.69
2021-12-30 23:30:00,107.95632,33.98226,113.178447695,94.15632,27.46226,98.0795,13.8,6.52,15.262712734,136.88,107.79632,33.90226,113.0018134308,94.15632,27.46226,98.0795,13.64,6.44,15.0838721819,136.7
2021-12-31 00:00:00,109.22208,38.84644,115.9245817771,93.14208,27.16644,97.023,16.08,11.68,19.8743251458,136.88,108.78208,32.52644,113.5407866284,93.14208,27.16644,97.023,15.64,5.36,16.5329731144,136.7
2021-12-31 00:30:00,112.6176,42.8468,120.4930375582,95.3376,27.8068,99.31,17.28,15.04,22.9085137012,136.18,111.8576,32.0468,116.3577245738,95.3376,27.8068,99.31,16.52,4.24,17.0554390152,136.01
2021-12-31 01:00:00,105.62768,42.45974,113.8421552108,94.14768,27.45974,98.0705,11.48,15.0,18.8888962091,134.2,105.02768,31.73974,109.7188436936,94.14768,27.45974,98.0705,10.88,4.28,11.6915696123,134.04
2021-12-31 01:30:00,104.42416,42.80038,112.8551182705,93.94416,27.40038,97.8585,10.48,15.4,18.6276783309,134.2,103.78416,31.32038,108.4071864327,93.94416,27.40038,97.8585,9.84,3.92,10.5920725073,134.03
2021-12-31 02:00:00,104.03136,43.31748,112.6895200851,94.07136,27.43748,97.991,9.96,15.88,18.7450260069,134.2,103.43136,30.91748,107.9534010627,94.07136,27.43748,97.991,9.36,3.48,9.9859901863,134.03
2021-12-31 02:30:00,104.11536,43.66698,112.9017862137,94.03536,27.42698,97.9535,10.08,16.24,19.1139739458,134.52,103.47536,30.62698,107.912751939,94.03536,27.42698,97.9535,9.44,3.2,9.9676276014,134.35
2021-12-31 03:00:00,107.8416,43.5038,116.2858172994,94.1616,27.4638,98.085,13.68,16.04,21.0813661796,134.52,107.1616,30.8238,111.5065700351,94.1616,27.4638,98.085,13.0,3.36,13.4271962822,134.35
2021-12-31 03:30:00,108.97504,43.72272,117.4190597271,94.77504,27.64272,98.724,14.2,16.08,21.4524217747,134.69,108.25504,30.92272,112.5849381472,94.77504,27.64272,98.724,13.48,3.2800000000000002,13.87331251,134.52
2021-12-31 04:00:00,110.76256,43.61408,119.0400465054,94.40256,27.53408,98.336,16.36,16.08,22.9393984228,134.36,110.04256,30.85408,114.2862164218,94.40256,27.53408,98.336,15.64,3.32,15.9884958642,134.2
2021-12-31 04:30:00,110.16064,44.04852,118.6407970278,94.52064,27.56852,98.459,15.64,16.48,22.7200352112,134.48,109.44064,30.52852,113.6188550242,94.52064,27.56852,98.459,14.92,2.96,15.210785647,134.31
2021-12-31 05:00:00,110.94608,44.36594,119.4879462517,94.78608,27.64594,98.7355,16.16,16.72,23.2530428116,134.48,110.18608,30.36594,114.2937554631,94.78608,27.64594,98.7355,15.4,2.7199999999999998,15.6383630857,134.31
2021-12-31 05:30:00,110.15216,44.14438,118.6685494908,94.71216,27.62438,98.6585,15.44,16.52,22.6120321953,134.22,109.43216,30.46438,113.5934685228,94.71216,27.62438,98.6585,14.72,2.84,14.991464238,134.05
2021-12-31 06:00:00,108.47968,42.75824,116.6023501513,93.79968,27.35824,97.708,14.68,15.4,21.2758642598,134.22,107.75968,31.19824,112.1850204475,93.79968,27.35824,97.708,13.96,3.84,14.4785082104,134.05
2021-12-31 06:30:00,103.10016,42.59088,111.5510020179,93.50016,27.27088,97.396,9.6,15.32,18.079336271,134.01,102.46016,31.19088,107.1025461061,93.50016,27.27088,97.396,8.96,3.92,9.7799795501,133.84
2021-12-31 07:00:00,102.6944,41.8142,110.8808690126,93.8544,27.3742,97.765,8.84,14.44,16.9310129644,134.01,102.0944,32.1342,107.0321135034,93.8544,27.3742,97.765,8.24,4.76,9.5160496005,133.84
2021-12-31 07:30:00,103.06704,40.58622,110.77028477100001,93.34704,27.22622,97.2365,9.72,13.36,16.5217432494,133.83,102.46704,32.98622,107.6456455053,93.34704,27.22622,97.2365,9.12,5.76,10.786658426,133.66
2021-12-31 08:00:00,99.22944,38.87192,106.5716093864,93.22944,27.19192,97.114,6.0,11.68,13.1309710227,133.83,98.74944,34.51192,104.6065223703,93.22944,27.19192,97.114,5.52,7.32,9.1680314136,133.66
2021-12-31 08:30:00,96.43328,38.22304,103.7322431956,92.51328,26.98304,96.368,3.92,11.24,11.9039489246,133.46,95.99328,34.66304,102.0599634881,92.51328,26.98304,96.368,3.48,7.68,8.4316546419,133.29
2021-12-31 09:00:00,95.45552,37.91786,102.7108582646,92.01552,26.83786,95.8495,3.44,11.08,11.6017240098,133.36,95.05552,34.63786,101.1698237018,92.01552,26.83786,95.8495,3.04,7.8,8.3714753777,133.2
2021-12-31 09:30:00,95.43776,37.25268,102.450613473,91.51776,26.69268,95.331,3.92,10.56,11.2641022723,133.03,94.91776,34.97268,101.1556696869,91.51776,26.69268,95.331,3.4,8.28,8.9508882241,132.87
2021-12-31 10:00:00,97.6,36.89,104.3390248181,92.88,27.09,96.75,4.72,9.8,10.8774261661,133.03,97.2,36.05,103.6698726728,92.88,27.09,96.75,4.32,8.96,9.9470598671,132.87
2021-12-31 10:30:00,108.95248,38.79614,115.6537218469,95.71248,27.91614,99.7005,13.24,10.88,17.1368608561,132.71,108.27248,35.83614,114.048931847,95.71248,27.91614,99.7005,12.56,7.92,14.8485689546,132.55
2021-12-31 11:00:00,103.36592,39.17006,110.5387127564,93.56592,27.29006,97.4645,9.8,11.88,15.4004675254,132.86,102.76592,34.29006,108.3357860001,93.56592,27.29006,97.4645,9.2,7.0,11.5602768133,132.7
2021-12-31 11:30:00,117.4552,40.2861,124.1720333257,100.1352,29.2061,104.3075,17.32,11.08,20.5608560133,132.86,116.6952,36.9661,122.4102211919,100.1352,29.2061,104.3075,16.56,7.76,18.2880069991,132.72
