Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-31 12:00:00,121.90928,39.64854,128.1946928474,101.78928,29.68854,106.0305,20.12,9.96,22.4503006661,132.86,121.10928,38.48854,127.0780288384,101.78928,29.68854,106.0305,19.32,8.8,21.229752707,132.72
2021-12-31 12:30:00,106.07664,38.21402,112.7500105466,94.67664,27.61402,98.6215,11.4,10.6,15.5666309778,132.76,105.39664,35.81402,111.3152988221,94.67664,27.61402,98.6215,10.72,8.2,13.496606981,132.59
2021-12-31 13:00:00,104.0064,38.3902,110.865408027,92.1264,26.8702,95.965,11.88,11.52,16.5482567058,132.76,103.3664,34.1902,108.8741586649,92.1264,26.8702,95.965,11.24,7.32,13.4134261097,132.59
2021-12-31 13:30:00,79.43456,35.71508,87.0942952311,73.35456,21.39508,76.411,6.08,14.32,15.5572748256,133.38,79.63456,26.11508,83.8072822003,73.35456,21.39508,76.411,6.28,4.72,7.8560040733,133.22
2021-12-31 14:00:00,81.56608,33.45844,88.1617412135,63.28608,18.45844,65.923,18.28,15.0,23.6465304009,133.38,81.60608,22.57844,84.6719448566,63.28608,18.45844,65.923,18.32,4.12,18.777561077,133.22
2021-12-31 14:30:00,80.188,33.4815,86.8972162169,63.228,18.4415,65.8625,16.96,15.04,22.668109758,133.76,80.228,22.5615,83.3399859986,63.228,18.4415,65.8625,17.0,4.12,17.4921239419,133.59
2021-12-31 15:00:00,78.22224,33.17982,84.9683428451,66.58224,19.41982,69.3565,11.64,13.76,18.0229631304,133.76,78.34224,24.85982,82.1919534909,66.58224,19.41982,69.3565,11.76,5.44,12.957283666,133.59
2021-12-31 15:30:00,80.09088,35.73984,87.7033934486,78.65088,22.93984,81.928,1.44,12.8,12.8807453201,133.81,80.25088,29.21984,85.4049342275,78.65088,22.93984,81.928,1.6,6.28,6.4806172546,133.65
2021-12-31 16:00:00,81.33024,33.25632,87.8668922769,63.69024,18.57632,66.344,17.64,14.68,22.9493355024,133.81,81.33024,23.05632,84.5352105953,63.69024,18.57632,66.344,17.64,4.48,18.2,133.65
2021-12-31 16:30:00,89.61072,32.90146,95.4598722451,65.49072,19.10146,68.2195,24.12,13.8,27.7887459235,133.85,89.49072,24.34146,92.7420920675,65.49072,19.10146,68.2195,24.0,5.24,24.5653740049,133.68
2021-12-31 17:00:00,100.68496,36.31978,107.035450153,87.08496,25.39978,90.7135,13.6,10.92,17.4415136958,133.46,100.76496,33.23978,106.1058911571,87.08496,25.39978,90.7135,13.68,7.84,15.7673079503,133.29
2021-12-31 17:30:00,102.99424,37.46332,109.5961396154,91.55424,26.70332,95.369,11.44,10.76,15.7051329189,132.69,103.15424,34.70332,108.8352775942,91.55424,26.70332,95.369,11.6,8.0,14.091131963,132.53
2021-12-31 18:00:00,100.13744,37.52342,106.936962451,90.93744,26.52342,94.7265,9.2,11.0,14.3401534162,132.69,100.29744,34.24342,105.9820186817,90.93744,26.52342,94.7265,9.36,7.72,12.1329303962,132.53
2021-12-31 18:30:00,102.19792,38.92606,109.3601984245,92.31792,26.92606,96.1645,9.88,12.0,15.5439505918,132.53,102.35792000000001,33.72606,107.7710114541,92.31792,26.92606,96.1645,10.04,6.8,12.1260710867,132.37
2021-12-31 19:00:00,99.48784,39.13562,106.9084985427,91.52784,26.69562,95.3415,7.96,12.44,14.7687237092,132.67,99.68784,32.97562,105.0002712294,91.52784,26.69562,95.3415,8.16,6.28,10.296795618099999,132.5
2021-12-31 19:30:00,97.14768,39.11974,104.7283428068,85.02768,24.79974,88.5705,12.12,14.32,18.7605117201,132.43,97.26768,29.31974,101.5905936898,85.02768,24.79974,88.5705,12.24,4.52,13.0479117103,132.27
2021-12-31 20:00:00,95.27072,39.67396,103.2014204912,81.03072,23.633960000000002,84.407,14.24,16.04,21.4489906522,132.56,95.35072,26.47396,98.9577200758,81.03072,23.633960000000002,84.407,14.32,2.84,14.5989040685,132.41
2021-12-31 20:30:00,95.72608,41.29344,104.2527245649,92.20608,26.893440000000002,96.048,3.52,14.4,14.823980572,132.59,95.92608,31.25344,100.8890000743,92.20608,26.893440000000002,96.048,3.7199999999999998,4.36,5.7313174751,132.43
2021-12-31 21:00:00,92.28912,41.39766,101.1486427188,90.36912,26.35766,94.1345,1.92,15.04,15.1620579078,132.59,92.16912,30.19766,96.9899239666,90.36912,26.35766,94.1345,1.8,3.84,4.2409432913,132.43
2021-12-31 21:30:00,93.9744,42.2242,103.0246131805,88.8144,25.9042,92.515,5.16,16.32,17.1163080131,132.96,93.4544,28.5442,97.7164071843,88.8144,25.9042,92.515,4.64,2.64,5.3384641986,132.81
2021-12-31 22:00:00,91.96576,41.80168,101.0202032427,84.48576,24.64168,88.006,7.48,17.16,18.7194016998,132.96,91.40576,26.60168,95.1980164709,84.48576,24.64168,88.006,6.92,1.96,7.1922180167,132.81
2021-12-31 22:30:00,94.44064,42.31352,103.4865617286,84.32064,24.59352,87.834,10.12,17.72,20.4061951378,133.53,93.80064,26.11352,97.3677358841,84.32064,24.59352,87.834,9.48,1.52,9.6010832722,133.37
2021-12-31 23:00:00,100.83888,44.29134,110.1371986145,90.27888,26.33134,94.0405,10.56,17.96,20.8344714356,133.74,100.23888,27.57134,103.9615883538,90.27888,26.33134,94.0405,9.96,1.24,10.0368919492,133.58
2021-12-31 23:30:00,100.86704,44.23122,110.1388241314,89.38704,26.07122,93.1115,11.48,18.16,21.4843198636,133.74,100.18704,27.07122,103.780026673,89.38704,26.07122,93.1115,10.8,1.0,10.8461974904,133.58
2022-01-01 00:00:00,94.97104,42.97322,104.2410479411,83.29104,24.29322,86.7615,11.68,18.68,22.0309963461,133.74,94.33104,24.89322,97.5603275387,83.29104,24.29322,86.7615,11.04,0.6000000000000001,11.0562923261,133.58
2022-01-01 00:30:00,97.84656,44.07358,107.3146297475,88.84656,25.91358,92.5485,9.0,18.16,20.2678464569,133.12,97.20656,26.79358,100.8315984017,88.84656,25.91358,92.5485,8.36,0.88,8.4061881968,132.96
2022-01-01 01:00:00,95.11872,42.68796,104.258490414,89.71872,26.16796,93.457,5.4,16.52,17.3801726113,133.12,94.55872,28.56796,98.779956806,89.71872,26.16796,93.457,4.84,2.4,5.4023698504,132.96
2022-01-01 01:30:00,95.57696,43.17328,104.8755805171,90.69696,26.45328,94.476,4.88,16.72,17.417600294,132.6,95.05696,28.81328,99.3278951191,90.69696,26.45328,94.476,4.36,2.36,4.9577414213,132.45
2022-01-01 02:00:00,100.7504,43.6322,109.7925861659,91.3104,26.6322,95.115,9.44,17.0,19.4451433525,133.36,100.1104,28.7522,104.1574826549,91.3104,26.6322,95.115,8.8,2.12,9.0517622594,133.2
2022-01-01 02:30:00,103.37648,43.51814,112.1629400749,91.05648,26.55814,94.8505,12.32,16.96,20.9624426058,133.54,102.69648,28.51814,106.5826032402,91.05648,26.55814,94.8505,11.64,1.96,11.8038637742,133.38
2022-01-01 03:00:00,105.88672,44.28196,114.7732087806,91.20672,26.60196,95.007,14.68,17.68,22.9800957352,132.78,105.12672,28.12196,108.8231220477,91.20672,26.60196,95.007,13.92,1.52,14.0027425885,132.63
2022-01-01 03:30:00,105.10848,45.22664,114.425703116,91.42848,26.66664,95.238,13.68,18.56,23.056799431,133.76,104.38848,27.30664,107.9009144762,91.42848,26.66664,95.238,12.96,0.64,12.9757928467,133.6
2022-01-01 04:00:00,108.84464,45.30802,117.8981438915,91.84464,26.78802,95.6715,17.0,18.52,25.1394192455,133.42,108.04464,27.42802,111.4717027494,91.84464,26.78802,95.6715,16.2,0.64,16.2126370465,133.26
2022-01-01 04:30:00,113.98976,45.27368,122.6514226807,92.54976,26.99368,96.406,21.44,18.28,28.1750244011,133.58,113.10976,27.91368,116.5031816664,92.54976,26.99368,96.406,20.56,0.92,20.5805733642,133.42
2022-01-01 05:00:00,117.2816,44.9638,125.6054019897,92.7216,27.0438,96.585,24.56,17.92,30.4026314651,133.58,116.3616,28.3238,119.759173348,92.7216,27.0438,96.585,23.64,1.28,23.674627769,133.42
2022-01-01 05:30:00,120.36208,44.45894,128.310668488,93.32208,27.21894,97.2105,27.04,17.24,32.0683520001,133.67,119.36208,29.13894,122.8673429608,93.32208,27.21894,97.2105,26.04,1.92,26.110687467,133.51
2022-01-01 06:00:00,119.19152,43.97586,127.0452466748,92.35152,26.93586,96.1995,26.84,17.04,31.7922506281,133.67,118.19152,29.17586,121.7393371374,92.35152,26.93586,96.1995,25.84,2.24,25.9369080655,133.51
2022-01-01 06:30:00,116.76848,44.20914,124.8572223824,92.32848,26.92914,96.1755,24.44,17.28,29.9317891213,133.85,115.84848,28.92914,119.4058853635,92.32848,26.92914,96.1755,23.52,2.0,23.6048808512,133.69
2022-01-01 07:00:00,110.82464,44.78052,119.5298950163,91.54464,26.70052,95.359,19.28,18.08,26.4311331577,133.95,109.98464,27.86052,113.4584928976,91.54464,26.70052,95.359,18.44,1.16,18.4764498754,133.8
2022-01-01 07:30:00,111.9872,43.9346,120.297057491,91.3872,26.6546,95.195,20.6,17.28,26.887885748,133.51,111.1472,28.4946,114.7416327973,91.3872,26.6546,95.195,19.76,1.8399999999999999,19.8454831133,133.35
2022-01-01 08:00:00,112.2672,44.4046,120.7298335003,92.5872,27.0046,96.445,19.68,17.4,26.26903881,133.51,111.4272,28.8046,115.0900772482,92.5872,27.0046,96.445,18.84,1.8,18.9257919253,133.35
2022-01-01 08:30:00,108.90288,43.35334,117.2149707224,91.86288,26.79334,95.6905,17.04,16.56,23.7612120903,133.54,108.10288,29.31334,112.0067166122,91.86288,26.79334,95.6905,16.24,2.52,16.4343542617,133.39
2022-01-01 09:00:00,107.3096,43.8053,115.9062317576,92.5896,27.0053,96.4475,14.72,16.8,22.3364813702,133.25,106.5496,29.2453,110.4902929322,92.5896,27.0053,96.4475,13.96,2.24,14.1385713564,133.09
2022-01-01 09:30:00,110.29136,44.54998,118.9490849425,95.69136,27.90998,99.6785,14.6,16.64,22.1370639426,133.13,109.57136,30.26998,113.6756553597,95.69136,27.90998,99.6785,13.88,2.36,14.079204523,132.98
2022-01-01 10:00:00,115.85648,44.38814,124.0686541019,98.01648,28.58814,102.1005,17.84,15.8,23.8307700253,133.13,115.05648,31.78814,119.3669947458,98.01648,28.58814,102.1005,17.04,3.2,17.337866074,132.98
2022-01-01 10:30:00,122.61216,44.64188,130.486164898,100.53216,29.32188,104.721,22.08,15.32,26.874314875,133.44,121.73216,33.04188,126.1367694695,100.53216,29.32188,104.721,21.2,3.7199999999999998,21.5239029918,133.28
2022-01-01 11:00:00,124.65152,44.53836,132.3694335933,101.41152,29.57836,105.637,23.24,14.96,27.638726454,133.44,123.73152,33.65836,128.2278216278,101.41152,29.57836,105.637,22.32,4.08,22.6898391356,133.28
2022-01-01 11:30:00,126.81728,44.56004,134.4180779189,102.85728,30.00004,107.143,23.96,14.56,28.0370326533,133.77,125.89728,34.60004,130.5652629125,102.85728,30.00004,107.143,23.04,4.6,23.4947142992,133.61
2022-01-01 12:00:00,117.07392,43.14156,124.7697757608,99.91392,29.14156,104.077,17.16,14.0,22.1464579561,133.77,116.27392,34.22156,121.2053614367,99.91392,29.14156,104.077,16.36,5.08,17.1305574924,133.61
2022-01-01 12:30:00,108.18128,43.14454,116.4673373708,98.14128,28.62454,102.2305,10.04,14.52,17.6531017105,133.27,107.54128,33.10454,112.5212756444,98.14128,28.62454,102.2305,9.4,4.48,10.4129918851,133.11
2022-01-01 13:00:00,101.34992,42.13706,109.7603667516,95.50992,27.85706,99.4895,5.84,14.28,15.4280264454,133.27,100.78992,32.53706,105.91160581849999,95.50992,27.85706,99.4895,5.28,4.68,7.0555510061,133.11
2022-01-01 13:30:00,100.30128,42.50454,108.9356814375,95.26128,27.78454,99.2305,5.04,14.72,15.558920271,133.22,99.70128,32.06454,104.7305111181,95.26128,27.78454,99.2305,4.44,4.28,6.1670089995,133.06
2022-01-01 14:00:00,103.18256,42.85658,111.7288106866,95.78256,27.93658,99.7735,7.4,14.92,16.6543207607,133.22,102.58256,32.05658,107.474675796,95.78256,27.93658,99.7735,6.8,4.12,7.9507483924,133.06
2022-01-01 14:30:00,103.34224,43.30482,112.0487661844,95.26224,27.78482,99.2315,8.08,15.52,17.4973369402,133.64,102.74224,31.38482,107.4289290957,95.26224,27.78482,99.2315,7.48,3.6,8.3012288247,133.49
2022-01-01 15:00:00,102.53776,43.27018,111.2937585988,94.45776,27.55018,98.3935,8.08,15.72,17.6749766619,133.64,101.93776,31.03018,106.5559899051,94.45776,27.55018,98.3935,7.48,3.48,8.2498969691,133.49
2022-01-01 15:30:00,98.7424,42.5082,107.5035284305,93.9024,27.3882,97.815,4.84,15.12,15.875767698,133.8,98.1424,31.3882,103.0395544294,93.9024,27.3882,97.815,4.24,4.0,5.8290307942,133.65
2022-01-01 16:00:00,96.52976,42.36618,105.4176824515,93.68976,27.32618,97.5935,2.84,15.04,15.3057897542,133.73,96.48976,31.40618,101.4722717152,93.68976,27.32618,97.5935,2.8,4.08,4.9483734701,133.57
2022-01-01 16:30:00,93.57456,40.92258,102.1315613953,91.89456,26.80258,95.7235,1.6800000000000002,14.12,14.2195921179,132.97,93.81456,31.64258,99.0071943702,91.89456,26.80258,95.7235,1.92,4.84,5.2069184745,132.81
2022-01-01 17:00:00,96.97728,35.25004,103.1850675059,92.05728,26.85004,95.893,4.92,8.4,9.7348035419,132.97,97.25728,31.57004,102.2528529607,92.05728,26.85004,95.893,5.2,4.72,7.0227060312,132.81
2022-01-01 17:30:00,99.57952,30.73736,104.2154791919,93.17952,27.17736,97.062,6.4,3.56,7.3234964327,133.67,99.69952,30.69736,104.3183694236,93.17952,27.17736,97.062,6.52,3.52,7.409507406,133.51
2022-01-01 18:00:00,99.01504,31.01272,103.7582138821,93.57504,27.29272,97.474,5.44,3.7199999999999998,6.5902958962,135.81,99.21504,30.97272,103.9371615275,93.57504,27.29272,97.474,5.64,3.68,6.7343893561,135.63
2022-01-01 18:30:00,99.07504,32.26522,104.1964873335,93.75504,27.34522,97.6615,5.32,4.92,7.2462956053,135.62,99.19504,32.18522,104.2858779847,93.75504,27.34522,97.6615,5.44,4.84,7.2814284313,135.44
2022-01-01 19:00:00,96.95872,32.33296,102.2076987629,92.47872,26.97296,96.332,4.48,5.36,6.9856996786,135.62,97.15872,32.29296,102.384823766,92.47872,26.97296,96.332,4.68,5.32,7.0855345599,135.44
2022-01-01 19:30:00,94.98672,32.88946,100.5196177641,92.46672,26.96946,96.3195,2.52,5.92,6.4340345040999996,136.04,95.10672,32.84946,100.6199543403,92.46672,26.96946,96.3195,2.64,5.88,6.445463521,135.87
2022-01-01 20:00:00,95.92384,32.49112,101.2771245603,91.92384,26.81112,95.754,4.0,5.68,6.9471145089,136.34,96.08384,32.45112,101.4158739961,91.92384,26.81112,95.754,4.16,5.64,7.0082237407,136.17
2022-01-01 20:30:00,92.70624,33.02932,98.4143430329,91.02624,26.54932,94.819,1.6800000000000002,6.48,6.6942363269000005,136.21,92.82624,32.98932,98.5139891924,91.02624,26.54932,94.819,1.8,6.44,6.6868228629,136.03
2022-01-01 21:00:00,93.1944,33.6167,99.072088452,91.3944,26.6567,95.2025,1.8,6.96,7.1889915844,136.21,93.0744,33.5367,98.9320685231,91.3944,26.6567,95.2025,1.6800000000000002,6.88,7.0821465672,136.03
2022-01-01 21:30:00,95.92768,34.45724,101.9285101363,91.80768,26.77724,95.633,4.12,7.68,8.715319845,136.15,95.76768,34.21724,101.6969421654,91.80768,26.77724,95.633,3.96,7.44,8.4282382501,135.97
2022-01-01 22:00:00,100.38992,44.59706,109.8500514258,93.10992,27.15706,96.9895,7.28,17.44,18.8984655462,136.99,99.82992,29.07706,103.9783070907,93.10992,27.15706,96.9895,6.72,1.92,6.9889054937,136.83
2022-01-01 22:30:00,103.42416,45.24538,112.8880032734,92.86416,27.08538,96.7335,10.56,18.16,21.0071226016,134.37,102.74416,28.20538,106.5453231027,92.86416,27.08538,96.7335,9.88,1.12,9.9432791372,134.21
2022-01-01 23:00:00,106.41024,45.00632,115.5366089895,91.77024,26.76632,95.594,14.64,18.24,23.3886126138,133.97,105.65024,27.88632,109.2685684687,91.77024,26.76632,95.594,13.88,1.12,13.9251140031,133.81
2022-01-01 23:30:00,104.55664,44.73902,113.7262980961,90.71664,26.45902,94.4965,13.84,18.28,22.9282358676,134.29,103.83664,27.33902,107.3753687819,90.71664,26.45902,94.4965,13.12,0.88,13.1494790771,134.14
2022-01-02 00:00:00,102.35696,44.41578,111.5782629971,88.23696,25.73578,91.9135,14.12,18.68,23.4161653564,133.38,101.63696,26.29578,104.9835210109,88.23696,25.73578,91.9135,13.4,0.56,13.4116963879,133.23
2022-01-02 00:30:00,91.01024,43.24632,100.7626318553,82.17024,23.96632,85.594,8.84,19.28,21.2099976426,134.89,90.37024,24.20632,93.5560057164,82.17024,23.96632,85.594,8.2,0.24,8.2035114433,134.73
2022-01-02 01:00:00,88.63632,42.86226,98.455932048,83.59632,24.38226,87.0795,5.04,18.48,19.1549471417,134.89,88.07632,25.42226,91.6718574495,83.59632,24.38226,87.0795,4.48,1.04,4.5991303526,134.73
2022-01-02 01:30:00,94.7008,43.6394,104.2719461456,87.2208,25.4394,90.855,7.48,18.2,19.6771542658,134.96,94.1008,26.7594,97.8316209055,87.2208,25.4394,90.855,6.88,1.32,7.0054835665,134.79
2022-01-02 02:00:00,98.3576,44.1393,107.8076772881,88.7976,25.8993,92.4975,9.56,18.24,20.5934746947,134.96,97.7576,27.2993,101.4977839081,88.7976,25.8993,92.4975,8.96,1.4,9.0687154548,134.79
2022-01-02 02:30:00,99.4376,44.2593,108.8426475709,88.7976,25.8993,92.4975,10.64,18.36,21.2202544754,134.89,98.7576,27.0193,102.3870408316,88.7976,25.8993,92.4975,9.96,1.12,10.0227740671,134.72
2022-01-02 03:00:00,100.81616,44.20138,110.0802439634,88.73616,25.88138,92.4335,12.08,18.32,21.9442201958,134.89,100.09616,27.08138,103.6949487171,88.73616,25.88138,92.4335,11.36,1.2,11.4232044541,134.72
2022-01-02 03:30:00,101.8312,44.2791,111.0415777547,88.5912,25.8391,92.2825,13.24,18.44,22.7009074708,134.64,101.1512,26.8791,104.6616036484,88.5912,25.8391,92.2825,12.56,1.04,12.6029837737,134.47
2022-01-02 04:00:00,99.87872,44.02296,109.1502620977,86.47872,25.22296,90.082,13.4,18.8,23.0867927612,134.64,99.15872,25.98296,102.5064191278,86.47872,25.22296,90.082,12.68,0.76,12.7027556066,134.47
2022-01-02 04:30:00,93.7368,42.8449,103.0644125305,81.6168,23.8049,85.0175,12.12,19.04,22.5702459003,134.93,93.0568,24.2449,96.1633152624,81.6168,23.8049,85.0175,11.44,0.44,11.4484584115,134.76
2022-01-02 05:00:00,86.428,42.2415,96.1984589599,77.628,22.6415,80.8625,8.8,19.6,21.4848784032,134.6,85.828,23.0415,88.8670709895,77.628,22.6415,80.8625,8.2,0.4,8.2097503007,134.42
2022-01-02 05:30:00,91.81888000000001,43.25884,101.4989357708,81.93888,23.89884,85.353,9.88,19.36,21.7353168829,134.52,91.13888,24.73884,94.4367812465,81.93888,23.89884,85.353,9.2,0.84,9.238268236,134.34
2022-01-02 06:00:00,104.26496,43.97228,113.1580456362,89.18496,26.01228,92.901,15.08,17.96,23.4513965469,134.32,103.50496,27.41228,107.0733852991,89.18496,26.01228,92.901,14.32,1.4,14.3882730027,134.13
2022-01-02 06:30:00,102.60304,42.77922,111.1640476101,88.52304,25.81922,92.2115,14.08,16.96,22.0428673271,134.19,101.88304,28.09922,105.6868960858,88.52304,25.81922,92.2115,13.36,2.2800000000000002,13.5531546143,134.01
2022-01-02 07:00:00,66.06656,36.70108,75.5761842342,60.82656,17.74108,63.361,5.24,18.96,19.6707701934,133.93,66.18656,18.34108,68.6808265836,60.82656,17.74108,63.361,5.36,0.6000000000000001,5.3934775424,133.73
2022-01-02 07:30:00,59.99664,34.11902,69.0195938633,51.83664,15.11902,53.9965,8.16,19.0,20.6781430501,134.17,60.23664,15.59902,62.223646819,51.83664,15.11902,53.9965,8.4,0.48,8.4137031086,133.96
2022-01-02 08:00:00,59.33856,32.90708,67.8523442263,46.85856,13.66708,48.811,12.48,19.24,22.933120154,134.63,59.53856,13.90708,61.1412054265,46.85856,13.66708,48.811,12.68,0.24,12.68227109,134.41
2022-01-02 08:30:00,54.00656,29.50858,61.5423822796,36.16656,10.54858,37.6735,17.84,18.96,26.0335783172,134.21,54.04656,10.98858,55.1523303066,36.16656,10.54858,37.6735,17.88,0.44,17.8854130509,133.98
2022-01-02 09:00:00,56.04064,30.91852,64.0039702722,43.88064,12.79852,45.709,12.16,18.12,21.8220072404,134.21,56.24064,14.07852,57.9759804833,43.88064,12.79852,45.709,12.36,1.28,12.4261015608,133.98
2022-01-02 09:30:00,82.69728,38.76504,91.3321873471,77.77728,22.68504,81.018,4.92,16.08,16.8158496663,134.14,82.21728,25.84504,86.1837990762,77.77728,22.68504,81.018,4.44,3.16,5.4496972393,133.91
2022-01-02 10:00:00,93.66384,40.26362,101.9513316198,86.34384,25.18362,89.9415,7.32,15.08,16.7627205429,133.96,93.06384,29.22362,97.544340079,86.34384,25.18362,89.9415,6.72,4.04,7.8409183136,133.72
2022-01-02 10:30:00,104.99264,40.99452,112.7120451602,93.51264,27.27452,97.409,11.48,13.72,17.8893487864,133.96,104.35264,32.71452,109.3604740928,93.51264,27.27452,97.409,10.84,5.44,12.1284459021,133.71
2022-01-02 11:00:00,110.104,41.802,117.7722294091,96.144,28.042,100.15,13.96,13.76,19.6015101459,133.96,109.384,33.362,114.3585698581,96.144,28.042,100.15,13.24,5.32,14.2688471854,133.71
2022-01-02 11:30:00,95.04432,40.67126,103.3807242877,89.52432,26.11126,93.2545,5.52,14.56,15.5712555692,133.72,94.72432,30.67126,99.5661739219,89.52432,26.11126,93.2545,5.2,4.5600000000000005,6.9161839189,133.48
2022-01-02 12:00:00,90.71744,40.66592,99.4151445686,87.99744,25.66592,91.664,2.7199999999999998,15.0,15.2446187227,133.72,90.59744,29.70592,95.343263095,87.99744,25.66592,91.664,2.6,4.04,4.8043313791,133.48
2022-01-02 12:30:00,90.50896,39.43678,98.7275617903,88.30896,25.75678,91.9885,2.2,13.68,13.8557713607,133.42,90.58896,31.11678,95.7842036635,88.30896,25.75678,91.9885,2.2800000000000002,5.36,5.8247746738,133.18
2022-01-02 13:00:00,88.9656,38.3833,96.8924955931,85.2456,24.8633,88.7975,3.7199999999999998,13.52,14.0224391601,133.42,88.7656,30.3033,93.7956381409,85.2456,24.8633,88.7975,3.52,5.44,6.479506154,133.18
2022-01-02 13:30:00,80.92656,36.12858,88.6249536319,74.08656,21.60858,77.1735,6.84,14.52,16.0504205552,133.34,81.12656,26.12858,85.2304020303,74.08656,21.60858,77.1735,7.04,4.52,8.3661221602,133.1
2022-01-02 14:00:00,80.92896,35.47428,88.3624417284,73.48896,21.43428,76.551,7.44,14.04,15.8894682101,133.34,81.24896,26.39428,85.4286340626,73.48896,21.43428,76.551,7.76,4.96,9.209733981,133.1
2022-01-02 14:30:00,81.56,33.755,88.2690977919,65.4,19.075,68.125,16.16,14.68,21.8322696942,133.26,81.68,23.395,84.9643950429,65.4,19.075,68.125,16.28,4.32,16.8434200803,133.01
2022-01-02 15:00:00,79.05536,31.51448,85.1053017996,56.89536,16.59448,59.266,22.16,14.92,26.714640181,133.26,79.01536,20.67448,81.6753404597,56.89536,16.59448,59.266,22.12,4.08,22.4931278394,133.01
2022-01-02 15:30:00,75.27856,26.73458,79.8849132405,38.99856,11.37458,40.6235,36.28,15.36,39.3975633764,132.9,74.99856,14.93458,76.4710774205,38.99856,11.37458,40.6235,36.0,3.56,36.1755939827,132.65
2022-01-02 16:00:00,90.03616,31.34388,95.3359791527,55.07616,16.06388,57.371,34.96,15.28,38.1533746869,132.9,89.75616,19.62388,91.8763567203,55.07616,16.06388,57.371,34.68,3.56,34.8622431866,132.65
2022-01-02 16:30:00,93.41712,30.28166,98.2025317466,67.61712,19.72166,70.4345,25.8,10.56,27.877474778,132.95,93.37712,24.48166,96.5330938893,67.61712,19.72166,70.4345,25.76,4.76,26.1960913115,132.71
2022-01-02 17:00:00,81.96992,20.05456,84.3875178068,60.52992,17.65456,63.052,21.44,2.4,21.5739101695,132.95,82.04992,20.01456,84.4557397931,60.52992,17.65456,63.052,21.52,2.36,21.6490184535,132.71
2022-01-02 17:30:00,100.39248,25.76114,103.6450016868,81.19248,23.68114,84.5755,19.2,2.08,19.3123380252,134.94,100.51248,25.76114,103.7612402097,81.19248,23.68114,84.5755,19.32,2.08,19.4316442948,134.69
2022-01-02 18:00:00,82.20544,21.23492,84.9038055272,64.16544,18.71492,66.839,18.04,2.52,18.2151585225,134.92,82.28544,21.15492,84.9613104666,64.16544,18.71492,66.839,18.12,2.44,18.2835445141,134.66
2022-01-02 18:30:00,85.0064,21.6402,87.7176510002,61.1664,17.8402,63.715,23.84,3.8,24.1409527567,135.68,85.1264,21.6002,87.8241004338,61.1664,17.8402,63.715,23.96,3.76,24.2532307126,135.42
2022-01-02 19:00:00,87.66736,24.59298,91.05152758,69.50736,20.27298,72.4035,18.16,4.32,18.6667619045,135.68,87.78736,24.55298,91.1562910755,69.50736,20.27298,72.4035,18.28,4.28,18.7743655019,135.42
2022-01-02 19:30:00,95.1,30.5975,99.9010360619,91.74,26.7575,95.5625,3.36,3.84,5.1024699901,135.9,95.18,30.5975,99.9771944308,91.74,26.7575,95.5625,3.44,3.84,5.1555019154,135.64
2022-01-02 20:00:00,95.59216,31.70938,100.7141789097,93.63216,27.30938,97.5335,1.96,4.4,4.8168039196,135.99,95.59216,31.62938,100.689019921,93.63216,27.30938,97.5335,1.96,4.32,4.7438381085,135.73
2022-01-02 20:30:00,97.85776,31.48018,102.7966095017,94.21776,27.48018,98.1435,3.64,4.0,5.4082899331,136.1,97.69776,31.48018,102.6443083753,94.21776,27.48018,98.1435,3.48,4.0,5.301924179,135.84
2022-01-02 21:00:00,102.38272,32.71996,107.4840320094,94.90272,27.67996,98.857,7.48,5.04,9.0195343561,136.1,102.18272,32.63996,107.2691719713,94.90272,27.67996,98.857,7.28,4.96,8.809086218200001,135.84
2022-01-02 21:30:00,102.7704,33.6297,108.1328434762,95.6904,27.9097,99.6775,7.08,5.72,9.1019118871,136.47,102.5704,33.5497,107.9178823284,95.6904,27.9097,99.6775,6.88,5.64,8.8962913621,136.21
2022-01-02 22:00:00,103.49632,34.29476,109.0303573185,93.85632,27.37476,97.767,9.64,6.92,11.8665917601,136.47,103.29632,34.25476,108.8279298168,93.85632,27.37476,97.767,9.44,6.88,11.681095839,136.21
2022-01-02 22:30:00,108.10928,34.60854,113.5137324866,95.06928,27.72854,99.0305,13.04,6.88,14.7436766107,135.68,107.90928,34.56854,113.3110615423,95.06928,27.72854,99.0305,12.84,6.84,14.5482370066,135.42
2022-01-02 23:00:00,112.264,35.152,117.6387215163,95.424,27.832,99.4,16.84,7.32,18.3621349521,135.68,112.024,35.072,117.3857817625,95.424,27.832,99.4,16.6,7.24,18.1101518492,135.42
2022-01-02 23:30:00,114.0104,35.5297,119.4183021578,95.2104,27.7697,99.1775,18.8,7.76,20.338574188,136.12,113.8104,35.4497,119.2035585805,95.2104,27.7697,99.1775,18.6,7.68,20.1231806631,135.86
2022-01-03 00:00:00,116.35616,35.95888,121.7858654393,95.99616,27.99888,99.996,20.36,7.96,21.8607227694,136.93,116.15616,35.91888,121.5829735053,95.99616,27.99888,99.996,20.16,7.92,21.6599168973,136.67
2022-01-03 00:30:00,114.9392,35.8956,120.4139269188,95.7792,27.9356,99.77,19.16,7.96,20.7477034874,137.26,114.7392,35.8156,120.1991731253,95.7792,27.9356,99.77,18.96,7.88,20.5323159921,137.0
2022-01-03 01:00:00,107.10928,34.83854,112.6326850051,95.30928,27.79854,99.2805,11.8,7.04,13.740509452,137.26,106.94928,34.79854,112.4681593992,95.30928,27.79854,99.2805,11.64,7.0,13.5826948725,137.0
2022-01-03 01:30:00,105.5368,38.8849,112.4724481918,94.0968,27.4449,98.0175,11.44,11.44,16.1786031535,137.03,105.0968,32.5649,110.0264062953,94.0968,27.4449,98.0175,11.0,5.12,12.1331941384,136.78
2022-01-03 02:00:00,105.22512,43.86066,114.0003656777,93.46512,27.26066,97.3595,11.76,16.6,20.3434903593,136.0,104.58512,30.10066,108.8305887968,93.46512,27.26066,97.3595,11.12,2.84,11.4769333883,135.75
2022-01-03 02:30:00,105.84528,43.99154,114.6232039766,94.32528,27.51154,98.2555,11.52,16.48,20.1072325296,134.75,105.20528,30.51154,109.540426387,94.32528,27.51154,98.2555,10.88,3.0,11.2860267588,134.49
2022-01-03 03:00:00,107.91888,44.72134,116.818161738,94.35888,27.52134,98.2905,13.56,17.2,21.9023651691,134.69,107.23888,29.88134,111.3241746605,94.35888,27.52134,98.2905,12.88,2.36,13.0944262952,134.43
2022-01-03 03:30:00,111.60832,44.59076,120.186326055,95.00832,27.71076,98.967,16.6,16.88,23.6747629344,135.1,110.84832,30.27076,114.9072189107,95.00832,27.71076,98.967,15.84,2.56,16.0455352045,134.84
2022-01-03 04:00:00,110.83712,44.63416,119.4867164533,94.19712,27.47416,98.122,16.64,17.16,23.9030374639,134.6,110.07712,29.91416,114.0694056967,94.19712,27.47416,98.122,15.88,2.44,16.0663623761,134.36
2022-01-03 04:30:00,109.78304,44.18672,118.3418019805,92.66304,27.02672,96.524,17.12,17.16,24.239636961,135.01,109.02304,29.30672,112.8933438605,92.66304,27.02672,96.524,16.36,2.2800000000000002,16.5181112722,134.78
2022-01-03 05:00:00,111.2352,44.2086,119.698245739,92.8752,27.0886,96.745,18.36,17.12,25.1034658962,134.54,110.4752,29.3286,114.3019535835,92.8752,27.0886,96.745,17.6,2.24,17.7419728328,134.35
2022-01-03 05:30:00,111.62704,43.36622,119.7548541657,92.86704,27.08622,96.7365,18.76,16.28,24.8390015902,133.64,110.78704,29.96622,114.7682123807,92.86704,27.08622,96.7365,17.92,2.88,18.149953168,133.47
2022-01-03 06:00:00,113.05008,43.62294,121.1745909102,94.57008,27.58294,98.5105,18.48,16.04,24.4702268073,133.64,112.25008,30.82294,116.4050432337,94.57008,27.58294,98.5105,17.68,3.24,17.9744262774,133.47
2022-01-03 06:30:00,109.57104,42.42822,117.4987942876,93.49104,27.26822,97.3865,16.08,15.16,22.0995927564,133.52,108.77104,31.26822,113.176149098,93.49104,27.26822,97.3865,15.28,4.0,15.7948852481,133.36
2022-01-03 07:00:00,108.23808,42.29444,116.2080101241,94.67808,27.614440000000002,98.623,13.56,14.68,19.9843939112,133.52,107.51808,31.93444,112.1603583491,94.67808,27.614440000000002,98.623,12.84,4.32,13.5472506436,133.36
2022-01-03 07:30:00,107.34352,40.20186,114.6246955654,94.22352,27.48186,98.1495,13.12,12.72,18.2738282798,133.34,106.62352,33.68186,111.8170054609,94.22352,27.48186,98.1495,12.4,6.2,13.8636214605,133.18
2022-01-03 08:00:00,101.68736,41.00548,109.6438259721,94.64736,27.60548,98.591,7.04,13.4,15.1367631943,132.94,101.08736,33.16548,106.3889252479,94.64736,27.60548,98.591,6.44,5.5600000000000005,8.5080667604,132.78
2022-01-03 08:30:00,99.3712,40.4766,107.2986045436,93.9312,27.3966,97.845,5.44,13.08,14.1661568536,133.82,98.8112,33.4366,104.3151928772,93.9312,27.3966,97.845,4.88,6.04,7.7650499033,133.66
2022-01-03 09:00:00,93.41024,38.45132,101.0147362844,88.77024,25.89132,92.469,4.64,12.56,13.3896676583,133.82,93.09024,32.45132,98.5843849349,88.77024,25.89132,92.469,4.32,6.5600000000000005,7.8546801335000005,133.66
2022-01-03 09:30:00,102.06048,40.79264,109.9107868046,96.66048,28.19264,100.688,5.4,12.6,13.7083915906,133.31,101.50048,34.55264,107.2204848487,96.66048,28.19264,100.688,4.84,6.36,7.9921961938,133.16
2022-01-03 10:00:00,106.03008,41.18544,113.7480475999,98.83008,28.82544,102.948,7.2,12.36,14.3041812069,133.31,105.47008,35.34544,111.2350569919,98.83008,28.82544,102.948,6.64,6.52,9.3059120993,133.16
2022-01-03 10:30:00,111.67216,41.974380000000004,119.3001252952,101.67216,29.65438,105.9085,10.0,12.32,15.8676526304,133.48,111.03216,36.33438,116.8260575567,101.67216,29.65438,105.9085,9.36,6.68,11.4992173647,133.32
2022-01-03 11:00:00,115.27744,41.74092,122.601764161,102.51744,29.90092,106.789,12.76,11.84,17.4069871029,133.48,114.55744,36.98092,120.3785508444,102.51744,29.90092,106.789,12.04,7.08,13.9673905938,133.32
2022-01-03 11:30:00,121.06112,41.29616,127.9107798678,102.50112,29.896160000000002,106.772,18.56,11.4,21.7814967346,133.74,120.26112,37.53616,125.9829365081,102.50112,29.896160000000002,106.772,17.76,7.64,19.33357701,133.57
2022-01-03 12:00:00,120.0648,40.8939,126.8379566859,102.9048,30.0139,107.1925,17.16,10.88,20.3184645089,133.74,119.3448,38.2139,125.3135405303,102.9048,30.0139,107.1925,16.44,8.2,18.3715432123,133.57
2022-01-03 12:30:00,120.72528,41.92154,127.7967477953,103.68528,30.24154,108.0055,17.04,11.68,20.6587511723,134.27,119.92528,37.72154,125.7178879995,103.68528,30.24154,108.0055,16.24,7.48,17.8798210282,134.1
2022-01-03 13:00:00,113.22224,40.38482,120.2090234427,98.14224,28.62482,102.2315,15.08,11.76,19.123388821,134.27,112.54224,36.02482,118.1674381556,98.14224,28.62482,102.2315,14.4,7.4,16.1901204443,134.1
2022-01-03 13:30:00,113.07008,40.34044,120.050797959,98.95008,28.86044,103.073,14.12,11.48,18.1979339487,133.74,112.35008,36.38044,118.093509096,98.95008,28.86044,103.073,13.4,7.52,15.3658842896,133.57
2022-01-03 14:00:00,110.68336,39.64098,117.5679100616,98.88336,28.840980000000002,103.0035,11.8,10.8,15.9962495604,133.74,110.00336,37.04098,116.072276667,98.88336,28.840980000000002,103.0035,11.12,8.2,13.816453959,133.57
2022-01-03 14:30:00,99.58608,40.08094,107.349285424,93.94608,27.40094,97.8605,5.64,12.68,13.8777519793,133.68,99.14608,33.88094,104.7752989719,93.94608,27.40094,97.8605,5.2,6.48,8.3084535264,133.52
2022-01-03 15:00:00,95.86272,38.47996,103.2974753196,91.06272,26.55996,94.857,4.8,11.92,12.8501517501,134.09,95.98272,33.75996,101.7468301118,91.06272,26.55996,94.857,4.92,7.2,8.7204587035,133.92
2022-01-03 15:30:00,99.7376,37.4218,106.5268978662,83.4576,24.3418,86.935,16.28,13.08,20.883601222,134.01,99.8176,30.4618,104.3622275011,83.4576,24.3418,86.935,16.36,6.12,17.4672264541,133.84
2022-01-03 16:00:00,102.29408,36.93744,108.7586928792,81.93408,23.89744,85.348,20.36,13.04,24.1779072709,134.09,102.33408,29.97744,106.6344730301,81.93408,23.89744,85.348,20.4,6.08,21.2867658417,133.92
2022-01-03 16:30:00,106.21664,35.69152,112.052930407,86.57664,25.25152,90.184,19.64,10.44,22.242373974,133.17,106.25664,33.69152,111.4701397864,86.57664,25.25152,90.184,19.68,8.44,21.4134537149,133.0
2022-01-03 17:00:00,110.63616,33.80888,115.6866468803,88.07616,25.68888,91.746,22.56,8.12,23.9768221414,133.17,110.63616,36.16888,116.3982292821,88.07616,25.68888,91.746,22.56,10.48,24.875369344,133.0
2022-01-03 17:30:00,112.02064,29.83102,115.9246028255,85.82064,25.03102,89.3965,26.2,4.8,26.6360657756,133.48,112.02064,31.51102,116.3682438101,85.82064,25.03102,89.3965,26.2,6.48,26.9894497906,133.31
2022-01-03 18:00:00,111.17424,25.85082,114.1401617935,86.57424,25.25082,90.1815,24.6,0.6000000000000001,24.6073159853,133.48,111.25424,25.81082,114.2090379394,86.57424,25.25082,90.1815,24.68,0.56,24.686352505,133.31
2022-01-03 18:30:00,108.0056,26.6833,111.2529016711,88.6056,25.8433,92.2975,19.4,0.84,19.4181770514,135.59,108.1256,26.6433,111.3598258361,88.6056,25.8433,92.2975,19.52,0.8,19.5363865646,135.42
2022-01-03 19:00:00,101.29376,24.68068,104.2571905443,80.09376,23.36068,83.431,21.2,1.32,21.2410545878,135.59,101.41376,24.68068,104.3737835024,80.09376,23.36068,83.431,21.32,1.32,21.3608239541,135.42
2022-01-03 19:30:00,96.28288,25.07084,99.4934168646,73.20288,21.35084,76.253,23.08,3.7199999999999998,23.3778698773,136.6,96.36288,25.03084,99.5607733648,73.20288,21.35084,76.253,23.16,3.68,23.4505437037,136.43
2022-01-03 20:00:00,91.8552,24.0511,94.9517413124,66.4152,19.3711,69.1825,25.44,4.68,25.8668900334,136.6,91.8952,24.0111,94.9803174676,66.4152,19.3711,69.1825,25.48,4.64,25.899034731,136.43
2022-01-03 20:30:00,96.03264,26.61452,99.6523989686,70.95264,20.69452,73.909,25.08,5.92,25.7692219518,136.6,96.11264,26.53452,99.7081757902,70.95264,20.69452,73.909,25.16,5.84,25.8288830575,136.43
2022-01-03 21:00:00,87.64272,24.62746,91.0371251471,63.04272,18.38746,65.6695,24.6,6.24,25.3790779974,137.16,87.72272,24.58746,91.1033412859,63.04272,18.38746,65.6695,24.68,6.2,25.4468544225,136.99
2022-01-03 21:30:00,83.93296,26.41878,87.9925775907,64.93296,18.93878,67.6385,19.0,7.48,20.4193633593,137.06,84.01296,26.37878,88.0568991178,64.93296,18.93878,67.6385,19.08,7.44,20.4792577991,136.89
2022-01-03 22:00:00,87.81664,29.64652,92.6859126782,75.17664,21.92652,78.309,12.64,7.72,14.811076935900001,137.06,87.93664,29.60652,92.7868454092,75.17664,21.92652,78.309,12.76,7.68,14.8929513529,136.89
2022-01-03 22:30:00,76.77568,30.41124,82.5793470415,68.33568,19.93124,71.183,8.44,10.48,13.456002378099999,136.87,76.89568,26.61124,81.3701646613,68.33568,19.93124,71.183,8.56,6.68,10.857992448000001,136.7
2022-01-03 23:00:00,77.76688,39.72034,87.3234964637,70.76688,20.64034,73.7155,7.0,19.08,20.3235429982,136.87,78.04688,21.00034,80.8228294348,70.76688,20.64034,73.7155,7.28,0.36,7.288895664,136.7
2022-01-03 23:30:00,83.0248,41.3289,92.7426298433,80.9448,23.6089,84.3175,2.08,17.72,17.8416591157,134.56,82.9448,25.3289,86.7259650984,80.9448,23.6089,84.3175,2.0,1.72,2.637877935,134.4
2022-01-04 00:00:00,79.63936,41.78148,89.9339742934,77.55936,22.62148,80.791,2.08,19.16,19.2725711829,134.56,79.67936,23.14148,82.9718537011,77.55936,22.62148,80.791,2.12,0.52,2.1828421839,134.4
2022-01-04 00:30:00,77.60768,38.33724,86.5603602453,66.84768,19.49724,69.633,10.76,18.84,21.696156341600002,134.75,77.80768,20.21724,80.3913668263,66.84768,19.49724,69.633,10.96,0.72,10.9836241742,134.58
2022-01-04 01:00:00,69.15152,32.50586,76.4104943882,49.87152,14.54586,51.9495,19.28,17.96,26.349193536,134.75,69.15152,16.06586,70.9932713421,49.87152,14.54586,51.9495,19.28,1.52,19.3398241978,134.58
2022-01-04 01:30:00,66.00944,30.63442,72.7716555937,40.84944,11.91442,42.5515,25.16,18.72,31.360229591,134.65,65.84944,12.67442,67.0581066736,40.84944,11.91442,42.5515,25.0,0.76,25.0115493323,134.48
2022-01-04 02:00:00,59.58944,28.50692,66.0571407752,31.90944,9.30692,33.239,27.68,19.2,33.6871251371,134.65,59.38944,9.74692,60.1839516233,31.90944,9.30692,33.239,27.48,0.44,27.4835223361,134.48
2022-01-04 02:30:00,58.28528,26.98154,64.2275436666,24.48528,7.14154,25.5055,33.8,19.84,39.1926727846,134.84,58.00528,7.34154,58.4680315852,24.48528,7.14154,25.5055,33.52,0.2,33.5205966534,134.67
2022-01-04 03:00:00,55.34544,25.82742,61.07514513,21.62544,6.3074200000000005,22.5265,33.72,19.52,38.96240239,135.09,55.06544,6.46742,55.4439374851,21.62544,6.3074200000000005,22.5265,33.44,0.16,33.4403827729,134.92
2022-01-04 03:30:00,54.82448,28.35714,61.7239904433,30.02448,8.75714,31.2755,24.8,19.6,31.6101249602,135.38,54.70448,8.87714,55.4200662815,30.02448,8.75714,31.2755,24.68,0.12,24.6802917325,135.21
2022-01-04 04:00:00,55.68592,28.99006,62.780134318500004,31.64592,9.23006,32.9645,24.04,19.76,31.1187917503,135.38,55.60592,9.39006,56.393187229,31.64592,9.23006,32.9645,23.96,0.16,23.9605342178,135.21
2022-01-04 04:30:00,58.06144,30.21292,65.4519010404,35.70144,10.41292,37.189,22.36,19.8,29.8665297616,135.56,58.02144,10.73292,59.0057884567,35.70144,10.41292,37.189,22.32,0.32,22.3222937889,135.39
2022-01-04 05:00:00,56.43344,30.37142,64.0870993496,36.79344,10.73142,38.3265,19.64,19.64,27.775154365,135.17,56.43344,10.81142,57.4597246134,36.79344,10.73142,38.3265,19.64,0.08,19.6401629321,135.01
2022-01-04 05:30:00,58.69056,31.02808,66.3876764287,39.73056,11.58808,41.386,18.96,19.44,27.155021635,134.88,58.73056,11.74808,59.8940402845,39.73056,11.58808,41.386,19.0,0.16,19.0006736723,134.71
2022-01-04 06:00:00,63.61152,30.87836,70.7099610592,43.33152,12.63836,45.137,20.28,18.24,27.2759234491,134.88,63.57152,13.99836,65.0944870001,43.33152,12.63836,45.137,20.24,1.3599999999999999,20.2856402413,134.71
2022-01-04 06:30:00,59.3896,27.0753,65.2701804674,32.3496,9.4353,33.6975,27.04,17.64,32.2851544831,134.21,59.2296,11.1553,60.2709402138,32.3496,9.4353,33.6975,26.88,1.72,26.9349735474,134.04
2022-01-04 07:00:00,68.55872,26.60296,73.5392110972,36.07872,10.52296,37.582,32.48,16.08,36.2424723218,134.21,68.27872,13.76296,69.6520112617,36.07872,10.52296,37.582,32.2,3.24,32.3625956932,134.04
2022-01-04 07:30:00,66.37616,18.54138,68.9171777473,17.21616,5.02138,17.9335,49.16,13.52,50.9852527698,134.24,65.69616,10.62138,66.5492235255,17.21616,5.02138,17.9335,48.48,5.6,48.8023605986,134.08
2022-01-04 08:00:00,74.10544,19.31242,76.5805837262,27.26544,7.95242,28.4015,46.84,11.36,48.1978754719,133.74,73.54544,15.51242,75.163601025,27.26544,7.95242,28.4015,46.28,7.5600000000000005,46.893411051,133.58
2022-01-04 08:30:00,80.1944,19.0467,82.4252301923,33.0744,9.6467,34.4525,47.12,9.4,48.0484588723,132.69,79.6344,19.0067,81.871193397,33.0744,9.6467,34.4525,46.56,9.36,47.4915066091,132.54
2022-01-04 09:00:00,83.65104,19.33322,85.8560998919,38.17104,11.13322,39.7615,45.48,8.2,46.2133140989,132.69,83.13104,21.61322,85.8947093263,38.17104,11.13322,39.7615,44.96,10.48,46.1652683302,132.54
2022-01-04 09:30:00,82.78768,19.31474,85.0109354204,34.26768,9.99474,35.6955,48.52,9.32,49.4070116481,132.66,82.18768,19.43474,84.4542708372,34.26768,9.99474,35.6955,47.92,9.44,48.8409664114,132.5
2022-01-04 10:00:00,84.45424,20.07082,86.8064310374,38.09424,11.11082,39.6815,46.36,8.96,47.2179118556,132.66,83.85424,20.83082,86.402873956,38.09424,11.11082,39.6815,45.76,9.72,46.7809362882,132.5
2022-01-04 10:30:00,80.49168,20.56674,83.0776825835,35.13168,10.24674,36.5955,45.36,10.32,46.519157344,132.71,79.97168,18.72674,82.1350131981,35.13168,10.24674,36.5955,44.84,8.48,45.6348112739,132.55
2022-01-04 11:00:00,78.11888,18.13634,80.1965475632,30.63888,8.93634,31.9155,47.48,9.2,48.3631099083,132.91,77.51888,18.49634,79.6949894902,30.63888,8.93634,31.9155,46.88,9.56,47.8448325318,132.75
2022-01-04 11:30:00,78.97744,21.76342,81.9211967628,40.05744,11.68342,41.7265,38.92,10.08,40.2041390904,132.76,78.57744,20.36342,81.1731664471,40.05744,11.68342,41.7265,38.52,8.68,39.4858556954,132.6
2022-01-04 12:00:00,76.58144,23.12792,79.9976101893,45.42144,13.24792,47.314,31.16,9.88,32.6888360148,132.82,76.34144,22.12792,79.48371094,45.42144,13.24792,47.314,30.92,8.88,32.1698741061,132.66
2022-01-04 12:30:00,74.73696,25.15828,78.8577976018,50.73696,14.79828,52.851,24.0,10.36,26.1405738269,133.03,74.61696,23.23828,78.1518290061,50.73696,14.79828,52.851,23.88,8.44,25.3276133893,132.87
2022-01-04 13:00:00,75.5768,27.0099,80.2582543808,56.5368,16.4899,58.8925,19.04,10.52,21.7529768078,132.9,75.5768,24.8499,79.5573392482,56.5368,16.4899,58.8925,19.04,8.36,20.7944992726,132.75
2022-01-04 13:30:00,82.14448,29.94214,87.4313864825,67.82448,19.78214,70.6505,14.32,10.16,17.5581320191,133.37,82.26448,28.50214,87.062142486,67.82448,19.78214,70.6505,14.44,8.72,16.8686691828,133.21
2022-01-04 14:00:00,85.05856,28.34208,89.6561884534,64.25856,18.74208,66.936,20.8,9.6,22.9085137012,133.37,85.05856,28.02208,89.5555447574,64.25856,18.74208,66.936,20.8,9.28,22.7762683511,133.21
2022-01-04 14:30:00,85.90224,24.31982,89.2784883488,51.70224,15.07982,53.8565,34.2,9.24,35.4262275722,133.2,85.58224,24.71982,89.0808021083,51.70224,15.07982,53.8565,33.88,9.64,35.2247640162,133.03
2022-01-04 15:00:00,77.73424,23.51582,81.213335473,44.69424,13.03582,46.5565,33.04,10.48,34.6622561297,133.2,77.45424,21.47582,80.376427755,44.69424,13.03582,46.5565,32.76,8.44,33.8297383969,133.03
2022-01-04 15:30:00,78.59632,22.09226,81.6422039723,38.71632,11.29226,40.3295,39.88,10.8,41.3165148579,133.19,78.19632,19.37226,80.5602192093,38.71632,11.29226,40.3295,39.48,8.08,40.2983473607,133.02
2022-01-04 16:00:00,85.67648,21.44064,88.318516002,42.51648,12.40064,44.288,43.16,9.04,44.0965667598,133.19,85.23648,22.12064,88.0600944628,42.51648,12.40064,44.288,42.72,9.72,43.8118340178,133.02
2022-01-04 16:30:00,90.73216,19.67188,92.840226847,40.29216,11.75188,41.971,50.44,7.92,51.0580062282,132.76,90.05216,22.51188,92.8233605393,40.29216,11.75188,41.971,49.76,10.76,50.910069730800004,132.6
2022-01-04 17:00:00,95.84656,20.52858,98.020332894,51.04656,14.88858,53.1735,44.8,5.64,45.1536222246,132.66,95.36656,27.80858,99.3383002062,51.04656,14.88858,53.1735,44.32,12.92,46.1648004436,132.5
2022-01-04 17:30:00,90.2112,21.7616,92.7988568895,50.6112,14.7616,52.72,39.6,7.0,40.2139279355,132.36,89.8512,26.3216,93.6272650888,50.6112,14.7616,52.72,39.24,11.56,40.907348973,132.2
2022-01-04 18:00:00,90.89552,23.64786,93.9213332457,52.41552,15.28786,54.5995,38.48,8.36,39.3776586404,132.31,90.49552,25.48786,94.0163291532,52.41552,15.28786,54.5995,38.08,10.2,39.4224098705,132.15
2022-01-04 18:30:00,90.06928,23.61354,93.1132346718,50.78928,14.81354,52.9055,39.28,8.8,40.2536756086,132.31,89.70928,24.61354,93.0246272202,50.78928,14.81354,52.9055,38.92,9.8,40.1348526844,132.15
2022-01-04 19:00:00,89.08736,21.28048,91.5937581978,39.08736,11.40048,40.716,50.0,9.88,50.9667970349,132.36,88.44736,20.24048,90.7337452197,39.08736,11.40048,40.716,49.36,8.84,50.1453407606,132.2
2022-01-04 19:30:00,90.35568,26.59374,94.1879817994,58.67568,17.11374,61.1205,31.68,9.48,33.0680026612,132.63,90.11568,26.47374,93.9238771104,58.67568,17.11374,61.1205,31.44,9.36,32.8037071076,132.47
2022-01-04 20:00:00,94.77568,29.72624,99.3281373227,66.53568,19.40624,69.308,28.24,10.32,30.0665927567,133.2,94.61568,27.88624,98.6395928783,66.53568,19.40624,69.308,28.08,8.48,29.3325212009,133.04
2022-01-04 20:30:00,78.93552,26.45286,83.2500457649,53.25552,15.53286,55.4745,25.68,10.92,27.9053543249,133.24,78.77552,23.49286,82.2039963886,53.25552,15.53286,55.4745,25.52,7.96,26.7326018188,133.08
2022-01-04 21:00:00,82.97024,29.92132,88.2006015637,64.05024,18.68132,66.719,18.92,11.24,22.0069080064,133.24,82.97024,26.36132,87.0573369556,64.05024,18.68132,66.719,18.92,7.68,20.4193241808,133.08
2022-01-04 21:30:00,80.68848,33.39414,87.3258231627,70.60848,20.59414,73.5505,10.08,12.8,16.2925258938,133.73,80.88848,26.87414,85.2359407612,70.60848,20.59414,73.5505,10.28,6.28,12.0464434585,133.15
2022-01-04 22:00:00,75.06816,34.42488,82.585113724,72.90816,21.26488,75.946,2.16,13.16,13.3360863824,133.73,75.34816000000001,27.10488,80.0750881061,72.90816,21.26488,75.946,2.44,5.84,6.3292337609,133.57
2022-01-04 22:30:00,79.36512,37.12816,87.6203317592,76.96512,22.44816,80.172,2.4,14.68,14.8748915962,133.49,79.56512,26.92816,83.9984173756,76.96512,22.44816,80.172,2.6,4.48,5.1798069462,133.33
2022-01-04 23:00:00,80.36064,38.92352,89.2909450639,77.36064,22.56352,80.584,3.0,16.36,16.6327868982,133.86,80.68064,25.44352,84.5975081241,77.36064,22.56352,80.584,3.32,2.88,4.3950881675,133.71
2022-01-04 23:30:00,75.45136,37.58998,84.2965854721,73.61136,21.46998,76.6785,1.8399999999999999,16.12,16.2246725699,133.86,75.65136,24.54998,79.5350852634,73.61136,21.46998,76.6785,2.04,3.08,3.6943199645,133.69
2022-01-05 00:00:00,72.4984,37.5587,81.6497026832,69.9384,20.3987,72.8525,2.56,17.16,17.3499048989,133.86,72.1384,22.5587,75.5833559737,69.9384,20.3987,72.8525,2.2,2.16,3.0831153076,133.69
2022-01-05 00:30:00,82.9216,39.6538,91.9152631558,79.0416,23.0538,82.335,3.88,16.6,17.0474162265,133.93,82.4416,25.6938,86.3526998362,79.0416,23.0538,82.335,3.4,2.64,4.3046021884,133.77
2022-01-05 01:00:00,83.66944,38.87692,92.2604470973,82.54944,24.07692,85.989,1.12,14.8,14.8423178783,133.93,83.70944,28.35692,88.3820414847,82.54944,24.07692,85.989,1.16,4.28,4.4344108966,133.77
2022-01-05 01:30:00,87.95008,39.43544,96.3865680476,82.27008,23.99544,85.698,5.68,15.44,16.4516260595,133.84,88.23008,27.75544,92.4927644002,82.27008,23.99544,85.698,5.96,3.76,7.0469284089,133.68
2022-01-05 02:00:00,87.69344,39.70392,96.262872814,82.09344,23.94392,85.514,5.6,15.76,16.7253579932,133.84,88.01344,27.42392,92.1869676733,82.09344,23.94392,85.514,5.92,3.48,6.8670808937,133.68
2022-01-05 02:30:00,85.25744,40.33342,94.3165724793,82.05744,23.93342,85.4765,3.2,16.4,16.7092788594,134.04,85.57744,26.81342,89.6797509422,82.05744,23.93342,85.4765,3.52,2.88,4.5480545291,133.88
2022-01-05 03:00:00,83.31856,40.01458,92.4291569422,82.19856,23.97458,85.6235,1.12,16.04,16.0790546986,134.04,83.71856,27.17458,88.0184928674,82.19856,23.97458,85.6235,1.52,3.2,3.5426543721,133.88
2022-01-05 03:30:00,82.15888,40.02134,91.3881240548,81.39888,23.74134,84.7905,0.76,16.28,16.2977299033,134.04,82.23888,26.82134,86.5021251938,81.39888,23.74134,84.7905,0.84,3.08,3.1924911903,133.88
2022-01-05 04:00:00,84.46,40.0275,93.4649258078,82.38,24.0275,85.8125,2.08,16.0,16.1346335564,134.26,84.02,27.4275,88.3834156177,82.38,24.0275,85.8125,1.6400000000000001,3.4,3.774864236,134.1
2022-01-05 04:30:00,80.46976,39.07868,89.4568359881,78.98976,23.03868,82.281,1.48,16.04,16.1081345909,134.09,80.02976,26.31868,84.2462782715,78.98976,23.03868,82.281,1.04,3.2800000000000002,3.4409301067999998,133.93
2022-01-05 05:00:00,80.20784,39.48562,89.4002896206,79.28784,23.12562,82.5915,0.92,16.36,16.3858475521,134.09,79.88784,26.04562,84.0264321571,79.28784,23.12562,82.5915,0.6000000000000001,2.92,2.9810065414,133.93
2022-01-05 05:30:00,85.38368,40.16024,94.3568634875,84.34368,24.60024,87.858,1.04,15.56,15.5947170542,134.03,85.18368,28.32024,89.7680083994,84.34368,24.60024,87.858,0.84,3.7199999999999998,3.8136596597,133.87
2022-01-05 06:00:00,86.4328,39.4979,95.0300637706,84.9528,24.7779,88.4925,1.48,14.72,14.7942150856,134.03,86.7928,29.3379,91.6171518235,84.9528,24.7779,88.4925,1.8399999999999999,4.5600000000000005,4.9172349954,133.87
2022-01-05 06:30:00,90.2592,38.1456,97.9888258119,84.9792,24.7856,88.52,5.28,13.36,14.3655142616,133.85,90.5792,30.5856,95.603715409,84.9792,24.7856,88.52,5.6,5.8,8.0622577483,133.68
2022-01-05 07:00:00,95.96544,36.80492,102.7811646684,85.04544,24.80492,88.589,10.92,12.0,16.2248697992,133.85,96.12544,31.92492,101.2882062839,85.04544,24.80492,88.589,11.08,7.12,13.1704517766,133.68
2022-01-05 07:30:00,103.41168,34.05674,108.8753282422,85.77168,25.01674,89.3455,17.64,9.04,19.8214832946,132.5,103.37168,34.69674,109.0392956353,85.77168,25.01674,89.3455,17.6,9.68,20.0863734905,132.34
2022-01-05 08:00:00,104.07792,27.39106,107.6219475732,83.07792,24.23106,86.5395,21.0,3.16,21.2364215441,132.5,104.03792,27.83106,107.6961313077,83.07792,24.23106,86.5395,20.96,3.6,21.2669132692,132.34
2022-01-05 08:30:00,104.26128,25.86454,107.4215478228,82.78128,24.14454,86.2305,21.48,1.72,21.5487540243,135.12,104.18128,25.90454,107.3535481251,82.78128,24.14454,86.2305,21.4,1.76,21.4722518614,134.95
2022-01-05 09:00:00,104.96144,26.74542,108.3153792305,81.96144,23.90542,85.3765,23.0,2.84,23.1746758338,135.12,104.92144,26.74542,108.2766182638,81.96144,23.90542,85.3765,22.96,2.84,23.1349778474,134.95
2022-01-05 09:30:00,103.64032,26.21176,106.9035653849,84.52032,24.65176,88.042,19.12,1.56,19.1835346065,135.13,103.56032,26.25176,106.8358309819,84.52032,24.65176,88.042,19.04,1.6,19.1071086248,134.96
2022-01-05 10:00:00,100.1528,26.9679,103.7200606356,86.1528,25.1279,89.7425,14.0,1.8399999999999999,14.120396595,135.13,100.1128,27.0079,103.691848215,86.1528,25.1279,89.7425,13.96,1.88,14.0860214397,134.96
2022-01-05 10:30:00,99.03232,27.66276,102.8232886821,91.55232,26.70276,95.367,7.48,0.96,7.5413526638,135.29,98.99232,27.70276,102.7955365305,91.55232,26.70276,95.367,7.44,1.0,7.5069034895,135.11
