Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-05 11:00:00,97.91488,29.89684,102.3774622043,94.27488,27.49684,98.203,3.64,2.4,4.36,135.51,97.95488,29.89684,102.4157192905,94.27488,27.49684,98.203,3.68,2.4,4.3934496697,135.34
2022-01-05 11:30:00,98.10304,29.98672,102.5836723538,96.50304,28.14672,100.524,1.6,1.8399999999999999,2.4383601047,135.52,98.10304,30.02672,102.595372075,96.50304,28.14672,100.524,1.6,1.88,2.4686838599,135.34
2022-01-05 12:00:00,95.01856,28.59208,99.227182683,92.81856,27.07208,96.686,2.2,1.52,2.6740231861,135.52,95.01856,28.63208,99.2387159812,92.81856,27.07208,96.686,2.2,1.56,2.696961253,135.34
2022-01-05 12:30:00,92.91568,27.09374,96.7853002116,89.87568,26.21374,93.6205,3.04,0.88,3.1648064712,135.59,92.87568,27.09374,96.7469001191,89.87568,26.21374,93.6205,3.0,0.88,3.1264036847,135.42
2022-01-05 13:00:00,90.4656,25.6808,94.0400354743,85.3056,24.8808,88.86,5.16,0.8,5.2216472497,135.47,90.4256,25.6808,94.0015564978,85.3056,24.8808,88.86,5.12,0.8,5.182123117,135.29
2022-01-05 13:30:00,89.49984,25.59912,93.0888624101,85.29984,24.87912,88.854,4.2,0.72,4.2612674171,135.41,89.45984,25.59912,93.0504052522,85.29984,24.87912,88.854,4.16,0.72,4.2218479366,135.23
2022-01-05 14:00:00,92.67616,25.89388,96.2255873134,85.07616,24.81388,88.621,7.6,1.08,7.6763533009,135.41,92.67616,25.89388,96.2255873134,85.07616,24.81388,88.621,7.6,1.08,7.6763533009,135.23
2022-01-05 14:30:00,91.88192,25.07056,95.2408536375,79.92192,23.31056,83.252,11.96,1.76,12.0888047383,135.36,91.80192,25.11056,95.1742230817,79.92192,23.31056,83.252,11.88,1.8,12.0155898732,135.18
2022-01-05 15:00:00,85.96512,20.59316,88.3972855658,65.80512,19.19316,68.547,20.16,1.4,20.2085526449,135.36,85.88512,20.59316,88.3194886545,65.80512,19.19316,68.547,20.08,1.4,20.1287456142,135.16
2022-01-05 15:30:00,86.196,17.985500000000002,88.0524197637,58.236,16.985500000000002,60.6625,27.96,1.0,27.9778769745,135.42,86.076,18.0255,87.9431431452,58.236,16.985500000000002,60.6625,27.84,1.04,27.8594185151,135.24
2022-01-05 16:00:00,94.82144,18.53292,96.615602298,58.74144,17.13292,61.189,36.08,1.4,36.1071516462,135.42,94.70144,18.57292,96.5055236523,58.74144,17.13292,61.189,35.96,1.44,35.9888204864,135.24
2022-01-05 16:30:00,94.22064,18.75602,96.0693358375,54.98064,16.03602,57.2715,39.24,2.7199999999999998,39.3341581834,135.18,94.14064,18.79602,95.9987003425,54.98064,16.03602,57.2715,39.16,2.76,39.2571420254,135.0
2022-01-05 17:00:00,104.6592,23.6206,107.291569515,67.8192,19.7806,70.645,36.84,3.84,37.0395896306,134.93,104.4992,23.6206,107.1355008622,67.8192,19.7806,70.645,36.68,3.84,36.8804555286,134.75
2022-01-05 17:30:00,106.18912,22.72516,108.5935638213,67.62912,19.72516,70.447,38.56,3.0,38.67652518,134.93,106.10912,22.76516,108.5237202505,67.62912,19.72516,70.447,38.48,3.04,38.5998963729,134.75
2022-01-05 18:00:00,111.77392,22.74906,114.0654589394,71.41392,20.82906,74.3895,40.36,1.92,40.4056431702,135.07,111.65392,22.78906,113.955864733,71.41392,20.82906,74.3895,40.24,1.96,40.2877053206,134.9
2022-01-05 18:30:00,103.14944,18.86192,104.8598064007,61.78944,18.02192,64.364,41.36,0.84,41.3685291012,135.3,103.02944,18.94192,104.7562019166,61.78944,18.02192,64.364,41.24,0.92,41.2502606052,135.13
2022-01-05 19:00:00,94.68656,14.17358,95.7415010048,46.12656,13.45358,48.0485,48.56,0.72,48.5653374332,135.58,94.52656,14.09358,95.5714368556,46.12656,13.45358,48.0485,48.4,0.64,48.40423122,135.4
2022-01-05 19:30:00,83.69472,12.71596,84.6551935477,38.93472,11.35596,40.557,44.76,1.3599999999999999,44.7806565383,135.8,83.53472,12.71596,84.4970122797,38.93472,11.35596,40.557,44.6,1.3599999999999999,44.6207306081,135.63
2022-01-05 20:00:00,88.9136,14.2448,90.047446338,41.4336,12.0848,43.16,47.48,2.16,47.5291068715,135.87,88.7136,14.2048,89.8436373262,41.4336,12.0848,43.16,47.28,2.12,47.3275057445,135.7
2022-01-05 20:30:00,85.43376,15.46318,86.8218709972,42.59376,12.42318,44.3685,42.84,3.04,42.9477263659,135.94,85.27376,15.42318,86.6573056692,42.59376,12.42318,44.3685,42.68,3.0,42.7853058888,135.77
2022-01-05 21:00:00,79.93488,14.76934,81.287873909,39.25488,11.44934,40.8905,40.68,3.32,40.8152520512,135.86,79.73488,14.68934,81.0766785102,39.25488,11.44934,40.8905,40.48,3.24,40.6094570267,135.69
2022-01-05 21:30:00,69.08816,12.95238,70.2918060648,26.16816,7.63238,27.2585,42.92,5.32,43.2484543076,135.63,68.92816,12.87238,70.1198217899,26.16816,7.63238,27.2585,42.76,5.24,43.0798700091,135.46
2022-01-05 22:00:00,65.13968,14.27074,66.6845704091,26.29968,7.67074,27.3955,38.84,6.6,39.3967714413,135.89,64.97968,14.23074,66.5197171811,26.29968,7.67074,27.3955,38.68,6.5600000000000005,39.2323336038,135.72
2022-01-05 22:30:00,63.37152,16.55836,65.4990750545,29.89152,8.71836,31.137,33.48,7.84,34.3856947,135.93,63.25152,16.51836,65.3728613371,29.89152,8.71836,31.137,33.36,7.8,34.259737302,135.76
2022-01-05 23:00:00,57.90144,16.53292,60.2155644149,25.14144,7.33292,26.189,32.76,9.2,34.0273066815,136.02,57.78144,16.45292,60.0782272125,25.14144,7.33292,26.189,32.64,9.12,33.8901755676,135.85
2022-01-05 23:30:00,53.344,15.087,55.436449246,19.224,5.607,20.025,34.12,9.48,35.41249497,136.51,53.224,14.967,55.2883827309,19.224,5.607,20.025,34.0,9.36,35.2648493546,136.33
2022-01-06 00:00:00,51.94272,16.02496,54.3584906339,20.38272,5.94496,21.232,31.56,10.08,33.1306504615,136.51,51.82272,15.984960000000001,54.2320316271,20.38272,5.94496,21.232,31.44,10.04,33.0041694336,136.33
2022-01-06 00:30:00,53.48256,14.98908,55.5432871137,18.20256,5.30908,18.961,35.28,9.68,36.5838871636,136.8,53.36256,14.90908,55.4061682144,18.20256,5.30908,18.961,35.16,9.6,36.4470245699,136.63
2022-01-06 01:00:00,56.88656,11.55358,58.0479622334,12.04656,3.51358,12.5485,44.84,8.04,45.5551007023,136.62,56.68656,11.47358,57.8360538302,12.04656,3.51358,12.5485,44.64,7.96,45.3441418488,136.45
2022-01-06 01:30:00,59.6784,13.0562,61.089899206,17.1984,5.0162,17.915,42.48,8.04,43.2341531662,136.38,59.5184,12.9762,60.9165142223,17.1984,5.0162,17.915,42.32,7.96,43.0620947006,136.21
2022-01-06 02:00:00,59.68272,13.17746,61.1201482218,17.20272,5.01746,17.9195,42.48,8.16,43.2566295497,136.38,59.52272,13.09746,60.9466787828,17.20272,5.01746,17.9195,42.32,8.08,43.0844380258,136.21
2022-01-06 02:30:00,59.25584,12.96462,60.6575300012,14.41584,4.20462,15.0165,44.84,8.76,45.6876701091,136.51,59.01584,12.88462,60.4059831759,14.41584,4.20462,15.0165,44.6,8.68,45.4367956617,136.34
2022-01-06 03:00:00,56.44096,11.17528,57.5366739463,8.28096,2.41528,8.626,48.16,8.76,48.9502114398,136.51,56.28096,11.09528,57.364202224,8.28096,2.41528,8.626,48.0,8.68,48.7785034621,136.34
2022-01-06 03:30:00,54.97504,11.29272,56.1229057338,8.13504,2.37272,8.474,46.84,8.92,47.6817784903,136.46,54.73504,11.212720000000001,55.8717253501,8.13504,2.37272,8.474,46.6,8.84,47.4310615525,136.29
2022-01-06 04:00:00,54.35632,10.79226,55.4173474631,6.55632,1.91226,6.8295,47.8,8.88,48.6178403469,136.46,54.15632,10.71226,55.2056112207,6.55632,1.91226,6.8295,47.6,8.8,48.4066111187,136.29
2022-01-06 04:30:00,54.1712,10.3516,55.1513783327,4.7712,1.3916,4.97,49.4,8.96,50.2059916743,136.46,53.9712,10.2716,54.9399326174,4.7712,1.3916,4.97,49.2,8.88,49.9949437443,136.29
2022-01-06 05:00:00,53.50176,10.75468,54.5719842502,5.74176,1.67468,5.981,47.76,9.08,48.6154707886,136.46,53.34176,10.67468,54.3993764027,5.74176,1.67468,5.981,47.6,9.0,48.4433689993,136.26
2022-01-06 05:30:00,55.04,11.14,56.1560433079,8.16,2.38,8.5,46.88,8.76,47.6914248057,136.56,54.84,11.06,55.9441614469,8.16,2.38,8.5,46.68,8.68,47.4801516426,136.38
2022-01-06 06:00:00,56.3712,10.8416,57.4042897352,10.2912,3.0016,10.72,46.08,7.84,46.742186512800004,136.39,56.2112,10.7616,57.2320805143,10.2912,3.0016,10.72,45.92,7.76,46.5710639775,136.21
2022-01-06 06:30:00,58.8352,8.8186,59.4924235933,8.1552,2.3786,8.495,50.68,6.44,51.0875327257,136.17,58.6752,8.8186,59.3341958823,8.1552,2.3786,8.495,50.52,6.44,50.9288130629,135.99
2022-01-06 07:00:00,64.57696,7.78328,65.0443172798,10.77696,3.14328,11.226,53.8,4.64,53.9997185178,136.17,64.33696,7.70328,64.7964886765,10.77696,3.14328,11.226,53.56,4.5600000000000005,53.7537645193,135.99
2022-01-06 07:30:00,75.20976,4.70118,75.3565464485,11.72976,3.42118,12.2185,63.48,1.28,63.4929035405,135.71,74.88976,4.70118,75.0371724297,11.72976,3.42118,12.2185,63.16,1.28,63.1729689028,135.54
2022-01-06 08:00:00,71.93392,4.44906,72.0713742165,12.37392,3.60906,12.8895,59.56,0.84,59.565923144,134.97,71.69392,4.48906,71.8343220519,12.37392,3.60906,12.8895,59.32,0.88,59.3265269504,134.8
2022-01-06 08:30:00,78.776,5.683,78.980723376,15.096,4.4030000000000005,15.725,63.68,1.28,63.6928630225,134.97,78.536,5.683,78.7413473659,15.096,4.4030000000000005,15.725,63.44,1.28,63.4529116747,134.8
2022-01-06 09:00:00,82.1528,9.0779,82.6528330806,23.9928,6.9979,24.9925,58.16,2.08,58.1971820624,134.74,81.9128,9.1579,82.423139568,23.9928,6.9979,24.9925,57.92,2.16,57.9602622492,134.57
2022-01-06 09:30:00,83.55488,11.18684,84.3004351175,33.55488,9.78684,34.953,50.0,1.4,50.0195961599,134.62,83.35488,11.18684,84.1022081101,33.55488,9.78684,34.953,49.8,1.4,49.8196748283,134.45
2022-01-06 10:00:00,85.34496,14.33728,86.5408562195,42.98496,12.53728,44.776,42.36,1.8,42.398226378,134.91,85.18496,14.33728,86.3830713045,42.98496,12.53728,44.776,42.2,1.8,42.2383711807,134.73
2022-01-06 10:30:00,89.22672,15.90946,90.6339808209,48.78672,14.22946,50.8195,40.44,1.6800000000000002,40.4748810993,135.03,89.06672,15.94946,90.4835116795,48.78672,14.22946,50.8195,40.28,1.72,40.3167062147,134.85
2022-01-06 11:00:00,97.16,21.26,99.458801521,60.96,17.78,63.5,36.2,3.48,36.3668860366,135.1,97.04,21.3,99.3501464518,60.96,17.78,63.5,36.08,3.52,36.2513006663,134.93
2022-01-06 11:30:00,104.88304,23.40422,107.4625962531,69.68304,20.32422,72.5865,35.2,3.08,35.3344930627,134.84,104.76304,23.40422,107.3454799414,69.68304,20.32422,72.5865,35.08,3.08,35.2149513701,134.67
2022-01-06 12:00:00,111.7328,27.4854,115.0637467189,79.0128,23.0454,82.305,32.72,4.44,33.0198728041,134.84,111.6528,27.4854,114.9860642035,79.0128,23.0454,82.305,32.64,4.44,32.9406010874,134.67
2022-01-06 12:30:00,111.25232,28.995260000000002,114.9687079507,83.09232,24.23526,86.5545,28.16,4.76,28.5594677822,134.65,111.17232,29.03526,114.9013971083,83.09232,24.23526,86.5545,28.08,4.8,28.4873024346,134.47
2022-01-06 13:00:00,109.42016,29.02088,113.2032812705,86.06016,25.10088,89.646,23.36,3.92,23.6866206961,134.83,109.34016,29.02088,113.125956636,86.06016,25.10088,89.646,23.28,3.92,23.6077275484,134.65
2022-01-06 13:30:00,109.49248,30.00864,113.5302675554,88.21248,25.72864,91.888,21.28,4.28,21.7061465949,134.97,109.41248,30.00864,113.4531147849,88.21248,25.72864,91.888,21.2,4.28,21.62772295,134.79
2022-01-06 14:00:00,113.23632,30.77226,117.3430703222,88.63632,25.85226,92.3295,24.6,4.92,25.0871760069,134.88,113.19632,30.77226,117.3044707036,88.63632,25.85226,92.3295,24.56,4.92,25.0479540083,134.69
2022-01-06 14:30:00,109.62208,30.05644,113.6678934836,88.10208,25.69644,91.773,21.52,4.36,21.9572311551,135.02,109.58208,30.09644,113.6399047773,88.10208,25.69644,91.773,21.48,4.4,21.9260210709,134.83
2022-01-06 15:00:00,110.01136,30.73998,114.2254161711,89.21136,26.01998,92.9285,20.8,4.72,21.3288161884,135.02,109.93136,30.779980000000002,114.1591480358,89.21136,26.01998,92.9285,20.72,4.76,21.2597271855,134.83
2022-01-06 15:30:00,112.34112,30.72116,116.4659474465,89.42112,26.08116,93.147,22.92,4.64,23.3849524267,135.26,112.30112,30.72116,116.4273645884,89.42112,26.08116,93.147,22.88,4.64,23.3457490777,135.07
2022-01-06 16:00:00,107.9128,29.4829,111.8678407598,88.1928,25.7229,91.8675,19.72,3.76,20.0752584043,135.19,107.8328,29.4829,111.7906711146,88.1928,25.7229,91.8675,19.64,3.76,19.9966797244,135.0
2022-01-06 16:30:00,110.59216,30.11438,114.6189414375,87.75216,25.59438,91.4085,22.84,4.52,23.2829551389,135.05,110.51216,30.15438,114.5522768916,87.75216,25.59438,91.4085,22.76,4.5600000000000005,23.2123070805,134.85
2022-01-06 17:00:00,116.54192,31.50306,120.724736101,89.22192,26.02306,92.9395,27.32,5.48,27.8641848975,134.8,116.46192,31.50306,120.6475097109,89.22192,26.02306,92.9395,27.24,5.48,27.7857517444,134.6
2022-01-06 17:30:00,114.11952,30.03486,118.0057526574,89.39952,26.07486,93.1245,24.72,3.96,25.035175254,134.76,114.03952,30.03486,117.9283890208,89.39952,26.07486,93.1245,24.64,3.96,24.956185606,134.57
2022-01-06 18:00:00,108.69664,29.14652,112.5365681696,89.09664,25.98652,92.809,19.6,3.16,19.8531005135,134.99,108.69664,29.18652,112.5469346406,89.09664,25.98652,92.809,19.6,3.2,19.8595065397,134.79
2022-01-06 18:30:00,109.18816,29.16988,113.0174153987,89.58816,26.12988,93.321,19.6,3.04,19.8343540354,135.25,109.10816,29.16988,112.9401278457,89.58816,26.12988,93.321,19.52,3.04,19.7553030855,135.05
2022-01-06 19:00:00,109.86496,28.20728,113.4282155409,89.30496,26.04728,93.026,20.56,2.16,20.6731516707,135.25,109.82496,28.24728,113.3994297446,89.30496,26.04728,93.026,20.52,2.2,20.6375967593,135.05
2022-01-06 19:30:00,106.88112,27.05866,110.2530947114,89.48112,26.09866,93.2095,17.4,0.96,17.4264626359,135.64,106.88112,27.09866,110.2629184552,89.48112,26.09866,93.2095,17.4,1.0,17.4287119432,135.43
2022-01-06 20:00:00,103.04656,26.53358,106.4078211197,89.32656,26.05358,93.0485,13.72,0.48,13.7283939337,135.64,103.12656,26.45358,106.4653900207,89.32656,26.05358,93.0485,13.8,0.4,13.8057958843,135.43
2022-01-06 20:30:00,104.07984,26.86162,107.4902773438,89.07984,25.98162,92.7915,15.0,0.88,15.0257911605,135.88,104.15984,26.86162,107.5677409721,89.07984,25.98162,92.7915,15.08,0.88,15.1056545704,135.66
2022-01-06 21:00:00,102.90368,27.42024,106.4943046327,88.66368,25.86024,92.358,14.24,1.56,14.3251945886,136.29,103.02368,27.42024,106.6102631195,88.66368,25.86024,92.358,14.36,1.56,14.4444868375,136.07
2022-01-06 21:30:00,98.54096,29.04778,102.7331218286,87.66096,25.56778,91.3135,10.88,3.48,11.4229943535,135.87,98.62096,29.00778,102.7985654173,87.66096,25.56778,91.3135,10.96,3.44,11.4871754579,135.66
2022-01-06 22:00:00,93.0632,30.0101,97.7822340523,86.9832,25.3701,90.6075,6.08,4.64,7.6482677777,136.09,93.2232,29.9301,97.9100398542,86.9832,25.3701,90.6075,6.24,4.5600000000000005,7.7285962503,135.89
2022-01-06 22:30:00,91.34448,30.99214,96.4589382497,87.74448,25.59214,91.4005,3.6,5.4,6.4899922958000005,135.94,91.50448,30.99214,96.6104683865,87.74448,25.59214,91.4005,3.76,5.4,6.5800911848,135.75
2022-01-06 23:00:00,88.88784,31.71062,94.3748458046,87.32784,25.47062,90.9665,1.56,6.24,6.432044776,135.94,88.80784,31.63062,94.2726289389,87.32784,25.47062,90.9665,1.48,6.16,6.3352979409,135.75
2022-01-06 23:30:00,91.41024,31.35132,96.6371421483,86.37024,25.19132,89.969,5.04,6.16,7.959095426,136.21,91.25024,31.27132,96.4598452964,86.37024,25.19132,89.969,4.88,6.08,7.7962042046,136.02
2022-01-07 00:00:00,88.09008,32.09794,93.755746206,83.17008,24.25794,86.6355,4.92,7.84,9.2559170264,136.21,87.89008,32.01794,93.5404438959,83.17008,24.25794,86.6355,4.72,7.76,9.0827308669,136.02
2022-01-07 00:30:00,90.5656,33.2133,96.4637299727,87.4056,25.4933,91.0475,3.16,7.72,8.3417024641,136.79,90.4456,33.1733,96.3372949187,87.4056,25.4933,91.0475,3.04,7.68,8.2597820794,136.61
2022-01-07 01:00:00,85.37392,29.89406,90.456404082,84.25392,24.57406,87.7645,1.12,5.32,5.4366165949,136.79,85.41392,29.81406,90.4677616803,84.25392,24.57406,87.7645,1.16,5.24,5.3668612801,136.61
2022-01-07 01:30:00,85.89712,30.30166,91.0851569854,85.37712,24.90166,88.9345,0.52,5.4,5.4249792626,136.58,85.93712,30.26166,91.1095859932,85.37712,24.90166,88.9345,0.56,5.36,5.3891743338,136.39
2022-01-07 02:00:00,86.08256,30.71408,91.3978218909,85.28256,24.87408,88.836,0.8,5.84,5.8945398463,136.58,86.00256,30.63408,91.2956033114,85.28256,24.87408,88.836,0.72,5.76,5.8048255788,136.39
2022-01-07 02:30:00,86.1048,30.9239,91.4894757568,84.9048,24.7639,88.4425,1.2,6.16,6.2757947704,136.67,85.9848,30.9239,91.3765474411,84.9048,24.7639,88.4425,1.08,6.16,6.2539587463,136.48
2022-01-07 03:00:00,86.90368,31.03524,92.2791185448,85.42368,24.91524,88.983,1.48,6.12,6.2964116765,136.67,86.74368,30.95524,92.1015358363,85.42368,24.91524,88.983,1.32,6.04,6.1825561057,136.48
2022-01-07 03:30:00,87.84224,31.46232,93.3066809398,85.24224,24.86232,88.794,2.6,6.6,7.0936591404,136.67,87.72224,31.38232,93.1667397691,85.24224,24.86232,88.794,2.48,6.52,6.9757293525,136.48
2022-01-07 04:00:00,85.27984,30.78662,90.666791503,83.19984,24.26662,86.6665,2.08,6.52,6.8437416667,137.01,85.11984,30.74662,90.5027171031,83.19984,24.26662,86.6665,1.92,6.48,6.7584613634,136.83
2022-01-07 04:30:00,85.92896,30.63928,91.2280200684,82.96896,24.19928,86.426,2.96,6.44,7.087679451,136.86,85.80896,30.59928,91.1015562589,82.96896,24.19928,86.426,2.84,6.4,7.0018283327,136.67
2022-01-07 05:00:00,85.31744,31.23592,90.8556452093,83.91744,24.47592,87.414,1.4,6.76,6.9034484137,136.86,85.23744,31.15592,90.7530304111,83.91744,24.47592,87.414,1.32,6.68,6.8091702872,136.67
2022-01-07 05:30:00,84.0264,30.3177,89.3286002927,81.8664,23.8777,85.2775,2.16,6.44,6.7925841916,136.84,84.0264,30.2777,89.3150324092,81.8664,23.8777,85.2775,2.16,6.4,6.7546724569,136.65
2022-01-07 06:00:00,84.95696,29.36078,89.8873765033,79.95696,23.32078,83.2885,5.0,6.04,7.8410203418,136.52,85.07696,29.28078,89.9747364556,79.95696,23.32078,83.2885,5.12,5.96,7.8572259736,136.33
2022-01-07 06:30:00,90.65504,27.81772,94.8270099887,79.05504,23.05772,82.349,11.6,4.76,12.5386442648,136.8,90.73504,27.77772,94.8917763149,79.05504,23.05772,82.349,11.68,4.72,12.5976505746,136.61
2022-01-07 07:00:00,95.04448,27.12464,98.8392597787,85.04448,24.80464,88.588,10.0,2.32,10.2655930175,136.59,95.08448,27.08464,98.8667591296,85.04448,24.80464,88.588,10.04,2.2800000000000002,10.295630141,136.39
2022-01-07 07:30:00,100.116,26.1555,103.4761984045,86.796,25.3155,90.4125,13.32,0.84,13.3464602049,135.4,100.116,26.1955,103.486316372,86.796,25.3155,90.4125,13.32,0.88,13.3490374185,135.2
2022-01-07 08:00:00,104.73728,26.32504,107.994932996,84.49728,24.64504,88.018,20.24,1.6800000000000002,20.3096036397,135.4,104.69728,26.28504,107.9463930254,84.49728,24.64504,88.018,20.2,1.6400000000000001,20.2664649113,135.2
2022-01-07 08:30:00,108.25728,26.52004,111.4582935209,82.69728,24.12004,86.143,25.56,2.4,25.6724287904,135.38,108.17728,26.56004,111.3901235882,82.69728,24.12004,86.143,25.48,2.44,25.5965622692,135.2
2022-01-07 09:00:00,109.43552,24.73536,112.196127705,75.75552,22.09536,78.912,33.68,2.64,33.7833094886,135.1,109.35552,24.77536,112.1269290474,75.75552,22.09536,78.912,33.6,2.68,33.7067114979,134.91
2022-01-07 09:30:00,109.03424,26.38332,112.1808587353,83.87424,24.46332,87.369,25.16,1.92,25.2331527955,135.3,108.95424,26.42332,112.112524964,83.87424,24.46332,87.369,25.08,1.96,25.1564703406,135.11
2022-01-07 10:00:00,105.55072,24.10396,108.2679794778,78.39072,22.86396,81.657,27.16,1.24,27.1882915977,135.3,105.47072,24.06396,108.1810840591,78.39072,22.86396,81.657,27.08,1.2,27.1065748482,135.11
2022-01-07 10:30:00,95.65904,18.97222,97.5222900954,62.57904,18.25222,65.1865,33.08,0.72,33.0878346224,135.5,95.57904,18.97222,97.4438198094,62.57904,18.25222,65.1865,33.0,0.72,33.0078536109,135.31
2022-01-07 11:00:00,83.06768,17.74974,84.9428792227,58.38768,17.02974,60.8205,24.68,0.72,24.6905001974,135.8,82.98768,17.74974,84.8646469494,58.38768,17.02974,60.8205,24.6,0.72,24.6105343298,135.61
2022-01-07 11:30:00,79.70512,15.96566,81.2884275494,52.54512,15.32566,54.7345,27.16,0.64,27.1675394543,135.95,79.66512,15.96566,81.2492070352,52.54512,15.32566,54.7345,27.12,0.64,27.1275505713,135.77
2022-01-07 12:00:00,78.3288,17.9909,80.3683606418,57.5688,16.7909,59.9675,20.76,1.2,20.7946531589,135.79,78.2488,17.9909,80.2903928515,57.5688,16.7909,59.9675,20.68,1.2,20.714786989,135.61
2022-01-07 12:30:00,82.73088,22.53984,85.7463870539,72.89088,21.25984,75.928,9.84,1.28,9.9229028011,135.54,82.69088,22.53984,85.7077944087,72.89088,21.25984,75.928,9.8,1.28,9.8832383357,135.35
2022-01-07 13:00:00,80.16624,13.95182,81.3712437969,43.44624,12.67182,45.2565,36.72,1.28,36.7423025952,135.37,80.04624,13.95182,81.2530234481,43.44624,12.67182,45.2565,36.6,1.28,36.6223756739,135.19
2022-01-07 13:30:00,80.52672,10.44196,81.2009061686,32.64672,9.52196,34.007,47.88,0.92,47.8888379479,135.59,80.36672,10.36196,81.0319683742,32.64672,9.52196,34.007,47.72,0.84,47.727392554,135.41
2022-01-07 14:00:00,86.71728,12.27254,87.5814014997,39.19728,11.43254,40.8305,47.52,0.84,47.5274236626,135.51,86.51728,12.27254,87.3833792929,39.19728,11.43254,40.8305,47.32,0.84,47.327455034,135.33
2022-01-07 14:30:00,91.90192,14.10806,92.9784935168,45.90192,13.38806,47.8145,46.0,0.72,46.0056344375,135.64,91.78192,14.10806,92.8598847504,45.90192,13.38806,47.8145,45.88,0.72,45.8856491727,135.46
2022-01-07 15:00:00,84.01312,8.67716,84.4600345595,27.69312,8.07716,28.847,56.32,0.6000000000000001,56.323195932,135.51,83.81312,8.63716,84.256985568,27.69312,8.07716,28.847,56.12,0.56,56.1227939433,135.33
2022-01-07 15:30:00,81.62128,7.91454,82.0041053378,23.02128,6.71454,23.9805,58.6,1.2,58.6122854016,135.78,81.38128,7.91454,81.7652290271,23.02128,6.71454,23.9805,58.36,1.2,58.3723359135,135.6
2022-01-07 16:00:00,80.51024,8.29882,80.9368220172,23.79024,6.93882,24.7815,56.72,1.3599999999999999,56.7363023117,135.78,80.35024,8.25882,80.7735673092,23.79024,6.93882,24.7815,56.56,1.32,56.5754010149,135.6
2022-01-07 16:30:00,87.70352,9.82686,88.2523348011,31.22352,9.10686,32.5245,56.48,0.72,56.4845890487,135.68,87.50352,9.78686,88.0491262935,31.22352,9.10686,32.5245,56.28,0.68,56.2841078814,135.5
2022-01-07 17:00:00,88.87968,9.96824,89.4369237262,31.15968,9.08824,32.458,57.72,0.88,57.7267078569,135.3,88.71968,10.00824,89.2823974096,31.15968,9.08824,32.458,57.56,0.92,57.5673518585,135.12
2022-01-07 17:30:00,98.08992,19.99456,100.1070169129,63.889920000000004,18.63456,66.552,34.2,1.3599999999999999,34.2270302539,135.35,97.96992,20.03456,99.9974440633,63.889920000000004,18.63456,66.552,34.08,1.4,34.108743747,135.18
2022-01-07 18:00:00,98.18368,18.58024,99.9262745068,60.82368,17.74024,63.358,37.36,0.84,37.3694420617,135.35,98.06368,18.58024,99.8083696571,60.82368,17.74024,63.358,37.24,0.84,37.2494724795,135.18
2022-01-07 18:30:00,87.98016,15.77588,89.38337062,50.66016,14.77588,52.771,37.32,1.0,37.333395238,135.61,87.86016,15.77588,89.2652569873,50.66016,14.77588,52.771,37.2,1.0,37.2134384329,135.43
2022-01-07 19:00:00,90.66704,14.48622,91.8170066613,42.94704,12.52622,44.7365,47.72,1.96,47.7602345053,135.87,90.46704,14.44622,91.6132010065,42.94704,12.52622,44.7365,47.52,1.92,47.5587720615,135.7
2022-01-07 19:30:00,80.41168,11.41174,81.2174001692,28.29168,8.25174,29.4705,52.12,3.16,52.2157064493,135.65,80.25168,11.37174,81.053368921,28.29168,8.25174,29.4705,51.96,3.12,52.0535877726,135.47
2022-01-07 20:00:00,79.85776,14.48518,81.1608419858,36.49776,10.64518,38.0185,43.36,3.84,43.5297048003,135.65,79.65776,14.44518,80.9569141794,36.49776,10.64518,38.0185,43.16,3.8,43.3269615828,135.47
2022-01-07 20:30:00,78.41408,15.51244,79.9337459212,37.41408,10.91244,38.973,41.0,4.6,41.2572417886,135.92,78.29408,15.43244,79.8005210973,37.41408,10.91244,38.973,40.88,4.52,41.1291235015,135.75
2022-01-07 21:00:00,74.44576,13.41168,75.6441956954,27.60576,8.05168,28.756,46.84,5.36,47.1456806081,136.03,74.24576,13.41168,75.4473726408,27.60576,8.05168,28.756,46.64,5.36,46.9469828637,135.86
2022-01-07 21:30:00,74.15648,17.71064,76.2420507017,38.91648,11.35064,40.538,35.24,6.36,35.8093172233,136.19,74.07648,17.67064,76.1549499849,38.91648,11.35064,40.538,35.16,6.32,35.7234936701,136.01
2022-01-07 22:00:00,76.23408,22.91494,79.6035767328,54.15408,15.79494,56.4105,22.08,7.12,23.1995862032,136.72,76.23408,22.83494,79.5805845558,54.15408,15.79494,56.4105,22.08,7.04,23.1751591149,136.55
2022-01-07 22:30:00,75.95552,24.62536,79.847663545,58.23552,16.98536,60.662,17.72,7.64,19.2968391194,136.56,75.99552,24.54536,79.8610903857,58.23552,16.98536,60.662,17.76,7.5600000000000005,19.3021035123,136.39
2022-01-07 23:00:00,69.49584,29.56462,75.5230993342,51.85584,15.12462,54.0165,17.64,14.44,22.7965611442,137.09,69.53584,19.32462,72.1711436978,51.85584,15.12462,54.0165,17.68,4.2,18.1720224521,136.92
2022-01-07 23:30:00,72.31264,36.67952,81.0833219053,63.63264,18.55952,66.284,8.68,18.12,20.0917097331,134.43,72.51264,19.83952,75.1777195291,63.63264,18.55952,66.284,8.88,1.28,8.9717779732,134.26
2022-01-08 00:00:00,68.14544,35.86742,77.0082645581,56.18544,16.38742,58.5265,11.96,19.48,22.858521387,134.43,68.26544,16.82742,70.3088355916,56.18544,16.38742,58.5265,12.08,0.44,12.088010589,134.26
2022-01-08 00:30:00,63.12928,30.28604,70.0182134319,37.04928,10.80604,38.593,26.08,19.48,32.5520629147,134.68,62.96928,11.04604,63.9307846299,37.04928,10.80604,38.593,25.92,0.24,25.9211110873,134.52
2022-01-08 01:00:00,72.26368,30.68024,78.5067931685,44.98368,13.12024,46.858,27.28,17.56,32.443057809,134.54,72.10368,14.84024,73.6150351002,44.98368,13.12024,46.858,27.12,1.72,27.1744880357,134.37
2022-01-08 01:30:00,72.49072,30.89646,78.8003535947,45.45072,13.25646,47.3445,27.04,17.64,32.2851544831,134.1,72.33072,14.97646,73.8649267911,45.45072,13.25646,47.3445,26.88,1.72,26.9349735474,133.92
2022-01-08 02:00:00,65.55568,28.07874,71.3159366499,33.59568,9.79874,34.9955,31.96,18.28,36.818473624,134.24,65.23568,10.87874,66.1365324843,33.59568,9.79874,34.9955,31.64,1.08,31.6584269982,134.01
2022-01-08 02:30:00,64.99056,28.58558,70.9993540326,34.51056,10.06558,35.9485,30.48,18.52,35.6654006006,134.18,64.75056000000001,10.82558,65.6492818137,34.51056,10.06558,35.9485,30.24,0.76,30.249548757,133.93
2022-01-08 03:00:00,68.1256,29.9583,74.4217516204,38.8056,11.3183,40.4225,29.32,18.64,34.7435173809,133.78,67.9256,11.9183,68.9632729085,38.8056,11.3183,40.4225,29.12,0.6000000000000001,29.1261806628,133.54
2022-01-08 03:30:00,65.66032,29.71426,72.0709016861,37.42032,10.91426,38.9795,28.24,18.8,33.9254712569,134.16,65.46032,11.47426,66.458348889,37.42032,10.91426,38.9795,28.04,0.56,28.0455914539,133.91
2022-01-08 04:00:00,67.24,29.675,73.4970967114,36.6,10.675,38.125,30.64,19.0,36.052872285,134.16,67.04,11.075,67.9486366677,36.6,10.675,38.125,30.44,0.4,30.4426280075,133.91
2022-01-08 04:30:00,65.06496,31.18728,72.1532774973,43.70496,12.74728,45.526,21.36,18.44,28.2184903919,134.23,65.02496,13.54728,66.4211880231,43.70496,12.74728,45.526,21.32,0.8,21.3350041012,133.99
2022-01-08 05:00:00,64.40992,31.07456,71.51409702710001,41.80992,12.19456,43.552,22.6,18.88,29.4485042065,133.83,64.32992,12.59456,65.5512131757,41.80992,12.19456,43.552,22.52,0.4,22.5235521177,133.58
2022-01-08 05:30:00,67.59008,29.78544,73.8619749966,39.31008,11.46544,40.948,28.28,18.32,33.6954121506,133.76,67.43008,12.22544,68.5293883819,39.31008,11.46544,40.948,28.12,0.76,28.1302683954,133.52
2022-01-08 06:00:00,78.2304,36.6672,86.3972166218,67.4304,19.6672,70.24,10.8,17.0,20.1405064484,132.99,78.4304,21.7472,81.3896083785,67.4304,19.6672,70.24,11.0,2.08,11.1949274227,132.76
2022-01-08 06:30:00,73.0512,31.3866,79.508467983,49.0512,14.3066,51.095,24.0,17.08,29.4571960648,132.62,72.9712,16.1466,74.7362610852,49.0512,14.3066,51.095,23.92,1.8399999999999999,23.9906648511,132.4
2022-01-08 07:00:00,69.5728,29.0804,75.4058629286,43.6128,12.7204,45.43,25.96,16.36,30.6850321818,132.62,69.4528,15.2404,71.1052826448,43.6128,12.7204,45.43,25.84,2.52,25.9625884688,132.4
2022-01-08 07:30:00,76.00816,22.94738,79.3966160201,57.00816,16.62738,59.3835,19.0,6.32,20.0235461395,134.83,76.08816,21.74738,79.1350530994,57.00816,16.62738,59.3835,19.08,5.12,19.7550196153,134.63
2022-01-08 08:00:00,85.41376,25.52568,89.1463444949,73.25376,21.36568,76.306,12.16,4.16,12.8518948019,134.83,85.53376,25.48568,89.2498962733,73.25376,21.36568,76.306,12.28,4.12,12.9527140013,134.63
2022-01-08 08:30:00,89.53408,26.27244,93.3091238036,78.69408,22.95244,81.973,10.84,3.32,11.3370190085,135.6,89.65408,26.23244,93.4130342565,78.69408,22.95244,81.973,10.96,3.2800000000000002,11.4402797169,135.42
2022-01-08 09:00:00,97.08048,28.27014,101.1129092285,91.44048,26.67014,95.2505,5.64,1.6,5.8625591681,135.96,97.20048,28.23014,101.2169655574,91.44048,26.67014,95.2505,5.76,1.56,5.9675120444,135.78
2022-01-08 09:30:00,98.99312,28.91466,103.1295077572,94.47312,27.55466,98.4095,4.52,1.3599999999999999,4.7201694885,135.71,99.11312,28.87466,103.2335049596,94.47312,27.55466,98.4095,4.64,1.32,4.8241061348,135.53
2022-01-08 10:00:00,99.67312,28.144660000000002,103.5705205985,94.71312,27.62466,98.6595,4.96,0.52,4.9871835739,136.07,99.79312,28.18466,103.6968748741,94.71312,27.62466,98.6595,5.08,0.56,5.1107729357,135.89
2022-01-08 10:30:00,102.06512,28.23566,105.8987309473,95.02512,27.71566,98.9845,7.04,0.52,7.0591784225,135.71,102.14512,28.19566,105.9651866542,95.02512,27.71566,98.9845,7.12,0.48,7.1361614332,135.53
2022-01-08 11:00:00,104.53664,28.72652,108.4118169472,95.33664,27.80652,99.309,9.2,0.92,9.2458855714,135.45,104.65664,28.76652,108.5381267988,95.33664,27.80652,99.309,9.32,0.96,9.3693116076,135.26
2022-01-08 11:30:00,103.22144,28.61792,107.1151297474,95.10144,27.73792,99.064,8.12,0.88,8.1675455309,135.91,103.30144,28.65792,107.202909871,95.10144,27.73792,99.064,8.2,0.92,8.2514483577,135.74
2022-01-08 12:00:00,104.06496,28.14728,107.8043842856,94.58496,27.58728,98.526,9.48,0.56,9.4965256805,135.91,104.14496,28.18728,107.8920546064,94.58496,27.58728,98.526,9.56,0.6000000000000001,9.578809947,135.74
2022-01-08 12:30:00,105.1488,28.3084,108.8927713487,94.5888,27.5884,98.53,10.56,0.72,10.5845169942,135.94,105.2288,28.3084,108.9700227586,94.5888,27.5884,98.53,10.64,0.72,10.6643330781,135.76
2022-01-08 13:00:00,104.98736,27.92298,108.6371877943,94.22736,27.48298,98.1535,10.76,0.44,10.7689925248,135.97,105.06736,27.92298,108.71450202,94.22736,27.48298,98.1535,10.84,0.44,10.8489262141,135.79
2022-01-08 13:30:00,103.87136,27.92748,107.5602322766,92.87136,27.08748,96.741,11.0,0.84,11.0320261058,135.97,103.95136,27.88748,107.6271191968,92.87136,27.08748,96.741,11.08,0.8,11.1088433241,135.79
2022-01-08 14:00:00,104.79472,27.07846,108.2366681668,91.19472,26.59846,94.9945,13.6,0.48,13.608467952,135.97,104.83472,27.03846,108.2653999976,91.19472,26.59846,94.9945,13.64,0.44,13.647094929,135.79
2022-01-08 14:30:00,86.20864,21.69752,88.8971989705,68.76864,20.05752,71.634,17.44,1.6400000000000001,17.5169403721,136.55,86.28864,21.65752,88.9650356354,68.76864,20.05752,71.634,17.52,1.6,17.5929076619,136.37
2022-01-08 15:00:00,78.10368,16.39024,79.8049171217,43.30368,12.63024,45.108,34.8,3.76,35.0025370509,136.55,78.06368,16.39024,79.7657702426,43.30368,12.63024,45.108,34.76,3.76,34.9627687691,136.37
2022-01-08 15:30:00,81.94976,17.44868,83.7867507295,43.22976,12.60868,45.031,38.72,4.84,39.0213275018,137.0,81.90976,17.36868,83.7309968184,43.22976,12.60868,45.031,38.68,4.76,38.9717846653,136.82
2022-01-08 16:00:00,78.64224,16.00232,80.2538233208,39.64224,11.56232,41.294,39.0,4.44,39.2519247936,137.0,78.60224,16.00232,80.2146269604,39.64224,11.56232,41.294,38.96,4.44,39.2121817807,136.82
2022-01-08 16:30:00,81.45328,15.38054,82.892688661,41.21328,12.02054,42.9305,40.24,3.36,40.3800346706,136.6,81.41328,15.30054,82.8385700302,41.21328,12.02054,42.9305,40.2,3.2800000000000002,40.3335889799,136.41
2022-01-08 17:00:00,81.88208,14.67394,83.186534609,43.04208,12.55394,44.8355,38.84,2.12,38.8978148487,136.6,81.84208,14.63394,83.1401122122,43.04208,12.55394,44.8355,38.8,2.08,38.8557125787,136.41
2022-01-08 17:30:00,82.756,13.4755,83.8459577812,38.796,11.3155,40.4125,43.96,2.16,44.013034433,135.65,82.756,13.4355,83.8395383829,38.796,11.3155,40.4125,43.96,2.12,44.0110895116,135.46
2022-01-08 18:00:00,93.6472,19.0571,95.5665795571,57.2472,16.6971,59.6325,36.4,2.36,36.4764252634,135.65,93.5672,19.0171,95.4802126529,57.2472,16.6971,59.6325,36.32,2.32,36.3940214871,135.46
2022-01-08 18:30:00,98.81056,24.13808,101.7161426402,76.45056,22.29808,79.636,22.36,1.8399999999999999,22.4355788871,135.75,98.89056,24.09808,101.7843814974,76.45056,22.29808,79.636,22.44,1.8,22.5120767589,135.56
2022-01-08 19:00:00,98.20368,25.66274,101.5014235853,83.32368,24.30274,86.7955,14.88,1.3599999999999999,14.9420212823,135.85,98.24368,25.74274,101.5603727969,83.32368,24.30274,86.7955,14.92,1.44,14.989329538,135.66
2022-01-08 19:30:00,90.6104,26.2547,94.337446755,80.6904,23.5347,84.0525,9.92,2.7199999999999998,10.2861460227,136.12,90.6904,26.1747,94.3920736728,80.6904,23.5347,84.0525,10.0,2.64,10.3426108889,135.93
2022-01-08 20:00:00,91.98336,27.64848,96.0488259335,79.98336,23.32848,83.316,12.0,4.32,12.7539170454,136.65,92.06336,27.64848,96.1254425259,79.98336,23.32848,83.316,12.08,4.32,12.8292166557,136.46
2022-01-08 20:30:00,77.96704,25.39372,81.9981727955,74.44704,21.71372,77.549,3.52,3.68,5.0924257481,136.3,78.12704,25.31372,82.1256281522,74.44704,21.71372,77.549,3.68,3.6,5.1480481738,136.11
2022-01-08 21:00:00,79.90944,26.93692,84.3274348015,77.26944,22.53692,80.489,2.64,4.4,5.1312376675,136.01,79.86944,26.89692,84.2767568871,77.26944,22.53692,80.489,2.6,4.36,5.0763766606,135.83
2022-01-08 21:30:00,86.67552,30.58036,91.9119371192,85.23552,24.86036,88.787,1.44,5.72,5.898474379,136.4,86.67552,30.50036,91.8853509946,85.23552,24.86036,88.787,1.44,5.64,5.8209277611,136.22
2022-01-08 22:00:00,85.12624,30.931820000000002,90.5718180509,83.28624,24.29182,86.7565,1.8399999999999999,6.64,6.89022496,136.4,85.12624,30.89182,90.5581651727,83.28624,24.29182,86.7565,1.8399999999999999,6.6,6.8516859239,136.22
2022-01-08 22:30:00,94.27904,32.48472,99.7185760869,88.19904,25.72472,91.874,6.08,6.76,9.091974483,136.66,94.11904,32.44472,99.5542743753,88.19904,25.72472,91.874,5.92,6.72,8.9557132603,136.48
2022-01-08 23:00:00,95.8352,33.7836,101.6155361547,89.6352,26.1436,93.37,6.2,7.64,9.839186958300001,136.96,95.6752,33.7036,101.438042903,89.6352,26.1436,93.37,6.04,7.5600000000000005,9.6765283031,136.78
2022-01-08 23:30:00,82.6384,37.7162,90.8384109119,79.1184,23.0762,82.415,3.52,14.64,15.0572241798,135.83,82.5984,27.2362,86.9730203741,79.1184,23.0762,82.415,3.48,4.16,5.4236519062,135.66
2022-01-09 00:00:00,77.10576,41.25918,87.4506612865,73.98576,21.57918,77.0685,3.12,19.68,19.9257822933,135.83,77.26576,21.89918,80.3092258277,73.98576,21.57918,77.0685,3.2800000000000002,0.32,3.2955727878,135.66
2022-01-09 00:30:00,80.74288,41.03834,90.5734951332,75.42288,21.99834,78.5655,5.32,19.04,19.7692690811,134.45,81.02288,22.35834,84.0511894684,75.42288,21.99834,78.5655,5.6,0.36,5.611559498,134.27
2022-01-09 01:00:00,83.56832,38.21576,91.8918299959,69.44832,20.25576,72.342,14.12,17.96,22.8459186727,134.17,83.64832,21.61576,86.3960793046,69.44832,20.25576,72.342,14.2,1.3599999999999999,14.2649780932,134.0
2022-01-09 01:30:00,77.36192,36.15556,85.3937420717,62.52192,18.23556,65.127,14.84,17.92,23.2669722998,134.14,77.48192,19.67556,79.9410757258,62.52192,18.23556,65.127,14.96,1.44,15.0291450189,133.96
2022-01-09 02:00:00,82.3568,38.9024,91.0825956591,73.0368,21.3024,76.08,9.32,17.6,19.9153809906,134.14,82.5568,23.1424,85.7391153675,73.0368,21.3024,76.08,9.52,1.8399999999999999,9.6961848167,133.96
2022-01-09 02:30:00,80.72656,39.31858,89.7926958202,74.32656,21.67858,77.4235,6.4,17.64,18.765116573,134.36,80.96656,23.35858,84.2686602353,74.32656,21.67858,77.4235,6.64,1.6800000000000002,6.8492335338,134.18
2022-01-09 03:00:00,72.84608,36.68844,81.5634293112,61.60608,17.96844,64.173,11.24,18.72,21.8352009379,134.12,73.00608,18.72844,75.3700350391,61.60608,17.96844,64.173,11.4,0.76,11.4253052476,133.94
2022-01-09 03:30:00,74.35296,38.62128,83.785236943,71.11296,20.74128,74.076,3.24,17.88,18.1711859822,134.34,74.55296,22.26128,77.8055809823,71.11296,20.74128,74.076,3.44,1.52,3.7608509675,134.16
2022-01-09 04:00:00,82.83152,41.07586,92.4569466306,80.35152,23.43586,83.6995,2.48,17.64,17.8134780433,134.23,82.63152,25.15586,86.375837998,80.35152,23.43586,83.6995,2.2800000000000002,1.72,2.8560112045,134.06
2022-01-09 04:30:00,85.95488,40.58684,95.0554205556,80.59488,23.50684,83.953,5.36,17.08,17.9012848701,134.31,85.55488,25.86684,89.3797007346,80.59488,23.50684,83.953,4.96,2.36,5.4928316923,134.13
2022-01-09 05:00:00,62.95776,34.09768,71.5984030939,50.11776,14.61768,52.206,12.84,19.48,23.3310094081,134.31,63.07776,14.85768,64.8039694895,50.11776,14.61768,52.206,12.96,0.24,12.9622220317,134.13
2022-01-09 05:30:00,63.7064,33.4377,71.9484897844,46.3464,13.5177,48.2775,17.36,19.92,26.423020266400002,134.43,63.7464,13.9977,65.2651447424,46.3464,13.5177,48.2775,17.4,0.48,17.4066194305,134.26
2022-01-09 06:00:00,59.72256,32.17908,67.8400866936,42.44256,12.37908,44.211,17.28,19.8,26.28,134.43,59.72256,12.89908,61.0996762496,42.44256,12.37908,44.211,17.28,0.52,17.2878223036,134.26
2022-01-09 06:30:00,72.04784,35.75562,80.4323045191,58.40784,17.03562,60.8415,13.64,18.72,23.1622106026,134.43,72.12784,17.79562,74.290708667,58.40784,17.03562,60.8415,13.72,0.76,13.74103344,134.26
2022-01-09 07:00:00,74.44832,37.14576,83.20072017,69.20832,20.18576,72.092,5.24,16.96,17.7510337727,134.5,74.68832,22.78576,78.0867210427,69.20832,20.18576,72.092,5.48,2.6,6.0655090471,134.32
2022-01-09 07:30:00,81.35424,39.29332,90.346429717,80.27424,23.41332,83.619,1.08,15.88,15.9166830715,134.52,81.43424,26.97332,85.785170258,80.27424,23.41332,83.619,1.16,3.56,3.7442222156,134.34
2022-01-09 08:00:00,84.07328,39.34304,92.8234410394,79.07328,23.06304,82.368,5.0,16.28,17.0305137914,134.52,84.35328,26.18304,88.323425151,79.07328,23.06304,82.368,5.28,3.12,6.1329275228,134.34
2022-01-09 08:30:00,88.40256,39.88908,96.9853149595,83.96256,24.48908,87.461,4.44,15.4,16.0272767493,134.57,88.68256,28.32908,93.0974393944,83.96256,24.48908,87.461,4.72,3.84,6.0847349983,134.39
2022-01-09 09:00:00,82.82976,36.17368,90.3842036332,70.94976,20.69368,73.906,11.88,15.48,19.5131955353,134.01,83.02976,24.37368,86.5333307021,70.94976,20.69368,73.906,12.08,3.68,12.6280956601,133.83
2022-01-09 09:30:00,72.32784,30.41062,78.4609600238,48.44784,14.13062,50.4665,23.88,16.28,28.9014324904,133.98,72.20784,17.09062,74.2028399015,48.44784,14.13062,50.4665,23.76,2.96,23.9436672212,133.8
2022-01-09 10:00:00,71.32112,30.48366,77.562592047,49.52112,14.44366,51.5845,21.8,16.04,27.0651362457,133.98,71.20112,17.64366,73.3546060411,49.52112,14.44366,51.5845,21.68,3.2,21.9148899153,133.8
2022-01-09 10:30:00,73.36848,31.03914,79.6640575759,58.00848,16.91914,60.4255,15.36,14.12,20.863940184,134.08,73.36848,21.95914,76.5841869256,58.00848,16.91914,60.4255,15.36,5.04,16.1657415543,133.9
2022-01-09 11:00:00,72.52224,33.39732,79.842697085,64.72224,18.87732,67.419,7.8,14.52,16.4824270058,133.9,72.68224,23.55732,76.4045504993,64.72224,18.87732,67.419,7.96,4.68,9.2338507677,133.72
2022-01-09 11:30:00,68.41776,29.51518,74.5126548571,52.09776,15.19518,54.2685,16.32,14.32,21.711858511,133.79,68.37776,19.99518,71.2413172664,52.09776,15.19518,54.2685,16.28,4.8,16.9728724735,133.61
2022-01-09 12:00:00,67.0432,27.1476,72.3310642255,42.8832,12.5076,44.67,24.16,14.64,28.24951681,133.79,66.8032,16.9876,68.9292832111,42.8832,12.5076,44.67,23.92,4.48,24.3359158447,133.61
2022-01-09 12:30:00,66.63472,27.98846,72.274060372,45.35472,13.22846,47.2445,21.28,14.76,25.8977991343,133.79,66.43472,17.66846,68.7440652002,45.35472,13.22846,47.2445,21.08,4.44,21.5425161019,133.61
2022-01-09 13:00:00,67.28112,26.16366,72.1892389006,38.00112,11.08366,39.5845,29.28,15.08,32.9351605431,133.69,66.92112,15.12366,68.6087559561,38.00112,11.08366,39.5845,28.92,4.04,29.2008219062,133.51
2022-01-09 13:30:00,67.13456,25.64258,71.8650892677,36.21456,10.56258,37.7235,30.92,15.08,34.4013488108,133.82,66.73456,14.72258,68.3392702642,36.21456,10.56258,37.7235,30.52,4.16,30.8022077131,133.63
2022-01-09 14:00:00,66.5808,25.6844,71.3630950282,34.3008,10.0044,35.73,32.28,15.68,35.8867775093,133.82,66.1808,13.4844,67.5405606432,34.3008,10.0044,35.73,31.88,3.48,32.069374799,133.63
2022-01-09 14:30:00,66.45008,22.55294,70.1729879273,24.25008,7.07294,25.2605,42.2,15.48,44.9496429352,133.9,65.81008,10.87294,66.7022297517,24.25008,7.07294,25.2605,41.56,3.8,41.7333631523,133.71
2022-01-09 15:00:00,70.23472,22.69846,73.811489484,26.39472,7.69846,27.4945,43.84,15.0,46.3351443291,133.9,69.59472,11.93846,70.6112730309,26.39472,7.69846,27.4945,43.2,4.24,43.4075753757,133.71
2022-01-09 15:30:00,78.7424,22.3532,81.8537177409,27.5424,8.0332,28.69,51.2,14.32,53.1648605754,133.76,77.9424,12.8332,78.9918270456,27.5424,8.0332,28.69,50.4,4.8,50.6280554633,133.58
2022-01-09 16:00:00,78.68432,20.52126,81.3163226287,23.04432,6.72126,24.0045,55.64,13.8,57.3258196627,133.76,77.84432,12.00126,78.7640044554,23.04432,6.72126,24.0045,54.8,5.28,55.0537773454,133.58
2022-01-09 16:30:00,79.94096,18.43278,82.0385547426,19.86096,5.7927800000000005,20.6885,60.08,12.64,61.3952441155,133.1,78.98096,12.11278,79.9043896282,19.86096,5.7927800000000005,20.6885,59.12,6.32,59.4568482178,132.91
2022-01-09 17:00:00,81.89696,18.27828,83.9119036669,23.85696,6.95828,24.851,58.04,11.32,59.1336114236,133.1,80.93696,14.43828,82.2146910436,23.85696,6.95828,24.851,57.08,7.48,57.5680188994,132.91
2022-01-09 17:30:00,82.70304,19.61672,84.997697197,29.54304,8.61672,30.774,53.16,11.0,54.2861455622,132.68,81.82304,16.41672,83.453691173,29.54304,8.61672,30.774,52.28,7.8,52.8586643796,132.5
2022-01-09 18:00:00,83.47216,21.25438,86.1356497871,31.59216,9.21438,32.908500000000004,51.88,12.04,53.2587645369,132.68,82.67216,16.01438,84.2089449278,31.59216,9.21438,32.908500000000004,51.08,6.8,51.5306355482,132.5
2022-01-09 18:30:00,88.52016,23.77338,91.6569273053,40.64016,11.85338,42.3335,47.88,11.92,49.3414714008,132.88,87.80016,18.77338,89.7847865323,40.64016,11.85338,42.3335,47.16,6.92,47.6649976398,132.71
2022-01-09 19:00:00,84.93536,23.70448,88.1811643743,36.97536,10.78448,38.516,47.96,12.92,49.669789611,132.88,84.21536,16.86448,85.8873538165,36.97536,10.78448,38.516,47.24,6.08,47.6296546282,132.71
2022-01-09 19:30:00,76.17232,23.66526,79.7638192732,30.53232,8.90526,31.8045,45.64,14.76,47.9673555661,133.2,75.45232,13.26526,76.6095275814,30.53232,8.90526,31.8045,44.92,4.36,45.1310979259,133.02
2022-01-09 20:00:00,76.92176,23.86218,80.5379463101,29.56176,8.62218,30.7935,47.36,15.24,49.7516552488,133.55,76.20176,12.42218,77.2076342278,29.56176,8.62218,30.7935,46.64,3.8,46.7945466908,133.37
2022-01-09 20:30:00,73.11376,24.66818,77.1630805881,29.03376,8.46818,30.2435,44.08,16.2,46.9626064013,133.22,72.43376,11.30818,73.3111486927,29.03376,8.46818,30.2435,43.4,2.84,43.4928223963,133.05
2022-01-09 21:00:00,65.61744,24.06342,69.8906046207,23.25744,6.7834200000000004,24.2265,42.36,17.28,45.7489672015,133.22,64.93744,8.70342,65.5180939394,23.25744,6.7834200000000004,24.2265,41.68,1.92,41.7241992134,133.05
2022-01-09 21:30:00,60.72304,23.85922,65.2422406563,18.44304,5.37922,19.2115,42.28,18.48,46.1422669577,133.74,60.08304,6.17922,60.3999541014,18.44304,5.37922,19.2115,41.64,0.8,41.6476842093,133.57
2022-01-09 22:00:00,60.49024,23.91632,65.0465948194,19.05024,5.55632,19.844,41.44,18.36,45.3250835631,133.74,59.81024,6.51632,60.1641690311,19.05024,5.55632,19.844,40.76,0.96,40.7713036338,133.57
2022-01-09 22:30:00,56.2,24.25,61.20867994,17.04,4.97,17.75,39.16,19.28,43.6488716922,134.51,55.64,5.73,55.9342694598,17.04,4.97,17.75,38.6,0.76,38.6074811403,134.34
2022-01-09 23:00:00,54.43616,25.14388,59.9625734688,15.71616,4.58388,16.371,38.72,20.56,43.8400729926,134.51,53.83616,5.62388,54.1291063089,15.71616,4.58388,16.371,38.12,1.04,38.1341841397,134.34
2022-01-09 23:30:00,53.28944,25.48442,59.0696206036,16.60944,4.84442,17.3015,36.68,20.64,42.0883831954,134.65,52.80944,5.9244200000000005,53.1407160796,16.60944,4.84442,17.3015,36.2,1.08,36.2161069139,134.47
2022-01-10 00:00:00,50.216,27.093,57.0585427872,18.696,5.453,19.475,31.52,21.64,38.2334931703,134.56,49.856,7.533,50.4218883522,18.696,5.453,19.475,31.16,2.08,31.2293451741,134.38
2022-01-10 00:30:00,53.5472,26.5746,59.7788590808,19.3872,5.6546,20.195,34.16,20.92,40.0568595873,134.79,53.1872,7.0546,53.6530113321,19.3872,5.6546,20.195,33.8,1.4,33.8289816577,134.61
2022-01-10 01:00:00,61.72912,26.12266,67.0289312271,24.00912,7.00266,25.0095,37.72,19.12,42.2891570027,134.58,61.24912,7.40266,61.6948464286,24.00912,7.00266,25.0095,37.24,0.4,37.2421481658,134.4
2022-01-10 01:30:00,61.81904,25.30222,66.7966768893,22.01904,6.42222,22.9365,39.8,18.88,44.0510431205,134.34,61.29904,6.94222,61.6908966011,22.01904,6.42222,22.9365,39.28,0.52,39.2834418044,134.16
2022-01-10 02:00:00,56.6688,22.9034,61.1221614883,13.1088,3.8234,13.655,43.56,19.08,47.555441329,134.29,56.0688,4.1834,56.224649123,13.1088,3.8234,13.655,42.96,0.36,42.9615083534,134.11
2022-01-10 02:30:00,54.61616,21.79638,58.8048222024,9.17616,2.67638,9.5585,45.44,19.12,49.298762662,134.32,53.97616,2.91638,54.0548898866,9.17616,2.67638,9.5585,44.8,0.24,44.8006428525,134.15
2022-01-10 03:00:00,53.00576,21.59168,57.2347030952,6.96576,2.03168,7.256,46.04,19.56,50.0227468258,134.32,52.36576,2.23168,52.4132923599,6.96576,2.03168,7.256,45.4,0.2,45.4004405265,134.15
2022-01-10 03:30:00,52.0008,21.3719,56.2213599111,5.8008,1.6919,6.0425,46.2,19.68,50.2169533126,134.28,51.3608,1.9719000000000002,51.3986397315,5.8008,1.6919,6.0425,45.56,0.28,45.5608603957,134.11
2022-01-10 04:00:00,51.4656,21.5308,55.7878421522,6.3456,1.8508,6.61,45.12,19.68,49.2251642963,134.28,50.8256,2.1308,50.8702459597,6.3456,1.8508,6.61,44.48,0.28,44.4808812862,134.11
2022-01-10 04:30:00,50.95952,21.37486,55.2608117806,5.39952,1.5748600000000001,5.6245,45.56,19.8,49.676489409,133.85,50.31952,2.09486,50.3631068487,5.39952,1.5748600000000001,5.6245,44.92,0.52,44.9230096944,133.68
2022-01-10 05:00:00,50.37552,21.17286,54.6441489626,5.25552,1.53286,5.4745,45.12,19.64,49.2091861343,133.85,49.73552,1.8928600000000002,49.7715266859,5.25552,1.53286,5.4745,44.48,0.36,44.4814568107,133.68
2022-01-10 05:30:00,50.74624,20.39432,54.6910336563,4.50624,1.31432,4.694,46.24,19.08,50.0218352322,133.75,50.10624,1.5543200000000001,50.1303420854,4.50624,1.31432,4.694,45.6,0.24,45.6006315746,133.58
2022-01-10 06:00:00,52.97248,19.50864,56.4506038232,5.17248,1.5086400000000002,5.388,47.8,18.0,51.0768049118,133.21,52.29248,2.70864,52.362583924,5.17248,1.5086400000000002,5.388,47.12,1.2,47.1352776591,133.04
2022-01-10 06:30:00,58.0144,18.4692,60.8833471156,6.1344,1.7892000000000001,6.39,51.88,16.68,54.4954750415,133.57,57.2544,4.1892,57.4074534882,6.1344,1.7892000000000001,6.39,51.12,2.4,51.176307018,133.4
2022-01-10 07:00:00,63.49696,16.65828,65.6457327006,8.01696,2.33828,8.351,55.48,14.32,57.2982792063,133.25,62.61696,6.85828,62.9914254816,8.01696,2.33828,8.351,54.6,4.52,54.7867721261,133.08
2022-01-10 07:30:00,70.06464,14.27552,71.5041554709,9.58464,2.7955200000000002,9.984,60.48,11.48,61.5598960363,132.37,69.10464,10.03552,69.8295276455,9.58464,2.7955200000000002,9.984,59.52,7.24,59.9587191324,132.19
2022-01-10 08:00:00,72.63488,4.49184,72.773638216,10.874880000000001,3.17184,11.328,61.76,1.32,61.774104607,132.37,72.39488,4.45184,72.5316312349,10.874880000000001,3.17184,11.328,61.52,1.28,61.533314554,132.19
2022-01-10 08:30:00,75.14448,3.70214,75.2356213176,10.22448,2.9821400000000002,10.650500000000001,64.92,0.72,64.9239924835,135.01,74.90448,3.74214,74.9978982095,10.22448,2.9821400000000002,10.650500000000001,64.68,0.76,64.6844649046,134.81
2022-01-10 09:00:00,76.56032,4.51676,76.693439872,8.08032,2.35676,8.417,68.48,2.16,68.5140569518,135.21,76.32032,4.51676,76.4538577562,8.08032,2.35676,8.417,68.24,2.16,68.2741766702,134.98
2022-01-10 09:30:00,73.58944,5.41192,73.7881735619,9.22944,2.69192,9.614,64.36,2.7199999999999998,64.4174510517,134.7,73.34944,5.41192,73.5488220599,9.22944,2.69192,9.614,64.12,2.7199999999999998,64.1776658971,134.46
2022-01-10 10:00:00,74.77808,7.4519400000000005,75.1484707645,10.73808,3.13194,11.1855,64.04,4.32,64.1855435437,134.7,74.57808,7.4519400000000005,74.9494591458,10.73808,3.13194,11.1855,63.84,4.32,63.9859984684,134.46
2022-01-10 10:30:00,78.72272,9.11746,79.2489414507,18.64272,5.43746,19.4195,60.08,3.68,60.1925975515,134.51,78.48272,9.15746,79.0151657105,18.64272,5.43746,19.4195,59.84,3.7199999999999998,59.9555168437,134.26
