Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-10 11:00:00,85.31456,11.58508,86.0975506423,22.71456,6.6250800000000005,23.661,62.6,4.96,62.7961909673,134.51,85.07456,11.58508,85.8597393299,22.71456,6.6250800000000005,23.661,62.36,4.96,62.5569436594,134.26
2022-01-10 11:30:00,87.33248,12.48864,88.2209056403,25.81248,7.52864,26.888,61.52,4.96,61.7196241077,134.21,87.09248,12.48864,87.9833291118,25.81248,7.52864,26.888,61.28,4.96,61.4804033819,133.94
2022-01-10 12:00:00,93.39552,17.46536,95.0145354985,39.03552,11.38536,40.662,54.36,6.08,54.6989579425,134.21,93.23552,17.46536,94.8572664038,39.03552,11.38536,40.662,54.2,6.08,54.5399523285,133.94
2022-01-10 12:30:00,90.9376,17.3768,92.5829372617,43.2576,12.6168,45.06,47.68,4.76,47.917011593,134.16,90.7776,17.3768,92.4257855796,43.2576,12.6168,45.06,47.52,4.76,47.7578056447,133.91
2022-01-10 13:00:00,88.21792,14.48356,89.3989648676,37.17792,10.84356,38.727,51.04,3.64,51.1696316188,134.59,88.01792,14.48356,89.2016129417,37.17792,10.84356,38.727,50.84,3.64,50.9701402784,134.33
2022-01-10 13:30:00,85.94928,13.14354,86.9484409075,32.30928,9.42354,33.6555,53.64,3.7199999999999998,53.7688385592,134.71,85.78928,13.14354,86.7902829045,32.30928,9.42354,33.6555,53.48,3.7199999999999998,53.6092230871,134.45
2022-01-10 14:00:00,87.46288,14.94834,88.7311007857,36.30288,10.58834,37.8155,51.16,4.36,51.3454496523,134.71,87.26288,14.94834,88.5339657682,36.30288,10.58834,37.8155,50.96,4.36,51.1461748325,134.45
2022-01-10 14:30:00,82.67328,12.26304,83.5778282561,30.11328,8.78304,31.368,52.56,3.48,52.6750794969,135.03,82.51328,12.26304,83.4195632115,30.11328,8.78304,31.368,52.4,3.48,52.5154301134,134.78
2022-01-10 15:00:00,83.21664,12.44152,84.1415509294,31.13664,9.08152,32.434,52.08,3.36,52.1882745452,135.03,83.01664,12.44152,83.9437546027,31.13664,9.08152,32.434,51.88,3.36,51.988691078,134.78
2022-01-10 15:30:00,82.46208,12.18144,83.3569560289,32.30208,9.42144,33.648,50.16,2.76,50.2358756269,135.06,82.30208,12.18144,83.1986769895,32.30208,9.42144,33.648,50.0,2.76,50.0761180604,134.86
2022-01-10 16:00:00,84.77728,13.32004,85.8173098495,31.81728,9.28004,33.143,52.96,4.04,53.1138701282,134.92,84.61728,13.32004,85.6592525078,31.81728,9.28004,33.143,52.8,4.04,52.9543350445,134.72
2022-01-10 16:30:00,90.18992,15.68206,91.5431519856,37.30992,10.88206,38.8645,52.88,4.8,53.097404833,134.32,90.06992,15.68206,91.4249281906,37.30992,10.88206,38.8645,52.76,4.8,52.977897278,134.13
2022-01-10 17:00:00,93.71968,16.68324,95.1930087569,38.95968,11.36324,40.583,54.76,5.32,55.0178152965,134.32,93.55968,16.68324,95.0354892585,38.95968,11.36324,40.583,54.6,5.32,54.8585672434,134.13
2022-01-10 17:30:00,96.21904,19.30722,98.1370083233,49.73904,14.50722,51.8115,46.48,4.8,46.7271912274,134.27,96.05904,19.267220000000002,97.9722661382,49.73904,14.50722,51.8115,46.32,4.76,46.5639345417,134.08
2022-01-10 18:00:00,95.27872,19.85296,97.3250969976,53.11872,15.49296,55.332,42.16,4.36,42.3848463487,133.94,95.19872,19.85296,97.2467804629,53.11872,15.49296,55.332,42.08,4.36,42.3052715391,133.77
2022-01-10 18:30:00,90.38304,18.90672,92.3393631167,55.22304,16.10672,57.524,35.16,2.8,35.2713141235,134.35,90.34304,18.90672,92.3002109293,55.22304,16.10672,57.524,35.12,2.8,35.2314405042,134.17
2022-01-10 19:00:00,87.7424,18.3582,89.6423575382,57.1824,16.6782,59.565,30.56,1.6800000000000002,30.6061431742,134.35,87.6624,18.3582,89.5640546257,57.1824,16.6782,59.565,30.48,1.6800000000000002,30.5262641016,134.17
2022-01-10 19:30:00,94.07568,23.30374,96.9190273654,74.27568,21.66374,77.3705,19.8,1.6400000000000001,19.8678030995,134.67,94.03568,23.30374,96.8802013368,74.27568,21.66374,77.3705,19.76,1.6400000000000001,19.8279398829,134.49
2022-01-10 20:00:00,96.58336,24.50348,99.6431932497,79.62336,23.22348,82.941,16.96,1.28,17.0082333004,134.67,96.54336,24.50348,99.6044220514,79.62336,23.22348,82.941,16.92,1.28,16.9683470026,134.49
2022-01-10 20:30:00,88.37904,21.40222,90.9335456927,71.45904,20.84222,74.4365,16.92,0.56,16.929264603,134.7,88.37904,21.40222,90.9335456927,71.45904,20.84222,74.4365,16.92,0.56,16.929264603,134.52
2022-01-10 21:00:00,91.93792,24.72356,95.2041782329,82.29792,24.00356,85.727,9.64,0.72,9.666850573,134.56,91.93792,24.72356,95.2041782329,82.29792,24.00356,85.727,9.64,0.72,9.666850573,134.38
2022-01-10 21:30:00,79.47408,22.33494,82.5528856955,68.07408,19.85494,70.9105,11.4,2.48,11.6666361904,134.56,79.47408,22.25494,82.5312773817,68.07408,19.85494,70.9105,11.4,2.4,11.6498927034,134.38
2022-01-10 22:00:00,75.412,22.8485,78.7973584345,64.212,18.7285,66.8875,11.2,4.12,11.9337504583,135.04,75.372,22.8485,78.7590778022,64.212,18.7285,66.8875,11.16,4.12,11.8962178864,134.87
2022-01-10 22:30:00,76.67344,25.93642,80.9414250174,72.19344,21.05642,75.2015,4.48,4.88,6.6245603628000005,135.53,76.71344,25.89642,80.9665143467,72.19344,21.05642,75.2015,4.52,4.84,6.6223862769,135.35
2022-01-10 23:00:00,101.7984,31.9112,106.6828895747,92.6784,27.0312,96.54,9.12,4.88,10.3435390462,135.53,101.7184,31.8312,106.5826355088,92.6784,27.0312,96.54,9.04,4.8,10.2353114266,135.35
2022-01-10 23:30:00,104.1504,33.1772,109.3070556735,94.5504,27.5772,98.49,9.6,5.6,11.1139551916,135.66,104.0304,33.1372,109.1805758732,94.5504,27.5772,98.49,9.48,5.5600000000000005,10.9901774326,135.47
2022-01-11 00:00:00,105.21936,33.638980000000004,110.4658078061,93.93936,27.39898,97.8535,11.28,6.24,12.8909270419,136.43,105.13936,33.59898,110.3774273946,93.93936,27.39898,97.8535,11.2,6.2,12.8015624046,136.24
2022-01-11 00:30:00,101.94464,32.38552,106.9650949161,93.34464,27.22552,97.234,8.6,5.16,10.0292372591,136.37,101.86464,32.34552,106.876739969,93.34464,27.22552,97.234,8.52,5.12,9.940060362,136.19
2022-01-11 01:00:00,97.6104,31.0447,102.4283339035,93.4104,27.2447,97.3025,4.2,3.8,5.6639209034,136.22,97.5304,30.9647,102.3278631178,93.4104,27.2447,97.3025,4.12,3.7199999999999998,5.5509278504,136.04
2022-01-11 01:30:00,95.28848,30.87914,100.1669391958,92.56848,26.99914,96.4255,2.7199999999999998,3.88,4.7384385614,136.42,95.16848,30.79914,100.028129095,92.56848,26.99914,96.4255,2.6,3.8,4.6043457733,136.24
2022-01-11 02:00:00,95.36864,30.92252,100.2565695533,92.16864,26.88252,96.009,3.2,4.04,5.1537947185,136.42,95.28864,30.88252,100.1681334288,92.16864,26.88252,96.009,3.12,4.0,5.072908436,136.24
2022-01-11 02:30:00,88.79328,30.02304,93.7316888998,86.75328,25.30304,90.368,2.04,4.72,5.1419840529,136.62,88.79328,30.02304,93.7316888998,86.75328,25.30304,90.368,2.04,4.72,5.1419840529,136.43
2022-01-11 03:00:00,96.744,31.467,101.7328542065,92.664,27.027,96.525,4.08,4.44,6.0299253727,136.91,96.624,31.387,101.5940015208,92.664,27.027,96.525,3.96,4.36,5.8899235988,136.73
2022-01-11 03:30:00,97.8576,31.4068,102.7740091852,92.4576,26.9668,96.31,5.4,4.44,6.9909655985,136.91,97.8176,31.3668,102.7237022892,92.4576,26.9668,96.31,5.36,4.4,6.9346665385,136.73
2022-01-11 04:00:00,97.98624,31.43932,102.9064335763,91.74624,26.75932,95.569,6.24,4.68,7.8,136.8,97.90624,31.35932,102.8058304854,91.74624,26.75932,95.569,6.16,4.6,7.6880166493,136.62
2022-01-11 04:30:00,90.9208,30.5919,95.9294335345,86.9208,25.3519,90.5425,4.0,5.24,6.5922378598,136.85,90.8008,30.5519,95.802942931,86.9208,25.3519,90.5425,3.88,5.2,6.4880197287,136.66
2022-01-11 05:00:00,92.6848,30.8514,97.684599774,88.0848,25.6914,91.755,4.6,5.16,6.9127129262,136.8,92.6048,30.7714,97.5834414283,88.0848,25.6914,91.755,4.52,5.08,6.7997647018,136.58
2022-01-11 05:30:00,87.51568,29.98874,92.511181879,85.67568,24.98874,89.2455,1.8399999999999999,5.0,5.3278138106,136.8,87.43568,29.94874,92.4225360215,85.67568,24.98874,89.2455,1.76,4.96,5.2630029451,136.58
2022-01-11 06:00:00,78.9168,26.4924,83.2448711934,73.2768,21.3724,76.33,5.64,5.12,7.6173486201,136.49,78.9568,26.4524,83.2700770505,73.2768,21.3724,76.33,5.68,5.08,7.6202887084,136.25
2022-01-11 06:30:00,79.68336,24.03098,83.2281554563,70.32336,20.51098,73.2535,9.36,3.52,10.0,135.98,79.72336,23.99098,83.2549172785,70.32336,20.51098,73.2535,9.4,3.48,10.0234924053,135.73
2022-01-11 07:00:00,82.53312,19.40216,84.7830154547,58.29312,17.00216,60.722,24.24,2.4,24.3585221227,135.98,82.49312,19.36216,84.7349283779,58.29312,17.00216,60.722,24.2,2.36,24.3148020761,135.73
2022-01-11 07:30:00,87.78848,15.37664,89.1249587848,48.46848,14.13664,50.488,39.32,1.24,39.3395475317,135.85,87.66848,15.41664,89.0136797037,48.46848,14.13664,50.488,39.2,1.28,39.2208923917,135.59
2022-01-11 08:00:00,74.80128,10.41704,75.5231501726,32.56128,9.49704,33.918,42.24,0.92,42.2500177515,135.15,74.64128,10.377040000000001,75.3591642682,32.56128,9.49704,33.918,42.08,0.88,42.0892005151,134.89
2022-01-11 08:30:00,75.4632,9.0201,76.0003734086,24.3432,7.1001,25.3575,51.12,1.92,51.1560436312,135.1,75.1832,9.0601,75.727134993,24.3432,7.1001,25.3575,50.84,1.96,50.8777672466,134.84
2022-01-11 09:00:00,71.65824,8.56032,72.1677382104,19.33824,5.64032,20.144,52.32,2.92,52.4014198281,135.1,71.37824,8.60032,71.8944966573,19.33824,5.64032,20.144,52.04,2.96,52.1241134217,134.84
2022-01-11 09:30:00,71.44304,6.24922,71.7158330848,14.84304,4.32922,15.461500000000001,56.6,1.92,56.632556008,135.33,71.16304,6.24922,71.436902317,14.84304,4.32922,15.461500000000001,56.32,1.92,56.3527177694,135.06
2022-01-11 10:00:00,69.05552,5.94786,69.3111959286,13.53552,3.94786,14.0995,55.52,2.0,55.5560113759,135.33,68.73552,5.98786,68.9958417374,13.53552,3.94786,14.0995,55.2,2.04,55.2376827899,135.06
2022-01-11 10:30:00,66.25696,5.07828,66.451287995,12.33696,3.59828,12.850999999999999,53.92,1.48,53.9403077485,135.23,65.97696,5.07828,66.1721102777,12.33696,3.59828,12.850999999999999,53.64,1.48,53.6604137144,134.97
2022-01-11 11:00:00,71.78176,7.04968,72.1271034827,14.02176,4.08968,14.606,57.76,2.96,57.8357951445,135.62,71.46176,7.08968,71.8125804076,14.02176,4.08968,14.606,57.44,3.0,57.5182892652,135.36
2022-01-11 11:30:00,68.3776,6.3268,68.6696772965,13.7376,4.0068,14.31,54.64,2.32,54.6892311155,135.72,68.0576,6.3668,68.3547588687,13.7376,4.0068,14.31,54.32,2.36,54.3712423989,135.45
2022-01-11 12:00:00,69.3256,7.1683,69.6952174848,14.5656,4.2483,15.1725,54.76,2.92,54.8377971841,135.72,69.0056,7.2083,69.3810667275,14.5656,4.2483,15.1725,54.44,2.96,54.5204108569,135.45
2022-01-11 12:30:00,70.78976,6.78868,71.1145294367,12.98976,3.7886800000000003,13.531,57.8,3.0,57.877802308,135.45,70.46976,6.78868,70.7959974193,12.98976,3.7886800000000003,13.531,57.48,3.0,57.5582348583,135.21
2022-01-11 13:00:00,72.63472,6.37346,72.9138089929,14.03472,4.09346,14.6195,58.6,2.2800000000000002,58.6443381751,135.45,72.31472,6.41346,72.5985619544,14.03472,4.09346,14.6195,58.28,2.32,58.3261587969,135.21
2022-01-11 13:30:00,69.20848,5.72914,69.4452068112,11.68848,3.40914,12.1755,57.52,2.32,57.5667681914,135.46,68.84848,5.76914,69.0897689579,11.68848,3.40914,12.1755,57.16,2.36,57.2086986393,135.25
2022-01-11 14:00:00,65.2736,3.8398,65.386442945,7.9536,2.3198,8.285,57.32,1.52,57.3401499824,135.46,64.9536,3.8398,65.0669979098,7.9536,2.3198,8.285,57.0,1.52,57.020263065,135.25
2022-01-11 14:30:00,65.204,3.8995,65.3204999694,6.924,2.0195,7.2125,58.28,1.88,58.3103146965,135.33,64.884,3.9395,65.0034854162,6.924,2.0195,7.2125,57.96,1.92,57.9917925227,135.13
2022-01-11 15:00:00,66.03872,3.49796,66.1312956428,5.9587200000000005,1.7379600000000002,6.207,60.08,1.76,60.1057734332,135.33,65.71872,3.53796,65.813883941,5.9587200000000005,1.7379600000000002,6.207,59.76,1.8,59.787102288,135.13
2022-01-11 15:30:00,65.72208,3.14894,65.7974742878,4.76208,1.38894,4.9605,60.96,1.76,60.9854015318,135.42,65.32208,3.18894,65.3998736532,4.76208,1.38894,4.9605,60.56,1.8,60.5867444248,135.22
2022-01-11 16:00:00,68.82544,3.88242,68.9348560327,5.9054400000000005,1.72242,6.1515,62.92,2.16,62.9570647346,135.42,68.50544,3.9224200000000002,68.617641232,5.9054400000000005,1.72242,6.1515,62.6,2.2,62.6386462178,135.22
2022-01-11 16:30:00,72.77808,5.54194,72.9887801477,8.57808,2.5019400000000003,8.9355,64.2,3.04,64.2719347772,135.1,72.45808,5.58194,72.6727693944,8.57808,2.5019400000000003,8.9355,63.88,3.08,63.9542086184,134.91
2022-01-11 17:00:00,76.07136,6.49748,76.3483402478,9.11136,2.65748,9.491,66.96,3.84,67.0700171463,135.1,75.67136,6.49748,75.9497990162,9.11136,2.65748,9.491,66.56,3.84,66.6706772127,134.91
2022-01-11 17:30:00,79.44992,7.65456,79.8178055123,13.48992,3.9345600000000003,14.052,65.96,3.7199999999999998,66.0648166576,134.93,79.08992,7.69456,79.4633355655,13.48992,3.9345600000000003,14.052,65.6,3.76,65.7076677413,134.74
2022-01-11 18:00:00,76.49968,7.03074,76.8220824051,14.77968,4.31074,15.3955,61.72,2.7199999999999998,61.7799061184,135.09,76.17968,7.07074,76.5071173751,14.77968,4.31074,15.3955,61.4,2.76,61.4620012691,134.9
2022-01-11 18:30:00,72.0992,5.9056,72.3406576691,14.8992,4.3456,15.52,57.2,1.56,57.2212687731,135.27,71.7792,5.9056,72.0217304985,14.8992,4.3456,15.52,56.88,1.56,56.9013883838,135.08
2022-01-11 19:00:00,73.32064,4.35352,73.4497745837,11.36064,3.31352,11.834,61.96,1.04,61.9687275971,135.22,72.96064,4.35352,73.0904106268,11.36064,3.31352,11.834,61.6,1.04,61.6087785953,135.03
2022-01-11 19:30:00,70.11584,2.1421200000000002,70.1485544897,5.83584,1.70212,6.079,64.28,0.44,64.281505894,135.61,69.75584,2.18212,69.7899624717,5.83584,1.70212,6.079,63.92,0.48,63.9218022274,135.42
2022-01-11 20:00:00,69.82416,2.43038,69.866444497,5.86416,1.71038,6.1085,63.96,0.72,63.9640524045,135.61,69.46416,2.39038,69.505276354,5.86416,1.71038,6.1085,63.6,0.68,63.6036351162,135.42
2022-01-11 20:30:00,68.89024,3.37632,68.9729273266,7.05024,2.05632,7.344,61.84,1.32,61.8540863646,135.75,68.53024,3.33632,68.6114044864,7.05024,2.05632,7.344,61.48,1.28,61.4933232148,135.57
2022-01-11 21:00:00,64.41408,4.59744,64.577938623,7.53408,2.19744,7.848,56.88,2.4,56.9306103955,135.57,64.09408,4.55744,64.2559051792,7.53408,2.19744,7.848,56.56,2.36,56.6092147976,135.38
2022-01-11 21:30:00,59.30064,5.17602,59.5261042523,3.62064,1.05602,3.7715,55.68,4.12,55.8322200884,135.55,59.02064,5.09602,59.2402343501,3.62064,1.05602,3.7715,55.4,4.04,55.5471115361,135.36
2022-01-11 22:00:00,56.3616,6.1488,56.6960112883,3.8016,1.1088,3.96,52.56,5.04,52.8010908978,135.55,56.0416,6.1088000000000005,56.3735608952,3.8016,1.1088,3.96,52.24,5.0,52.4787347408,135.36
2022-01-11 22:30:00,53.53216,9.10688,54.3012653407,9.69216,2.82688,10.096,43.84,6.28,44.2875151708,135.48,53.25216,9.06688,54.0185232823,9.69216,2.82688,10.096,43.56,6.24,44.0046724792,135.3
2022-01-11 23:00:00,49.7336,10.0623,50.7413130521,7.8936,2.3023,8.2225,41.84,7.76,42.5535333433,135.36,49.4536,9.9823,50.4510145215,7.8936,2.3023,8.2225,41.56,7.68,42.263648683,135.17
2022-01-11 23:30:00,47.42224,11.06482,48.6959863669,10.78224,3.14482,11.2315,36.64,7.92,37.4862107981,135.83,47.26224,11.02482,48.5310826775,10.78224,3.14482,11.2315,36.48,7.88,37.3213718933,135.64
2022-01-12 00:00:00,45.26288,12.29334,46.9026066893,10.74288,3.13334,11.1905,34.52,9.16,35.7146468553,136.34,45.06288,12.21334,46.6886370314,10.74288,3.13334,11.1905,34.32,9.08,35.5008281594,136.16
2022-01-12 00:30:00,47.49456,11.28758,48.817442496,10.17456,2.96758,10.5985,37.32,8.32,38.2361713565,136.38,47.21456,11.20758,48.5265342411,10.17456,2.96758,10.5985,37.04,8.24,37.9454766738,136.19
2022-01-12 01:00:00,50.76896,9.92428,51.7298621011,7.96896,2.32428,8.301,42.8,7.6,43.4695295581,136.38,50.52896,9.84428,51.4789825793,7.96896,2.32428,8.301,42.56,7.52,43.2192549681,136.19
2022-01-12 01:30:00,50.72816,9.41238,51.5939833144,6.48816,1.8923800000000002,6.7585,44.24,7.52,44.874580778,136.01,50.40816,9.33238,51.2647628596,6.48816,1.8923800000000002,6.7585,43.92,7.44,44.5457068638,135.83
2022-01-12 02:00:00,51.94832,9.90826,52.884795235,7.22832,2.10826,7.5295,44.72,7.8,45.3951363034,136.21,51.66832,9.86826,52.6022608549,7.22832,2.10826,7.5295,44.44,7.76,45.1124284427,136.02
2022-01-12 02:30:00,51.7648,9.7114,52.6678821389,6.9648,2.0314,7.255,44.8,7.68,45.4535191157,136.61,51.4848,9.6314,52.3779390297,6.9648,2.0314,7.255,44.52,7.6,45.1640387919,136.39
2022-01-12 03:00:00,49.95376,9.49318,50.8477984248,5.39376,1.57318,5.6185,44.56,7.92,45.2583693917,136.61,49.71376,9.41318,50.5970937016,5.39376,1.57318,5.6185,44.32,7.84,45.008088162,136.39
2022-01-12 03:30:00,51.7016,10.5063,52.7582958619,9.1416,2.6663,9.5225,42.56,7.84,43.2760811535,136.68,51.4616,10.4263,52.5071805209,9.1416,2.6663,9.5225,42.32,7.76,43.0255737905,136.43
2022-01-12 04:00:00,52.02384,11.25862,53.2281546989,11.58384,3.37862,12.0665,40.44,7.88,41.2005825202,136.53,51.78384,11.21862,52.9851254585,11.58384,3.37862,12.0665,40.2,7.84,40.9573631964,136.27
2022-01-12 04:30:00,49.54432,10.27876,50.5993335075,8.22432,2.3987600000000002,8.567,41.32,7.88,42.0646740151,136.53,49.34432,10.19876,50.3872664649,8.22432,2.3987600000000002,8.567,41.12,7.8,41.8532483805,136.27
2022-01-12 05:00:00,50.67856,11.08958,51.8776949011,9.35856,2.72958,9.7485,41.32,8.36,42.1572295105,135.97,50.43856,11.00958,51.6261482841,9.35856,2.72958,9.7485,41.08,8.28,41.9061427478,135.71
2022-01-12 05:30:00,51.35392,11.02656,52.5243764818,10.51392,3.06656,10.952,40.84,7.96,41.6084991318,135.97,51.11392,10.98656,52.281328583,10.51392,3.06656,10.952,40.6,7.92,41.3652801272,135.69
2022-01-12 06:00:00,51.22512,9.89066,52.1712379981,10.18512,2.97066,10.6095,41.04,6.92,41.6193224356,135.97,51.02512,9.81066,51.9597144012,10.18512,2.97066,10.6095,40.84,6.84,41.4088299762,135.72
2022-01-12 06:30:00,57.49424,8.89082,58.1776100699,12.65424,3.69082,13.1815,44.84,5.2,45.140509523,135.67,57.29424,8.85082,57.9738471369,12.65424,3.69082,13.1815,44.64,5.16,44.9372362301,135.41
2022-01-12 07:00:00,60.55184,6.43762,60.8930889235,11.51184,3.35762,11.9915,49.04,3.08,49.1366258508,135.67,60.31184,6.39762,60.650206808,11.51184,3.35762,11.9915,48.8,3.04,48.8945968385,135.41
2022-01-12 07:30:00,64.9416,4.3113,65.0845505343,9.9816,2.9112999999999998,10.3975,54.96,1.4,54.9778282583,134.44,64.7016,4.3513,64.847751343,9.9816,2.9112999999999998,10.3975,54.72,1.44,54.7389440892,134.19
2022-01-12 08:00:00,70.46416,5.41538,70.6719476529,11.02416,3.21538,11.4835,59.44,2.2,59.4806993906,134.44,70.22416,5.41538,70.432655695,11.02416,3.21538,11.4835,59.2,2.2,59.2408642746,134.19
2022-01-12 08:30:00,73.09184,6.52012,73.3820757365,10.01184,2.92012,10.429,63.08,3.6,63.1826431862,134.05,72.85184,6.52012,73.1430280765,10.01184,2.92012,10.429,62.84,3.6,62.943034563,133.8
2022-01-12 09:00:00,75.23232,8.24276,75.6825281356,10.43232,3.04276,10.867,64.8,5.2,65.0083071615,133.93,74.95232,8.24276,75.4041999215,10.43232,3.04276,10.867,64.52,5.2,64.7292082448,133.68
2022-01-12 09:30:00,72.55456,7.93008,72.9866449811,14.43456,4.21008,15.036,58.12,3.7199999999999998,58.2389285616,134.66,72.27456,7.97008,72.7126825141,14.43456,4.21008,15.036,57.84,3.76,57.9620841585,134.4
2022-01-12 10:00:00,76.25776,10.08518,76.9217577533,23.05776,6.72518,24.0185,53.2,3.36,53.3059996623,134.66,71.21776,9.28518,71.8204978196,23.05776,6.72518,24.0185,48.16,2.56,48.2279918719,134.4
2022-01-12 10:30:00,72.5896,9.8453,73.2542146245,28.2696,8.2453,29.4475,44.32,1.6,44.3488714625,135.17,68.6696,9.4453,69.3161428258,28.2696,8.2453,29.4475,40.4,1.2,40.417817853,134.95
2022-01-12 11:00:00,68.62128,8.95454,69.2030624716,24.94128,7.27454,25.9805,43.68,1.6800000000000002,43.712295753,135.17,68.42128,8.99454,69.0099507799,24.94128,7.27454,25.9805,43.48,1.72,43.5140069403,134.95
2022-01-12 11:30:00,65.86064,8.70602,66.4335659546,26.42064,7.7060200000000005,27.5215,39.44,1.0,39.4526754479,135.17,65.66064,8.70602,66.235295949,26.42064,7.7060200000000005,27.5215,39.24,1.0,39.2527400317,134.89
2022-01-12 12:00:00,64.4608,8.5094,65.02003249,25.0608,7.3094,26.105,39.4,1.2,39.4182698758,135.17,64.2608,8.5094,64.8217579598,25.0608,7.3094,26.105,39.2,1.2,39.2183630459,134.89
2022-01-12 12:30:00,67.84912,7.79266,68.295158208,23.28912,6.79266,24.2595,44.56,1.0,44.5712194134,135.53,67.64912,7.83266,68.1010572565,23.28912,6.79266,24.2595,44.36,1.04,44.3721894885,135.26
2022-01-12 13:00:00,69.2248,7.7039,69.6521572548,22.9848,6.7039,23.9425,46.24,1.0,46.2508118848,135.53,68.9848,7.7439,69.4180856712,22.9848,6.7039,23.9425,46.0,1.04,46.0117550198,135.26
2022-01-12 13:30:00,68.06144,7.47792,68.4710077507,21.66144,6.31792,22.564,46.4,1.16,46.4144977351,135.67,67.86144,7.47792,68.2722075694,21.66144,6.31792,22.564,46.2,1.16,46.2145604761,135.4
2022-01-12 14:00:00,66.81376,7.08568,67.1884319388,21.41376,6.24568,22.306,45.4,0.84,45.4077702602,135.67,66.57376,7.08568,66.9497750676,21.41376,6.24568,22.306,45.16,0.84,45.1678115476,135.4
2022-01-12 14:30:00,66.18208,6.05644,66.4586200474,18.02208,5.25644,18.773,48.16,0.8,48.16664406,136.07,65.94208,6.05644,66.21962232,18.02208,5.25644,18.773,47.92,0.8,47.9266773311,135.8
2022-01-12 15:00:00,67.09376,5.96068,67.3580161302,16.73376,4.88068,17.431,50.36,1.08,50.3715792883,136.07,66.85376,6.00068,67.1225251804,16.73376,4.88068,17.431,50.12,1.12,50.1325124046,135.8
2022-01-12 15:30:00,69.91104,6.13572,70.1797732527,14.59104,4.25572,15.199,55.32,1.88,55.3519358288,135.85,69.63104,6.17572,69.9043721737,14.59104,4.25572,15.199,55.04,1.92,55.0734781905,135.58
2022-01-12 16:00:00,74.1656,6.8233,74.4788134052,13.2456,3.8633,13.7975,60.92,2.96,60.9918683105,135.75,73.8856,6.8233,74.1999953521,13.2456,3.8633,13.7975,60.64,2.96,60.7121997625,135.48
2022-01-12 16:30:00,77.61584,7.55462,77.9826320552,12.73584,3.71462,13.2665,64.88,3.84,64.9935381403,135.15,77.29584,7.59462,77.6680444858,12.73584,3.71462,13.2665,64.56,3.88,64.6764872268,134.88
2022-01-12 17:00:00,76.41728,7.77504,76.8117955108,14.17728,4.13504,14.768,62.24,3.64,62.3463487303,135.15,76.13728,7.77504,76.5332388757,14.17728,4.13504,14.768,61.96,3.64,62.0668284996,134.88
2022-01-12 17:30:00,79.4208,8.1144,79.8342467867,20.1408,5.8744,20.98,59.28,2.24,59.3223060914,134.87,79.1808,8.1544,79.5995812049,20.1408,5.8744,20.98,59.04,2.2800000000000002,59.0840079886,134.61
2022-01-12 18:00:00,80.9512,8.6541,81.4124697344,23.9112,6.9741,24.9075,57.04,1.6800000000000002,57.0647351698,135.29,80.7112,8.6941,81.1781077647,23.9112,6.9741,24.9075,56.8,1.72,56.8260362862,135.05
2022-01-12 18:30:00,76.95712,9.35416,77.5235359617,27.95712,8.15416,29.122,49.0,1.2,49.014691675,135.41,76.75712,9.35416,77.3250010023,27.95712,8.15416,29.122,48.8,1.2,48.8147518687,135.19
2022-01-12 19:00:00,86.7616,9.5338,87.2838391514,28.1616,8.2138,29.335,58.6,1.32,58.6148650088,135.35,86.5616,9.4538,87.076316694,28.1616,8.2138,29.335,58.4,1.24,58.4131629002,135.16
2022-01-12 19:30:00,82.40336,8.67598,82.8588339783,23.16336,6.75598,24.1285,59.24,1.92,59.2711059455,135.1,82.20336,8.59598,82.6515775255,23.16336,6.75598,24.1285,59.04,1.8399999999999999,59.068665128,134.92
2022-01-12 20:00:00,79.97584,8.69962,80.4476125926,21.73584,6.33962,22.6415,58.24,2.36,58.2877963214,135.03,79.73584,8.69962,80.2090242345,21.73584,6.33962,22.6415,58.0,2.36,58.0479939361,134.85
2022-01-12 20:30:00,78.34576,9.01418,78.8626245509,21.30576,6.21418,22.1935,57.04,2.8,57.1086823522,135.0,78.14576,8.89418,78.6502780914,21.30576,6.21418,22.1935,56.84,2.68,56.903145783,134.83
2022-01-12 21:00:00,75.70048,9.11264,76.2469860388,21.78048,6.35264,22.688,53.92,2.76,53.990591773,135.0,75.46048,9.07264,76.003926467,21.78048,6.35264,22.688,53.68,2.7199999999999998,53.7488678951,134.83
2022-01-12 21:30:00,71.35568,12.12874,72.3791365122,24.71568,7.20874,25.7455,46.64,4.92,46.8987846324,135.04,71.15568,12.08874,72.175261905,24.71568,7.20874,25.7455,46.44,4.88,46.6956957331,134.86
2022-01-12 22:00:00,67.38368,14.35524,68.8958144287,25.90368,7.55524,26.983,41.48,6.8,42.0336817326,135.47,67.22368,14.27524,68.7226718762,25.90368,7.55524,26.983,41.32,6.72,41.8628809329,135.29
2022-01-12 22:30:00,61.46528,15.04404,63.2795684641,23.46528,6.84404,24.443,38.0,8.2,38.8746704166,135.52,61.26528,15.00404,63.0757936914,23.46528,6.84404,24.443,37.8,8.16,38.6707331195,135.34
2022-01-12 23:00:00,58.0088,15.9359,60.1579070967,25.2888,7.3759,26.3425,32.72,8.56,33.821176798,135.52,57.8888,15.8559,60.0210190704,25.2888,7.3759,26.3425,32.6,8.48,33.6848690067,135.34
2022-01-12 23:30:00,56.57008,15.59294,58.6797557003,21.37008,6.23294,22.2605,35.2,9.36,36.4232013969,135.91,56.41008,15.51294,58.5042599564,21.37008,6.23294,22.2605,35.04,9.28,36.2480344295,135.73
2022-01-13 00:00:00,48.97968,14.31074,51.027505644,12.85968,3.75074,13.3955,36.12,10.56,37.6320076531,136.49,48.81968,14.23074,50.8515006293,12.85968,3.75074,13.3955,35.96,10.48,37.4560008543,136.31
2022-01-13 00:30:00,50.50032,11.95426,51.895921345,8.62032,2.51426,8.9795,41.88,9.44,42.930734911,136.53,50.30032,11.87426,51.6828815243,8.62032,2.51426,8.9795,41.68,9.36,42.7180523901,136.35
2022-01-13 01:00:00,56.02032,9.74926,56.8623278054,7.78032,2.26926,8.1045,48.24,7.48,48.8164726296,136.53,55.86032,9.70926,56.6978401727,7.78032,2.26926,8.1045,48.08,7.44,48.6522353032,136.35
2022-01-13 01:30:00,57.54928,10.06854,58.4234124838,7.22928,2.10854,7.5305,50.32,7.96,50.9456965798,136.03,57.30928,9.98854,58.1732284255,7.22928,2.10854,7.5305,50.08,7.88,50.6961615904,135.85
2022-01-13 02:00:00,55.67104,10.15572,56.5897812631,6.43104,1.87572,6.699,49.24,8.28,49.9313128207,136.44,55.47104,10.07572,56.3786875707,6.43104,1.87572,6.699,49.04,8.2,49.7208366784,136.26
2022-01-13 02:30:00,55.14928,10.92854,56.2216690525,6.74928,1.96854,7.0305,48.4,8.96,49.2223688987,136.7,54.94928,10.84854,56.0099472652,6.74928,1.96854,7.0305,48.2,8.88,49.0111660747,136.52
2022-01-13 03:00:00,56.0504,11.8347,57.2861891231,10.1304,2.9547,10.5525,45.92,8.88,46.770725887,136.81,55.8904,11.7547,57.113131452,10.1304,2.9547,10.5525,45.76,8.8,46.598472078,136.63
2022-01-13 03:30:00,57.01776,12.83518,58.4445617748,13.69776,3.99518,14.2685,43.32,8.84,44.2127583396,136.94,56.81776,12.75518,58.2318853228,13.69776,3.99518,14.2685,43.12,8.76,44.0008181742,136.77
2022-01-13 04:00:00,57.50464,14.93052,59.4113124666,19.78464,5.77052,20.609,37.72,9.16,38.8162852422,136.94,57.38464,14.85052,59.2750778338,19.78464,5.77052,20.609,37.6,9.08,38.6808272921,136.77
2022-01-13 04:30:00,56.19216,15.19938,58.2115108707,19.47216,5.67938,20.2835,36.72,9.52,37.9340058523,137.13,56.03216,15.15938,58.0466170957,19.47216,5.67938,20.2835,36.56,9.48,37.7690878894,136.96
2022-01-13 05:00:00,54.89056,15.60308,57.0651354384,20.17056,5.88308,21.011,34.72,9.72,36.0549136735,136.79,54.73056,15.48308,56.8784666126,20.17056,5.88308,21.011,34.56,9.6,35.8685600492,136.62
2022-01-13 05:30:00,56.47984,14.41162,58.289511213,18.27984,5.33162,19.0415,38.2,9.08,39.2643145872,136.73,56.31984,14.331620000000001,58.1147116439,18.27984,5.33162,19.0415,38.04,9.0,39.0901726781,136.55
2022-01-13 06:00:00,56.83776,12.23768,58.1402766901,14.11776,4.11768,14.706,42.72,8.12,43.4848571344,136.73,56.67776,12.15768,57.9670394414,14.11776,4.11768,14.706,42.56,8.04,43.3127602445,136.55
2022-01-13 06:30:00,63.2896,11.6978,64.3615723316,16.9296,4.9378,17.635,46.36,6.76,46.8502636065,136.16,63.1696,11.6578,64.2363033261,16.9296,4.9378,17.635,46.24,6.72,46.7257530704,135.97
2022-01-13 07:00:00,69.40928,9.98604,70.1239555715,18.32928,5.34604,19.093,51.08,4.64,51.2903109759,136.16,69.24928,9.90604,69.9542165205,18.32928,5.34604,19.093,50.92,4.5600000000000005,51.1237713789,135.97
2022-01-13 07:30:00,76.63536,7.37698,76.9895982341,20.35536,5.93698,21.2035,56.28,1.44,56.2984191608,135.49,76.39536,7.33698,76.7468716304,20.35536,5.93698,21.2035,56.04,1.4,56.0574847812,135.31
2022-01-13 08:00:00,79.49008,7.40294,79.8340550082,22.09008,6.44294,23.0105,57.4,0.96,57.4080273133,134.32,79.29008,7.40294,79.6349188927,22.09008,6.44294,23.0105,57.2,0.96,57.2080553768,134.15
2022-01-13 08:30:00,83.50128,8.57954,83.9408855579,24.34128,7.09954,25.3555,59.16,1.48,59.1785096129,134.25,83.30128,8.65954,83.7501694485,24.34128,7.09954,25.3555,58.96,1.56,58.9806341098,134.09
2022-01-13 09:00:00,79.31888000000001,7.84134,79.7055289014,20.43888,5.96134,21.2905,58.88,1.88,58.9100059413,134.25,79.15888,7.84134,79.5463066135,20.43888,5.96134,21.2905,58.72,1.88,58.7500876595,134.09
2022-01-13 09:30:00,72.8592,8.6006,73.3650689702,23.1792,6.7606,24.145,49.68,1.8399999999999999,49.7140623969,134.24,76.8592,9.0806,77.393758928,23.1792,6.7606,24.145,53.68,2.32,53.7301107388,134.07
2022-01-13 10:00:00,76.06016,11.72588,76.9587175114,28.82016,8.40588,30.021,47.24,3.32,47.3565201424,134.74,83.46016,12.88588,84.4490628166,28.82016,8.40588,30.021,54.64,4.48,54.8233526884,134.07
2022-01-13 10:30:00,76.16576,10.766680000000001,76.9229770264,26.76576,7.80668,27.881,49.4,2.96,49.4886007076,135.19,81.40576,11.28668,82.1844687675,26.76576,7.80668,27.881,54.64,3.48,54.750707758,134.19
2022-01-13 11:00:00,72.81872,12.01046,73.8025550496,34.45872,10.05046,35.8945,38.36,1.96,38.4100403541,135.19,81.81872,12.890460000000001,82.8279355136,34.45872,10.05046,35.8945,47.36,2.84,47.4450756138,134.19
2022-01-13 11:30:00,69.59488,13.71684,70.9337650333,39.07488,11.39684,40.703,30.52,2.32,30.6080512284,135.38,79.75488,11.99684,80.6521236782,39.07488,11.39684,40.703,40.68,0.6000000000000001,40.684424538100004,134.48
2022-01-13 12:00:00,70.92736,12.71548,72.0581281203,36.32736,10.59548,37.841,34.6,2.12,34.6648871338,135.61,77.40736,11.63548,78.2769683687,36.32736,10.59548,37.841,41.08,1.04,41.0931624483,134.91
2022-01-13 12:30:00,69.94576,12.15418,70.9938971564,33.30576,9.71418,34.6935,36.64,2.44,36.7211546659,135.74,74.50576,10.35418,75.221787513,33.30576,9.71418,34.6935,41.2,0.64,41.2049705739,134.99
2022-01-13 13:00:00,66.24464,10.87802,67.1318378108,27.28464,7.95802,28.4215,38.96,2.92,39.069271813,135.75,68.84464,8.83802,69.40961788,27.28464,7.95802,28.4215,41.56,0.88,41.5693156066,135.03
2022-01-13 13:30:00,69.53744,8.88842,70.1032065732,25.53744,7.4484200000000005,26.6015,44.0,1.44,44.0235573301,135.84,69.37744,8.80842,69.9343795558,25.53744,7.4484200000000005,26.6015,43.84,1.3599999999999999,43.8610898177,135.23
2022-01-13 14:00:00,69.0808,8.4669,69.5977393616,24.6408,7.1869,25.6675,44.44,1.28,44.4584300218,135.58,68.8808,8.4669,69.399229133,24.6408,7.1869,25.6675,44.24,1.28,44.2585133054,135.32
2022-01-13 14:30:00,70.39072,7.23396,70.7614558881,21.51072,6.27396,22.407,48.88,0.96,48.8894262597,135.66,70.19072,7.23396,70.5625066973,21.51072,6.27396,22.407,48.68,0.96,48.6894649796,135.4
2022-01-13 15:00:00,71.84272,6.42746,72.1296655964,19.84272,5.78746,20.6695,52.0,0.64,52.0039383124,135.7,71.64272,6.42746,71.9304634425,19.84272,5.78746,20.6695,51.8,0.64,51.8039535171,135.43
2022-01-13 15:30:00,73.4256,5.6758,73.6446429892,17.2656,5.0358,17.985,56.16,0.64,56.1636466053,135.69,73.1856,5.6358,73.4022771377,17.2656,5.0358,17.985,55.92,0.6000000000000001,55.9232187915,135.42
2022-01-13 16:00:00,72.16512,4.44316,72.301771869,12.76512,3.72316,13.297,59.4,0.72,59.4043634761,135.69,71.92512,4.44316,72.0622269834,12.76512,3.72316,13.297,59.16,0.72,59.1643811765,135.42
2022-01-13 16:30:00,81.46496,5.86228,81.6756146876,15.02496,4.38228,15.651,66.44,1.48,66.4564820014,135.33,81.22496,5.90228,81.4391247264,15.02496,4.38228,15.651,66.2,1.52,66.2174478518,135.06
2022-01-13 17:00:00,87.36368,6.55274,87.609080492,14.923680000000001,4.35274,15.5455,72.44,2.2,72.4733992579,135.33,87.08368,6.55274,87.329867307,14.923680000000001,4.35274,15.5455,72.16,2.2,72.1935287959,135.06
2022-01-13 17:30:00,85.65072,5.87146,85.8517319514,15.33072,4.47146,15.9695,70.32,1.4,70.3339349105,135.0,85.37072,5.91146,85.5751435444,15.33072,4.47146,15.9695,70.04,1.44,70.0548014058,134.73
2022-01-13 18:00:00,87.92304,6.83922,88.1886381177,18.92304,5.51922,19.7115,69.0,1.32,69.012624932,135.16,87.68304,6.83922,87.9493628962,18.92304,5.51922,19.7115,68.76,1.32,68.7726689899,134.9
2022-01-13 18:30:00,85.01792,6.58356,85.2724456281,20.37792,5.94356,21.227,64.64,0.64,64.6431682392,135.17,84.77792,6.58356,85.0331640115,20.37792,5.94356,21.227,64.4,0.64,64.4031800457,134.99
2022-01-13 19:00:00,88.03488,9.46184,88.5418912877,28.87488,8.42184,30.078,59.16,1.04,59.1691406056,135.17,87.87488,9.46184,88.3828091384,28.87488,8.42184,30.078,59.0,1.04,59.0091653898,134.99
2022-01-13 19:30:00,86.92608,11.00344,87.61974136,31.96608,9.32344,33.298,54.96,1.6800000000000002,54.9856708607,135.49,86.68608,10.92344,87.3716087021,31.96608,9.32344,33.298,54.72,1.6,54.7433868152,135.32
2022-01-13 20:00:00,84.73488,11.95434,85.5739804698,32.89488,9.59434,34.2655,51.84,2.36,51.8936913314,135.49,84.53488,11.91434,85.3703545398,32.89488,9.59434,34.2655,51.64,2.32,51.6920883695,135.32
2022-01-13 20:30:00,77.02672,9.83946,77.6526275605,23.58672,6.87946,24.5695,53.44,2.96,53.5219132692,135.6,76.82672,9.79946,77.4491725085,23.58672,6.87946,24.5695,53.24,2.92,53.3200150037,135.42
2022-01-13 21:00:00,75.77296,10.32878,76.4736893542,24.85296,7.24878,25.8885,50.92,3.08,51.0130649932,135.37,75.57296,10.28878,76.2701204736,24.85296,7.24878,25.8885,50.72,3.04,50.8110224262,135.19
2022-01-13 21:30:00,72.13504,13.87772,73.4578457906,29.61504,8.63772,30.849,42.52,5.24,42.8416619659,135.37,72.05504,13.837720000000001,73.3717335505,29.61504,8.63772,30.849,42.44,5.2,42.7573806494,135.19
2022-01-13 22:00:00,74.52768,18.19724,76.7171078039,38.52768,11.23724,40.133,36.0,6.96,36.6666278788,135.69,74.40768,18.15724,76.5910452168,38.52768,11.23724,40.133,35.88,6.92,36.5412205598,135.51
2022-01-13 22:30:00,70.12256000000001,18.81908,72.6039337295,36.68256,10.69908,38.211,33.44,8.12,34.411742182,135.94,70.04256,18.73908,72.5059537597,36.68256,10.69908,38.211,33.36,8.04,34.3151744859,135.76
2022-01-13 23:00:00,62.424,17.502,64.831132799,28.464,8.302,29.65,33.96,9.2,35.1841100499,135.94,62.344,17.462,64.7433068355,28.464,8.302,29.65,33.88,9.16,35.0964385658,135.76
2022-01-13 23:30:00,57.85856,16.12208,60.0627540894,22.49856,6.56208,23.436,35.36,9.56,36.6295399917,136.61,57.77856,16.04208,59.9642420648,22.49856,6.56208,23.436,35.28,9.48,36.5314768385,136.43
2022-01-14 00:00:00,52.31504,15.64522,54.6043617218,17.43504,5.08522,18.1615,34.88,10.56,36.4434905024,136.76,52.23504,15.56522,54.5048206808,17.43504,5.08522,18.1615,34.8,10.48,36.343780761,136.59
2022-01-14 00:30:00,52.53664,13.09652,54.1444122565,12.53664,3.65652,13.059,40.0,9.44,41.0988272339,136.76,52.37664,13.05652,53.9794880691,12.53664,3.65652,13.059,39.84,9.4,40.9339174768,136.59
2022-01-14 01:00:00,56.64528,10.95654,57.6951775719,9.72528,2.8365400000000003,10.1305,46.92,8.12,47.6174421825,136.59,56.48528,10.87654,57.5229169901,9.72528,2.8365400000000003,10.1305,46.76,8.04,47.4461716053,136.41
2022-01-14 01:30:00,57.6648,11.8689,58.873592945,11.3448,3.3089,11.8175,46.32,8.56,47.1043097816,136.27,57.5448,11.8289,58.7479947083,11.3448,3.3089,11.8175,46.2,8.52,46.9790421358,136.09
2022-01-14 02:00:00,56.82016,12.61588,58.2038745325,13.22016,3.85588,13.771,43.6,8.76,44.4713121012,136.52,56.70016,12.53588,58.069410462,13.22016,3.85588,13.771,43.48,8.68,44.3379386079,136.34
2022-01-14 02:30:00,58.06432,13.01376,59.5048166655,13.62432,3.97376,14.192,44.44,9.04,45.3501400218,136.77,57.86432,12.93376,59.2921721376,13.62432,3.97376,14.192,44.24,8.96,45.1382232703,136.59
2022-01-14 03:00:00,58.3336,13.5773,59.8928373368,15.6936,4.5773,16.3475,42.64,9.0,43.5794630531,136.77,58.1736,13.4973,59.7188818068,15.6936,4.5773,16.3475,42.48,8.92,43.4064142725,136.59
2022-01-14 03:30:00,56.72448,13.03964,58.2039418132,13.16448,3.83964,13.713,43.56,9.2,44.5209344017,136.99,56.56448,12.95964,58.0301013837,13.16448,3.83964,13.713,43.4,9.12,44.347879318,136.82
2022-01-14 04:00:00,54.55728,12.41254,55.951478535,10.87728,3.17254,11.3305,43.68,9.24,44.6466124135,136.99,54.31728,12.33254,55.6997167807,10.87728,3.17254,11.3305,43.44,9.16,44.3952610084,136.82
2022-01-14 04:30:00,52.664,11.702,53.9484355658,8.304,2.422,8.65,44.36,9.28,45.3202824351,137.05,52.504,11.662,53.7835686804,8.304,2.422,8.65,44.2,9.24,45.1554825021,136.88
2022-01-14 05:00:00,51.67184,11.31262,52.8956937779,6.83184,1.99262,7.1165,44.84,9.32,45.7983405813,137.05,51.47184,11.23262,52.6832237534,6.83184,1.99262,7.1165,44.64,9.24,45.5862610882,136.88
2022-01-14 05:30:00,52.9168,11.2824,54.1061943958,7.2768,2.1224,7.58,45.64,9.16,46.5501364123,136.97,52.7568,11.2024,53.9330484212,7.2768,2.1224,7.58,45.48,9.08,46.3775462913,136.79
2022-01-14 06:00:00,54.57792,9.38856,55.3795486655,3.93792,1.14856,4.102,50.64,8.24,51.3060152419,136.97,54.37792,9.26856,55.1621644608,3.93792,1.14856,4.102,50.44,8.12,51.0894118189,136.79
2022-01-14 06:30:00,58.83536,7.47698,59.3085560122,3.5553600000000003,1.03698,3.7035,55.28,6.44,55.653858806,137.11,58.63536,7.47698,59.1101570988,3.5553600000000003,1.03698,3.7035,55.08,6.44,55.4552071496,136.93
2022-01-14 07:00:00,63.22528,5.58904,63.4718315412,3.66528,1.06904,3.818,59.56,4.52,59.7312648451,136.79,62.94528,5.46904,63.1824237648,3.66528,1.06904,3.818,59.28,4.4,59.4430685614,136.61
2022-01-14 07:30:00,71.35504,2.99522,71.4178764474,5.19504,1.51522,5.4115,66.16,1.48,66.1765517385,136.24,71.03504,2.99522,71.0981592634,5.19504,1.51522,5.4115,65.84,1.48,65.8566321641,136.06
2022-01-14 08:00:00,75.1056,3.0908,75.1691705156,6.3456,1.8508,6.61,68.76,1.24,68.7711800102,135.71,74.7856,3.1308,74.8511047079,6.3456,1.8508,6.61,68.44,1.28,68.4519685619,135.53
2022-01-14 08:30:00,77.08224,3.82232,77.1769515698,7.48224,2.18232,7.7940000000000005,69.6,1.6400000000000001,69.6193191578,135.48,76.72224,3.90232,76.8214176646,7.48224,2.18232,7.7940000000000005,69.24,1.72,69.2613600791,135.31
2022-01-14 09:00:00,78.06512,5.14566,78.2345242042,9.82512,2.86566,10.2345,68.24,2.2800000000000002,68.2780784733,135.38,77.74512,5.18566,77.9178718488,9.82512,2.86566,10.2345,67.92,2.32,67.9596115351,135.2
2022-01-14 09:30:00,75.87328,4.49304,76.0061972894,12.11328,3.53304,12.618,63.76,0.96,63.7672266921,135.3,75.59328,4.49304,75.7266887537,12.11328,3.53304,12.618,63.48,0.96,63.4872585642,135.12
2022-01-14 10:00:00,73.85232,5.18026,74.0337778521,14.33232,4.18026,14.9295,59.52,1.0,59.5283999449,135.51,73.53232,5.18026,73.7145655773,14.33232,4.18026,14.9295,59.2,1.0,59.2084453435,135.33
2022-01-14 10:30:00,73.1368,5.5149,73.3444315286,15.6168,4.5549,16.2675,57.52,0.96,57.5280105688,135.63,72.8568,5.5149,73.0652272169,15.6168,4.5549,16.2675,57.24,0.96,57.2480497484,135.45
2022-01-14 11:00:00,75.496,6.483,75.7738431452,17.016,4.963,17.725,58.48,1.52,58.4997504268,135.76,75.176,6.523,75.4584687427,17.016,4.963,17.725,58.16,1.56,58.1809178339,135.58
2022-01-14 11:30:00,66.88592,6.42506,67.1938069337,18.32592,5.34506,19.0895,48.56,1.08,48.5720083999,136.1,66.56592,6.38506,66.8714490396,18.32592,5.34506,19.0895,48.24,1.04,48.2512093113,135.92
2022-01-14 12:00:00,65.93248,6.94864,66.2976282894,18.61248,5.42864,19.388,47.32,1.52,47.3444062166,136.1,65.69248,6.86864,66.0505877642,18.61248,5.42864,19.388,47.08,1.44,47.102016942,135.92
2022-01-14 12:30:00,66.7984,6.9462,67.1585879616,18.8784,5.5062,19.665,47.92,1.44,47.9416311779,136.31,66.4784,6.9462,66.8403123945,18.8784,5.5062,19.665,47.6,1.44,47.6217765313,136.13
2022-01-14 13:00:00,65.72768,7.01224,66.1006764564,18.00768,5.2522400000000005,18.758,47.72,1.76,47.7524449636,136.31,65.44768,6.97224,65.8180138564,18.00768,5.2522400000000005,18.758,47.44,1.72,47.4711701983,136.13
2022-01-14 13:30:00,65.75488,7.01684,66.1282109799,16.51488,4.81684,17.203,49.24,2.2,49.2891225323,136.53,65.47488,6.93684,65.8413218291,16.51488,4.81684,17.203,48.96,2.12,49.0058771986,136.35
2022-01-14 14:00:00,66.29008,6.78794,66.6367078707,14.77008,4.30794,15.3855,51.52,2.48,51.5796549038,136.75,66.01008,6.78794,66.358170492,14.77008,4.30794,15.3855,51.24,2.48,51.2999805068,136.57
2022-01-14 14:30:00,67.0848,5.4564,67.3063347093,12.1248,3.5364,12.63,54.96,1.92,54.9935268918,136.87,66.8048,5.3364,67.0175981963,12.1248,3.5364,12.63,54.68,1.8,54.7096188983,136.69
2022-01-14 15:00:00,67.9648,4.4564,68.1107446737,9.2448,2.6964,9.63,58.72,1.76,58.7463701006,136.83,67.6848,4.4164,67.8287309331,9.2448,2.6964,9.63,58.44,1.72,58.4653059515,136.66
2022-01-14 15:30:00,68.71616,4.01888,68.8335822226,6.23616,1.81888,6.496,62.48,2.2,62.5187203964,136.95,68.35616,3.97888,68.4718635353,6.23616,1.81888,6.496,62.12,2.16,62.1575417789,136.77
2022-01-14 16:00:00,71.02832,3.09326,71.0956433226,3.74832,1.09326,3.9045,67.28,2.0,67.30971995190001,137.04,70.66832,3.01326,70.7325327374,3.74832,1.09326,3.9045,66.92,1.92,66.9475376694,136.86
2022-01-14 16:30:00,74.59424,2.03332,74.6219473841,2.99424,0.8733200000000001,3.119,71.6,1.16,71.6093960315,136.87,74.23424,2.03332,74.2620817012,2.99424,0.8733200000000001,3.119,71.24,1.16,71.2494435066,136.69
2022-01-14 17:00:00,79.48256,1.77408,79.502356594,3.20256,0.93408,3.336,76.28,0.84,76.2846249253,136.64,79.08256,1.69408,79.1007029248,3.20256,0.93408,3.336,75.88,0.76,75.883805914,136.45
2022-01-14 17:30:00,76.96144,1.4754200000000002,76.9755812648,3.00144,0.8754200000000001,3.1265,73.96,0.6000000000000001,73.9624337079,136.15,76.60144,1.4754200000000002,76.6156477115,3.00144,0.8754200000000001,3.1265,73.6,0.6000000000000001,73.6024456115,135.97
2022-01-14 18:00:00,81.11408,1.72994,81.1325253314,2.9140800000000002,0.84994,3.0355,78.2,0.88,78.2049512499,136.15,80.71408,1.76994,80.7334837465,2.9140800000000002,0.84994,3.0355,77.8,0.92,77.8054393985,135.97
2022-01-14 18:30:00,77.98224,1.96482,78.0069886167,2.62224,0.76482,2.7315,75.36,1.2,75.3695535346,135.91,77.58224,1.92482,77.6061137762,2.62224,0.76482,2.7315,74.96,1.16,74.9689749163,135.73
2022-01-14 19:00:00,72.45408,3.47744,72.5374820186,2.73408,0.79744,2.848,69.72,2.68,69.7714898795,135.8,72.05408,3.39744,72.1341323036,2.73408,0.79744,2.848,69.32,2.6,69.3687422403,135.62
2022-01-14 19:30:00,73.25232,3.72026,73.3467294421,3.29232,0.9602600000000001,3.4295,69.96,2.76,70.0144213716,136.11,72.85232,3.68026,72.9452180958,3.29232,0.9602600000000001,3.4295,69.56,2.7199999999999998,69.6131596755,135.93
2022-01-14 20:00:00,71.64448,3.7496400000000003,71.742534905,2.84448,0.82964,2.963,68.8,2.92,68.8619372368,136.11,71.28448,3.6696400000000002,71.3788718501,2.84448,0.82964,2.963,68.44,2.84,68.4988992612,135.93
2022-01-14 20:30:00,69.48752,4.53386,69.635273549,2.9275200000000003,0.8538600000000001,3.0495,66.56,3.68,66.6616531448,136.03,69.12752,4.45386,69.270851664,2.9275200000000003,0.8538600000000001,3.0495,66.2,3.6,66.2978129353,135.84
2022-01-14 21:00:00,67.20752,5.11886,67.4021770587,3.2875199999999998,0.95886,3.4245,63.92,4.16,64.0552261724,136.13,66.84752,5.07886,67.040180109,3.2875199999999998,0.95886,3.4245,63.56,4.12,63.6933905519,135.95
2022-01-14 21:30:00,62.38512,7.24566,62.8044806224,3.58512,1.04566,3.7345,58.8,6.2,59.1259672225,136.43,62.06512,7.16566,62.4774023456,3.58512,1.04566,3.7345,58.48,6.12,58.7993605407,136.03
2022-01-14 22:00:00,58.98752,7.82136,59.503791375,3.22752,0.9413600000000001,3.362,55.76,6.88,56.1828443566,136.43,58.66752,7.74136,59.1760640597,3.22752,0.9413600000000001,3.362,55.44,6.8,55.8554706363,136.25
2022-01-14 22:30:00,55.48032,9.28176,56.2513731032,3.16032,0.92176,3.292,52.32,8.36,52.9836956053,136.47,55.16032,9.20176,55.92256512,3.16032,0.92176,3.292,52.0,8.28,52.6550890228,136.3
2022-01-14 23:00:00,51.10016,10.51088,52.1699621468,3.26016,0.9508800000000001,3.396,47.84,9.56,48.7858504077,136.02,50.86016,10.39088,51.9107528591,3.26016,0.9508800000000001,3.396,47.6,9.44,48.527039885,135.84
2022-01-14 23:30:00,51.3576,11.0843,52.5401254685,4.6776,1.3643,4.8725000000000005,46.68,9.72,47.6812415946,136.32,51.1176,10.9643,52.280253483,4.6776,1.3643,4.8725000000000005,46.44,9.6,47.4218683731,136.15
2022-01-15 00:00:00,48.66384,12.06362,50.1368153262,4.7438400000000005,1.38362,4.9415,43.92,10.68,45.199876106,136.55,48.42384,11.98362,49.8846211637,4.7438400000000005,1.38362,4.9415,43.68,10.6,44.9477741384,136.37
2022-01-15 00:30:00,51.77808,10.70194,52.8724984113,3.77808,1.10194,3.9355,48.0,9.6,48.9505873305,136.47,51.53808,10.62194,52.6212818112,3.77808,1.10194,3.9355,47.76,9.52,48.6995687866,136.3
2022-01-15 01:00:00,56.2552,9.8011,57.1026189264,3.2952,0.9611000000000001,3.4325,52.96,8.84,53.6927108647,136.47,56.0152,9.6811,56.8456359649,3.2952,0.9611000000000001,3.4325,52.72,8.72,53.4362872962,136.3
2022-01-15 01:30:00,57.48752,9.72386,58.3041028492,4.12752,1.20386,4.2995,53.36,8.52,54.0359139832,136.23,57.20752,9.603860000000001,58.008055229,4.12752,1.20386,4.2995,53.08,8.4,53.7405470757,136.05
2022-01-15 02:00:00,56.10016,9.89088,56.9654058109,3.74016,1.09088,3.896,52.36,8.8,53.094346215,136.31,55.94016,9.810880000000001,56.7939685812,3.74016,1.09088,3.896,52.2,8.72,52.9233256703,136.13
2022-01-15 02:30:00,55.36192,10.30556,56.3129359295,3.24192,0.9455600000000001,3.377,52.12,9.36,52.9537911768,136.81,55.16192,10.18556,56.0944119374,3.24192,0.9455600000000001,3.377,51.92,9.24,52.7357942957,136.6
2022-01-15 03:00:00,54.52448,10.22464,55.4748788408,2.96448,0.8646400000000001,3.088,51.56,9.36,52.4027022204,136.81,54.32448,10.18464,55.2709328599,2.96448,0.8646400000000001,3.088,51.36,9.32,52.198773932,136.6
2022-01-15 03:30:00,53.87632,10.52726,54.8951824831,3.31632,0.9672600000000001,3.4545,50.56,9.56,51.4558762436,136.88,53.67632,10.40726,54.6759397674,3.31632,0.9672600000000001,3.4545,50.36,9.44,51.2371271638,136.6
2022-01-15 04:00:00,52.44,10.63,53.5065463285,3.12,0.91,3.25,49.32,9.72,50.2686860779,137.0,52.24,10.55,53.294653578,3.12,0.91,3.25,49.12,9.64,50.0570075014,136.74
2022-01-15 04:30:00,51.98192,11.16306,53.1670378661,4.26192,1.24306,4.4395,47.72,9.92,48.7401764461,136.94,51.82192,11.08306,52.9938261635,4.26192,1.24306,4.4395,47.56,9.84,48.5672646955,136.68
2022-01-15 05:00:00,50.79728,11.03754,51.9826023266,3.55728,1.03754,3.7055,47.24,10.0,48.2868263608,136.94,50.59728,10.95754,51.7701885862,3.55728,1.03754,3.7055,47.04,9.92,48.0746086828,136.68
2022-01-15 05:30:00,50.55088,9.88734,51.5087464519,2.63088,0.76734,2.7405,47.92,9.12,48.7801271011,136.68,50.35088,9.80734,51.2971250135,2.63088,0.76734,2.7405,47.72,9.04,48.5687142099,136.41
2022-01-15 06:00:00,51.19664,9.00902,51.9832510396,2.63664,0.76902,2.7465,48.56,8.24,49.2541490638,136.68,51.03664,8.88902,51.8049543871,2.63664,0.76902,2.7465,48.4,8.12,49.0764138869,136.41
2022-01-15 06:30:00,53.94288,9.35834,54.7486331359,4.38288,1.27834,4.5655,49.56,8.08,50.2143405812,136.49,53.74288,9.27834,54.5379202377,4.38288,1.27834,4.5655,49.36,8.0,50.0040958322,136.24
2022-01-15 07:00:00,57.64992,9.23456,58.3848471301,6.28992,1.8345600000000002,6.552,51.36,7.4,51.89036134,136.49,57.36992,9.15456,58.0957286692,6.28992,1.8345600000000002,6.552,51.08,7.32,51.601829424900004,136.24
2022-01-15 07:30:00,61.4712,8.6641,62.0787810629,8.3112,2.4241,8.6575,53.16,6.24,53.524977347,136.25,61.1912,8.5841,61.7903692354,8.3112,2.4241,8.6575,52.88,6.16,53.2375807114,135.99
2022-01-15 08:00:00,62.39744,7.48592,62.8448845715,6.87744,2.00592,7.164,55.52,5.48,55.7897911808,136.25,62.07744,7.40592,62.5176471726,6.87744,2.00592,7.164,55.2,5.4,55.4635015123,135.99
2022-01-15 08:30:00,64.32864000000001,7.47252,64.7611957842,7.92864,2.31252,8.259,56.4,5.16,56.6355506727,136.25,64.04864,7.43252,64.4784509693,7.92864,2.31252,8.259,56.12,5.12,56.3530726758,136.0
2022-01-15 09:00:00,70.956,7.1555,71.3158826367,11.916,3.4755000000000003,12.4125,59.04,3.68,59.1545771686,136.25,70.676,7.0755,71.0292874542,11.916,3.4755000000000003,12.4125,58.76,3.6,58.8701758108,136.0
2022-01-15 09:30:00,74.79168,8.26924,75.2474300385,17.79168,5.18924,18.533,57.0,3.08,57.0831533817,135.96,74.47168,8.18924,74.9205897855,17.79168,5.18924,18.533,56.68,3.0,56.7593375578,135.75
2022-01-15 10:00:00,76.85312,9.79716,77.4750695243,21.93312,6.39716,22.847,54.92,3.4,55.0251433437,135.96,76.61312,9.75716,77.231938519,21.93312,6.39716,22.847,54.68,3.36,54.7831360913,135.75
2022-01-15 10:30:00,77.8136,9.4873,78.3898284617,24.5736,7.1673,25.5975,53.24,2.32,53.2905244861,135.91,77.5336,9.4473,78.1070458169,24.5736,7.1673,25.5975,52.96,2.2800000000000002,53.0090558301,135.72
2022-01-15 11:00:00,73.09152,7.61836,73.4874799201,16.93152,4.93836,17.637,56.16,2.68,56.2239095048,135.91,72.81152,7.53836,73.2007125389,16.93152,4.93836,17.637,55.88,2.6,55.9404540561,135.72
2022-01-15 11:30:00,74.77856,7.46708,75.1504512255,17.09856,4.98708,17.811,57.68,2.48,57.7332902232,135.91,74.45856,7.42708,74.8280607433,17.09856,4.98708,17.811,57.36,2.44,57.4118733364,135.72
