Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-15 12:00:00,76.10848,7.06164,76.4353811229,16.66848,4.86164,17.363,59.44,2.2,59.4806993906,135.84,75.82848,7.06164,76.1565830287,16.66848,4.86164,17.363,59.16,2.2,59.2008918852,135.65
2022-01-15 12:30:00,74.6824,6.0557,74.9275141203,13.0824,3.8157,13.6275,61.6,2.24,61.6407138181,135.84,74.3624,5.9757,74.6021147438,13.0824,3.8157,13.6275,61.28,2.16,61.3180560683,135.65
2022-01-15 13:00:00,75.2272,6.6096,75.5170075678,14.7072,4.2896,15.32,60.52,2.32,60.5644516197,135.71,74.8672,6.5296,75.151402595,14.7072,4.2896,15.32,60.16,2.24,60.201687684,135.51
2022-01-15 13:30:00,75.32192,8.14556,75.7610835469,17.64192,5.14556,18.377,57.68,3.0,57.757963953,135.88,75.04192,8.10556,75.4784065823,17.64192,5.14556,18.377,57.4,2.96,57.4762698859,135.69
2022-01-15 14:00:00,75.56848,8.54414,76.0499671127,19.00848,5.5441400000000005,19.8005,56.56,3.0,56.639505647600004,135.98,75.28848,8.46414,75.7627671528,19.00848,5.5441400000000005,19.8005,56.28,2.92,56.3556989132,135.78
2022-01-15 14:30:00,75.78464,8.26552,76.234050665,18.46464,5.38552,19.234,57.32,2.88,57.3923061046,136.08,75.46464,8.22552,75.9116003625,18.46464,5.38552,19.234,57.0,2.84,57.0707070221,135.88
2022-01-15 15:00:00,71.45552,5.60286,71.6748448108,10.29552,3.00286,10.7245,61.16,2.6,61.2152399326,136.08,71.13552,5.4828600000000005,71.3465062876,10.29552,3.00286,10.7245,60.84,2.48,60.8905247144,135.88
2022-01-15 15:30:00,75.1952,7.7436,75.5928663566,14.7552,4.3036,15.37,60.44,3.44,60.5378162804,136.15,74.8752,7.6636,75.2663692495,14.7552,4.3036,15.37,60.12,3.36,60.2138190119,135.95
2022-01-15 16:00:00,74.2464,7.7052,74.6451473306,14.4864,4.2252,15.09,59.76,3.48,59.8612395461,136.15,73.9664,7.6251999999999995,74.3584023766,14.4864,4.2252,15.09,59.48,3.4,59.5770962703,135.95
2022-01-15 16:30:00,75.14384,5.8836200000000005,75.3738261882,10.02384,2.92362,10.4415,65.12,2.96,65.1872380148,136.11,74.82384,5.84362,75.051681707,10.02384,2.92362,10.4415,64.8,2.92,64.8657567596,135.91
2022-01-15 17:00:00,83.08064,7.5635200000000005,83.4242145759,21.68064,6.32352,22.584,61.4,1.24,61.4125198962,135.88,82.76064,7.48352,83.0982948369,21.68064,6.32352,22.584,61.08,1.16,61.0910140692,135.68
2022-01-15 17:30:00,82.03296,6.50628,82.2905717917,19.15296,5.58628,19.951,62.88,0.92,62.8867299198,135.42,81.75296,6.54628,82.0146343685,19.15296,5.58628,19.951,62.6,0.96,62.6073605896,135.22
2022-01-15 18:00:00,81.82288,6.5083400000000005,82.0813144452,18.06288,5.26834,18.8155,63.76,1.24,63.7720565765,134.99,81.54288,6.42834,81.7958729634,18.06288,5.26834,18.8155,63.48,1.16,63.4905977291,134.8
2022-01-15 18:30:00,84.44384,9.47612,84.9738722444,26.04384,7.59612,27.129,58.4,1.88,58.4302524383,135.23,84.16384,9.43612,84.6911584771,26.04384,7.59612,27.129,58.12,1.8399999999999999,58.149118652,135.04
2022-01-15 19:00:00,85.49296,11.82878,86.3073939234,31.09296,9.06878,32.3885,54.4,2.76,54.4699697081,135.23,85.25296,11.74878,86.0587068242,31.09296,9.06878,32.3885,54.16,2.68,54.226266698,135.04
2022-01-15 19:30:00,82.10016,11.97588,82.9690181562,27.62016,8.05588,28.771,54.48,3.92,54.6208458375,135.48,81.86016,11.935880000000001,82.7257579391,27.62016,8.05588,28.771,54.24,3.88,54.3785987315,135.29
2022-01-15 20:00:00,80.12368,11.85774,80.9963585271,26.80368,7.81774,27.9205,53.32,4.04,53.4728342245,135.72,79.92368,11.77774,80.7868168964,26.80368,7.81774,27.9205,53.12,3.96,53.2674009128,135.52
2022-01-15 20:30:00,75.27136,14.90748,76.7333734186,31.91136,9.30748,33.241,43.36,5.6,43.7201280876,135.72,75.03136,14.86748,76.4901754803,31.91136,9.30748,33.241,43.12,5.5600000000000005,43.476982416,135.52
2022-01-15 21:00:00,72.44096,16.31528,74.2555118978,33.72096,9.835280000000001,35.126,38.72,6.48,39.2584869805,136.1,72.24096,16.23528,74.0428296218,33.72096,9.835280000000001,35.126,38.52,6.4,39.0480524482,135.9
2022-01-15 21:30:00,69.93968,18.02574,72.2252458705,35.05968,10.22574,36.5205,34.88,7.8,35.741494093,136.2,69.73968,17.98574,72.0215926639,35.05968,10.22574,36.5205,34.68,7.76,35.5375857368,136.0
2022-01-15 22:00:00,67.7688,18.7809,70.3230577993,36.6888,10.7009,38.2175,31.08,8.08,32.1131250426,136.48,67.5688,18.7009,70.1089608698,36.6888,10.7009,38.2175,30.88,8.0,31.8994420014,136.29
2022-01-15 22:30:00,61.82848,17.91164,64.3707059663,27.94848,8.15164,29.113,33.88,9.76,35.2577934647,136.3,61.58848,17.83164,64.1179245906,27.94848,8.15164,29.113,33.64,9.68,35.0050282102,136.11
2022-01-15 23:00:00,68.40112,23.24866,72.2441236991,45.56112,13.28866,47.4595,22.84,9.96,24.9172069061,136.3,68.28112,23.16866,72.1047720657,45.56112,13.28866,47.4595,22.72,9.88,24.7752457102,136.11
2022-01-15 23:30:00,65.63136,24.90248,70.1969296024,53.15136,15.50248,55.366,12.48,9.4,15.6240327701,136.24,65.55136,24.82248,70.0937679912,53.15136,15.50248,55.366,12.4,9.32,15.5120082517,136.04
2022-01-16 00:00:00,63.4024,30.2057,70.2299696586,55.5624,16.2057,57.8775,7.84,14.0,16.0457346357,136.88,63.5224,21.8457,67.1738781838,55.5624,16.2057,57.8775,7.96,5.64,9.7555727664,136.7
2022-01-16 00:30:00,66.81488,35.08934,75.4684700458,55.57488,16.20934,57.8905,11.24,18.88,21.9725283024,135.92,66.93488,16.60934,68.9648340522,55.57488,16.20934,57.8905,11.36,0.4,11.3670400721,135.74
2022-01-16 01:00:00,74.13776,32.94518,81.1282462713,54.25776,15.82518,56.5185,19.88,17.12,26.2356398817,134.1,74.05776,17.86518,76.1821269895,54.25776,15.82518,56.5185,19.8,2.04,19.9048134882,133.92
2022-01-16 01:30:00,74.61856,32.00208,81.191518158,51.29856,14.96208,53.436,23.32,17.04,28.8822436802,133.67,74.49856,17.08208,76.4318840485,51.29856,14.96208,53.436,23.2,2.12,23.2966607049,133.48
2022-01-16 02:00:00,70.756,30.8505,77.1891500552,44.196,12.8905,46.0375,26.56,17.96,32.0623642297,133.67,70.596,14.2105,72.0120373705,44.196,12.8905,46.0375,26.4,1.32,26.4329794007,133.48
2022-01-16 02:30:00,65.4664,29.0327,71.615272102,35.9064,10.4727,37.4025,29.56,18.56,34.9036846192,133.98,65.1864,11.2727,66.1539153055,35.9064,10.4727,37.4025,29.28,0.8,29.2909269229,133.8
2022-01-16 03:00:00,65.2928,30.8454,72.2121072466,42.5328,12.4054,44.305,22.76,18.44,29.2925109883,134.13,65.2128,13.3654,66.5683348222,42.5328,12.4054,44.305,22.68,0.96,22.7003083679,133.95
2022-01-16 03:30:00,60.90976,31.11368,68.3963445397,43.58976,12.71368,45.406,17.32,18.4,25.2693965104,134.3,60.90976,13.71368,62.4344767128,43.58976,12.71368,45.406,17.32,1.0,17.3488443419,134.12
2022-01-16 04:00:00,57.82352,28.64686,64.5306287979,32.66352,9.52686,34.0245,25.16,19.12,31.6006329051,134.46,57.62352,9.88686,58.465545904,32.66352,9.52686,34.0245,24.96,0.36,24.9625960188,134.27
2022-01-16 04:30:00,59.91232,29.28276,66.685576559,34.43232,10.04276,35.867,25.48,19.24,31.928169380699998,134.25,59.75232,10.16276,60.6104069958,34.43232,10.04276,35.867,25.32,0.12,25.3202843586,134.06
2022-01-16 05:00:00,57.28144,28.37542,63.9243915,30.36144,8.85542,31.6265,26.92,19.52,33.2523202198,134.25,57.08144,9.01542,57.7890005992,30.36144,8.85542,31.6265,26.72,0.16,26.7204790376,134.06
2022-01-16 05:30:00,56.98528,29.52404,64.1793664241,34.02528,9.92404,35.443,22.96,19.6,30.1881036172,134.21,56.82528,10.12404,57.7200886434,34.02528,9.92404,35.443,22.8,0.2,22.8008771761,134.03
2022-01-16 06:00:00,57.73648,30.22814,65.1708644307,36.57648,10.66814,38.1005,21.16,19.56,28.8156068824,134.21,57.65648,10.90814,58.6792740604,36.57648,10.66814,38.1005,21.08,0.24,21.0813661796,134.03
2022-01-16 06:30:00,59.85136,28.64998,66.3551553977,32.81136,9.56998,34.1785,27.04,19.08,33.0939269353,134.34,59.65136,9.92998,60.4722188501,32.81136,9.56998,34.1785,26.84,0.36,26.8424141984,134.15
2022-01-16 07:00:00,65.28944,29.88442,71.8038267382,39.64944,11.56442,41.3015,25.64,18.32,31.5124102537,134.27,65.08944,12.60442,66.2986169015,39.64944,11.56442,41.3015,25.44,1.04,25.4612489874,134.08
2022-01-16 07:30:00,63.67248,27.73114,69.4492680671,32.95248,9.61114,34.3255,30.72,18.12,35.6658492118,134.15,63.43248,10.89114,64.3606747125,32.95248,9.61114,34.3255,30.48,1.28,30.5068648012,133.97
2022-01-16 08:00:00,68.4848,31.9514,75.5715541259,49.2048,14.3514,51.255,19.28,17.6,26.1051412561,134.15,68.4848,16.0714,70.3452751007,49.2048,14.3514,51.255,19.28,1.72,19.3565699441,133.97
2022-01-16 08:30:00,69.67552,30.30536,75.9808721456,43.83552,12.78536,45.662,25.84,17.52,31.2194810975,134.1,69.51552,14.70536,71.0538889407,43.83552,12.78536,45.662,25.68,1.92,25.7516756736,133.91
2022-01-16 09:00:00,71.0104,27.3447,76.0934263012,37.2504,10.8647,38.8025,33.76,16.48,37.5676456542,134.37,70.6904,13.7047,72.006607018,37.2504,10.8647,38.8025,33.44,2.84,33.5603814043,134.18
2022-01-16 09:30:00,75.66656,28.63608,80.9039762929,45.10656,13.15608,46.986,30.56,15.48,34.2570284759,133.93,75.38656,16.91608,77.2611622434,45.10656,13.15608,46.986,30.28,3.76,30.5125547931,133.75
2022-01-16 10:00:00,80.36352,30.36936,85.9103798944,53.24352,15.52936,55.462,27.12,14.84,30.9147214123,133.93,80.20352,19.80936,82.6136511964,53.24352,15.52936,55.462,26.96,4.28,27.2976189438,133.75
2022-01-16 10:30:00,79.89008,30.80794,85.6244944479,54.61008,15.92794,56.8855,25.28,14.88,29.3341575642,133.68,79.65008,20.20794,82.1735728994,54.61008,15.92794,56.8855,25.04,4.28,25.403149411,133.49
2022-01-16 11:00:00,75.55696,27.58078,80.4335354802,43.95696,12.82078,45.7885,31.6,14.76,34.877178785,133.58,75.23696,17.14078,77.1648008424,43.95696,12.82078,45.7885,31.28,4.32,31.5769029514,133.4
2022-01-16 11:30:00,74.80768,23.04224,78.2760104451,31.68768,9.24224,33.008,43.12,13.8,45.2744342869,133.21,74.20768,14.44224,75.5999872169,31.68768,9.24224,33.008,42.52,5.2,42.8367879281,133.03
2022-01-16 12:00:00,76.6568,22.4749,79.8835785143,31.9368,9.3149,33.2675,44.72,13.16,46.6161345459,133.21,76.0168,15.1549,77.5127400899,31.9368,9.3149,33.2675,44.08,5.84,44.4651773864,133.03
2022-01-16 12:30:00,75.59536,22.29198,78.8136461906,31.03536,9.05198,32.3285,44.56,13.24,46.4853869512,133.1,74.95536,14.77198,76.3971032556,31.03536,9.05198,32.3285,43.92,5.72,44.2909110315,132.91
2022-01-16 13:00:00,75.72,22.7,79.0494048048,32.16,9.38,33.5,43.56,13.32,45.5510263331,133.1,75.08,15.02,76.5676615811,32.16,9.38,33.5,42.92,5.64,43.288982432,132.91
2022-01-16 13:30:00,79.2728,22.5979,82.4308310297,32.6328,9.517900000000001,33.9925,46.64,13.08,48.4394054464,133.0,78.5528,15.4379,80.0554254517,32.6328,9.517900000000001,33.9925,45.92,5.92,46.3000302376,132.82
2022-01-16 14:00:00,75.51552,24.10536,79.2695536861,34.23552,9.98536,35.662,41.28,14.12,43.6281193727,133.0,74.87552,14.90536,76.3447002221,34.23552,9.98536,35.662,40.64,4.92,40.9367316722,132.82
2022-01-16 14:30:00,75.79232,23.93776,79.4826529804,33.11232,9.65776,34.492,42.68,14.28,45.0055641005,133.15,75.15232,14.33776,76.5077941337,33.11232,9.65776,34.492,42.04,4.68,42.2996926703,132.97
2022-01-16 15:00:00,77.92752,20.98386,80.7032883707,26.68752,7.78386,27.7995,51.24,13.2,52.9129246971,133.15,77.12752,13.58386,78.3145937476,26.68752,7.78386,27.7995,50.44,5.8,50.772370439,132.97
2022-01-16 15:30:00,75.15088,21.61734,78.1982362554,28.31088,8.25734,29.4905,46.84,13.36,48.7080609345,132.94,74.43088,13.85734,75.7098525256,28.31088,8.25734,29.4905,46.12,5.6,46.4587386828,132.75
2022-01-16 16:00:00,76.01808,19.13694,78.3898651577,20.21808,5.89694,21.0605,55.8,13.24,57.3492598034,132.94,75.05808,11.53694,75.9395572666,20.21808,5.89694,21.0605,54.84,5.64,55.1292590191,132.75
2022-01-16 16:30:00,79.23296,8.77628,79.7175328331,14.59296,4.25628,15.201,64.64,4.52,64.7978394702,134.42,78.71296,8.25628,79.1447801905,14.59296,4.25628,15.201,64.12,4.0,64.244644913,134.23
2022-01-16 17:00:00,81.45328,6.06054,81.67843637,16.25328,4.74054,16.9305,65.2,1.32,65.2133605943,134.42,81.17328,5.98054,81.3932936098,16.25328,4.74054,16.9305,64.92,1.24,64.9318411875,134.23
2022-01-16 17:30:00,80.68672,4.90696,80.835790593,13.80672,4.02696,14.382,66.88,0.88,66.8857892231,134.77,80.40672,4.86696,80.5538820964,13.80672,4.02696,14.382,66.6,0.84,66.6052970866,134.59
2022-01-16 18:00:00,76.42432,3.67376,76.5125689021,7.38432,2.15376,7.692,69.04,1.52,69.056730302,134.77,76.10432,3.63376,76.1910213503,7.38432,2.15376,7.692,68.72,1.48,68.7359352886,134.59
2022-01-16 18:30:00,74.52192,4.49556,74.6573949465,7.32192,2.13556,7.627,67.2,2.36,67.2414277064,134.84,74.20192,4.49556,74.3379781229,7.32192,2.13556,7.627,66.88,2.36,66.9216258021,134.65
2022-01-16 19:00:00,73.54208,5.65144,73.7589066134,8.54208,2.49144,8.898,65.0,3.16,65.0767669756,134.95,73.26208,5.61144,73.4766672135,8.54208,2.49144,8.898,64.72,3.12,64.7951603131,134.76
2022-01-16 19:30:00,68.61776,6.72018,68.9460499713,7.81776,2.28018,8.1435,60.8,4.44,60.9619028574,135.19,68.33776,6.64018,68.6596055352,7.81776,2.28018,8.1435,60.52,4.36,60.6768489624,135.0
2022-01-16 20:00:00,66.19072,7.7389600000000005,66.641600491,8.43072,2.4589600000000003,8.782,57.76,5.28,58.0008275803,135.24,65.87072,7.65896,66.3144887758,8.43072,2.4589600000000003,8.782,57.44,5.2,57.674895752,135.05
2022-01-16 20:30:00,63.20544,8.14992,63.7287128506,9.56544,2.78992,9.964,53.64,5.36,53.9071349638,135.32,62.96544,8.14992,63.4906908956,9.56544,2.78992,9.964,53.4,5.36,53.6683295809,135.13
2022-01-16 21:00:00,62.14864,10.50502,63.0302221085,11.46864,3.34502,11.9465,50.68,7.16,51.1832785195,135.14,61.98864,10.38502,62.8525268342,11.46864,3.34502,11.9465,50.52,7.04,51.0081562106,134.95
2022-01-16 21:30:00,61.10256,13.19658,62.5113794621,16.58256,4.83658,17.2735,44.52,8.36,45.2981235814,135.38,60.94256,13.15658,62.3465413367,16.58256,4.83658,17.2735,44.36,8.32,45.1334908909,135.19
2022-01-16 22:00:00,65.79248,17.94114,68.1948306622,31.75248,9.26114,33.0755,34.04,8.68,35.1292470742,135.38,65.67248,17.90114,68.0685348943,31.75248,9.26114,33.0755,33.92,8.64,35.0030855783,135.19
2022-01-16 22:30:00,66.80448,20.41964,69.8555670351,39.56448,11.53964,41.213,27.24,8.88,28.6508638613,136.01,66.76448,20.33964,69.79395923,39.56448,11.53964,41.213,27.2,8.8,28.5881094163,135.82
2022-01-16 23:00:00,59.29408,19.95244,62.5610724413,35.49408,10.35244,36.973,23.8,9.6,25.6632032295,136.01,59.29408,19.87244,62.5356042155,35.49408,10.35244,36.973,23.8,9.52,25.633384482,135.82
2022-01-16 23:30:00,57.79424,24.89332,62.9273514285,29.39424,8.57332,30.619,28.4,16.32,32.7551889019,135.83,57.71424,13.49332,59.2705929058,29.39424,8.57332,30.619,28.32,4.92,28.7441959359,135.65
2022-01-17 00:00:00,56.22208,30.61144,64.0154867075,34.46208,10.05144,35.898,21.76,20.56,29.9367867347,135.83,56.18208,11.33144,57.3134159303,34.46208,10.05144,35.898,21.72,1.28,21.7576837002,135.65
2022-01-17 00:30:00,57.17888,30.04884,64.5937853311,34.17888,9.96884,35.603,23.0,20.08,30.5320552862,133.83,57.05888,10.84884,58.0810908661,34.17888,9.96884,35.603,22.88,0.88,22.896916823,133.66
2022-01-17 01:00:00,66.12864,28.39252,71.9661880344,35.76864,10.43252,37.259,30.36,17.96,35.2745120448,133.51,65.88864,11.59252,66.9006681656,35.76864,10.43252,37.259,30.12,1.16,30.1423290407,133.34
2022-01-17 01:30:00,65.42944,26.35192,70.5367656361,28.90944,8.43192,30.114,36.52,17.92,40.6796853478,133.26,65.02944,9.67192,65.7447648349,28.90944,8.43192,30.114,36.12,1.24,36.1412783393,133.09
2022-01-17 02:00:00,60.61424,24.29582,65.3021665816,21.17424,6.17582,22.0565,39.44,18.12,43.4033178455,133.26,60.17424,7.29582,60.6149168856,21.17424,6.17582,22.0565,39.0,1.12,39.0160787368,133.09
2022-01-17 02:30:00,59.95152,25.10586,64.9960687784,22.99152,6.70586,23.9495,36.96,18.4,41.2868211419,133.49,59.55152,7.58586,60.0327311244,22.99152,6.70586,23.9495,36.56,0.88,36.5705892761,133.31
2022-01-17 03:00:00,58.28368,25.95274,63.8007215308,24.52368,7.15274,25.5455,33.76,18.8,38.6416562792,133.77,57.96368,7.71274,58.474563337,24.52368,7.15274,25.5455,33.44,0.56,33.4446886665,133.6
2022-01-17 03:30:00,60.65472,26.06596,66.0184014423,25.73472,7.50596,26.807,34.92,18.56,39.5459226723,134.47,60.33472,8.42596,60.9202366985,25.73472,7.50596,26.807,34.6,0.92,34.6122290527,134.29
2022-01-17 04:00:00,58.13344,25.58892,63.5160583868,23.41344,6.82892,24.389,34.72,18.76,39.4641102776,134.47,57.77344,7.58892,58.2697355082,23.41344,6.82892,24.389,34.36,0.76,34.3684040945,134.29
2022-01-17 04:30:00,53.76832,24.26576,58.9903326317,17.36832,5.06576,18.092,36.4,19.2,41.1533716723,134.65,53.36832,5.42576,53.6434194585,17.36832,5.06576,18.092,36.0,0.36,36.001799955,134.47
2022-01-17 05:00:00,56.41104,25.31322,61.8301264809,21.37104,6.23322,22.2615,35.04,19.08,39.8979698732,134.65,56.05104,6.67322,56.4468860988,21.37104,6.23322,22.2615,34.68,0.44,34.6827911218,134.47
2022-01-17 05:30:00,55.5512,24.1041,60.5552925701,17.9112,5.2241,18.6575,37.64,18.88,42.1096663487,134.65,55.1512,5.8241,55.4578669104,17.9112,5.2241,18.6575,37.24,0.6000000000000001,37.2448331987,134.47
2022-01-17 06:00:00,56.62336,21.55848,60.588554675,13.02336,3.79848,13.566,43.6,17.76,47.0784196846,134.59,56.06336,5.47848,56.3304010069,13.02336,3.79848,13.566,43.04,1.6800000000000002,43.0727756245,134.4
2022-01-17 06:30:00,62.89216,20.80688,66.2446227614,15.93216,4.64688,16.596,46.96,16.16,49.66273452,134.51,62.29216,7.80688,62.7794598002,15.93216,4.64688,16.596,46.36,3.16,46.4675714881,134.33
2022-01-17 07:00:00,68.83696,19.71078,71.603365216,19.71696,5.75078,20.5385,49.12,13.96,51.0652132082,134.04,68.11696,10.87078,68.9789395211,19.71696,5.75078,20.5385,48.4,5.12,48.6700565029,133.86
2022-01-17 07:30:00,75.1312,15.7616,76.7666936112,19.8912,5.8016000000000005,20.72,55.24,9.96,56.1307331148,132.71,74.2912,12.8816,75.399721591,19.8912,5.8016000000000005,20.72,54.4,7.08,54.8587859873,132.53
2022-01-17 08:00:00,77.54976,6.17368,77.7951129622,19.10976,5.57368,19.906,58.44,0.6000000000000001,58.443080001,132.71,77.34976,6.21368,77.5989380804,19.10976,5.57368,19.906,58.24,0.64,58.2435163774,132.53
2022-01-17 08:30:00,78.8544,6.2842,79.1044092892,17.2944,5.0442,18.015,61.56,1.24,61.5724873625,134.85,78.6144,6.3242,78.8683675056,17.2944,5.0442,18.015,61.32,1.28,61.333357971,134.63
2022-01-17 09:00:00,75.70224,7.03482,76.0284014921,17.26224,5.03482,17.9815,58.44,2.0,58.47421312,134.85,75.50224,7.07482,75.8329830816,17.26224,5.03482,17.9815,58.24,2.04,58.2757170698,134.63
2022-01-17 09:30:00,80.44048,9.25514,80.9711580691,26.52048,7.73514,27.6255,53.92,1.52,53.9414200777,134.76,80.28048,9.29514,80.8167995942,26.52048,7.73514,27.6255,53.76,1.56,53.7826291659,134.52
2022-01-17 10:00:00,80.2624,9.1732,80.7849023766,27.0624,7.8932,28.19,53.2,1.28,53.2153962684,134.97,80.0224,9.1732,80.5464592642,27.0624,7.8932,28.19,52.96,1.28,52.9754660197,134.73
2022-01-17 10:30:00,74.8248,9.1989,75.388132065,29.3448,8.5589,30.5675,45.48,0.64,45.4845028554,135.22,74.5848,9.1589,75.1450453473,29.3448,8.5589,30.5675,45.24,0.6000000000000001,45.2439786049,134.97
2022-01-17 11:00:00,69.72032,7.37176,70.1089571054,23.08032,6.73176,24.042,46.64,0.64,46.6443908739,135.44,69.52032,7.45176,69.9185498992,23.08032,6.73176,24.042,46.44,0.72,46.44558106,135.18
2022-01-17 11:30:00,70.252,8.3685,70.7486769929,25.812,7.5285,26.8875,44.44,0.84,44.4479380849,135.57,70.052,8.3285,70.5453514858,25.812,7.5285,26.8875,44.24,0.8,44.2472326818,135.3
2022-01-17 12:00:00,68.45712,7.95166,68.9173865977,24.65712,7.19166,25.6845,43.8,0.76,43.8065931111,135.76,68.21712,7.95166,68.6789950265,24.65712,7.19166,25.6845,43.56,0.76,43.5666294313,135.49
2022-01-17 12:30:00,67.62048,7.45264,68.0299284021,23.22048,6.77264,24.188,44.4,0.68,44.4052069019,135.96,67.38048,7.45264,67.7913779768,23.22048,6.77264,24.188,44.16,0.68,44.1652351969,135.69
2022-01-17 13:00:00,66.50416,7.34038,66.9080299803,22.42416,6.54038,23.3585,44.08,0.8,44.0872589304,135.96,66.26416,7.30038,66.6650916796,22.42416,6.54038,23.3585,43.84,0.76,43.8465870964,135.69
2022-01-17 13:30:00,68.1808,6.3644,68.4772011402,18.9408,5.5244,19.73,49.24,0.84,49.2471643854,136.23,67.9008,6.4044,68.2021625757,18.9408,5.5244,19.73,48.96,0.88,48.9679078581,135.96
2022-01-17 14:00:00,65.10976,5.46368,65.3385999728,15.98976,4.66368,16.656,49.12,0.8,49.126514226,136.23,64.82976,5.42368,65.0562378746,15.98976,4.66368,16.656,48.84,0.76,48.845912828,135.96
2022-01-17 14:30:00,66.03344,4.94642,66.2184435716,13.39344,3.9064200000000002,13.9515,52.64,1.04,52.6502725539,136.66,65.75344,4.90642,65.9362406348,13.39344,3.9064200000000002,13.9515,52.36,1.0,52.3695484036,136.39
2022-01-17 15:00:00,67.4464,3.9252000000000002,67.5605215196,10.1664,2.9652000000000003,10.59,57.28,0.96,57.2880441279,136.66,67.1264,3.8452,67.2364420534,10.1664,2.9652000000000003,10.59,56.96,0.88,56.9667973472,136.39
2022-01-17 15:30:00,68.00512,3.03816,68.0729517679,7.12512,2.07816,7.422,60.88,0.96,60.8875685177,136.72,67.76512,2.99816,67.8314119859,7.12512,2.07816,7.422,60.64,0.92,60.6469784903,136.44
2022-01-17 16:00:00,72.13696,1.9432800000000001,72.1631300264,4.05696,1.18328,4.226,68.08,0.76,68.084241936,136.72,71.81696,1.9432800000000001,71.8432465915,4.05696,1.18328,4.226,67.76,0.76,67.7642619675,136.44
2022-01-17 16:30:00,75.54576,1.89418,75.5695029218,3.06576,0.8941800000000001,3.1935000000000002,72.48,1.0,72.4868981265,136.42,75.18576,1.97418,75.2116739174,3.06576,0.8941800000000001,3.1935000000000002,72.12,1.08,72.1280860692,136.15
2022-01-17 17:00:00,79.04096,2.74528,79.0886206733,3.24096,0.9452800000000001,3.376,75.8,1.8,75.8213690196,136.07,78.64096,2.78528,78.6902686131,3.24096,0.9452800000000001,3.376,75.4,1.8399999999999999,75.4224475869,135.8
2022-01-17 17:30:00,77.15232,2.14276,77.1820698207,3.23232,0.94276,3.367,73.92,1.2,73.9297396181,135.58,76.79232,2.18276,76.8233353363,3.23232,0.94276,3.367,73.56,1.24,73.5704505899,135.31
2022-01-17 18:00:00,79.65136,2.36998,79.6866108895,4.01136,1.16998,4.1785,75.64,1.2,75.6495181743,135.48,79.25136,2.40998,79.2879944598,4.01136,1.16998,4.1785,75.24,1.24,75.2502172754,135.22
2022-01-17 18:30:00,80.39456,1.69008,80.4123227373,3.8745600000000002,1.13008,4.036,76.52,0.56,76.52204911,135.51,79.99456,1.69008,80.0124115372,3.8745600000000002,1.13008,4.036,76.12,0.56,76.1220598775,135.24
2022-01-17 19:00:00,77.80576,1.68168,77.8239316457,2.8857600000000003,0.8416800000000001,3.006,74.92,0.84,74.924708875,135.33,77.44576,1.68168,77.4640160952,2.8857600000000003,0.8416800000000001,3.006,74.56,0.84,74.5647316095,135.06
2022-01-17 19:30:00,74.5696,3.3828,74.6462897939,4.3296,1.2628,4.51,70.24,2.12,70.2719858834,135.36,74.2096,3.3428,74.2848507032,4.3296,1.2628,4.51,69.88,2.08,69.9109490709,135.09
2022-01-17 20:00:00,72.52144,5.44542,72.7255928725,8.52144,2.48542,8.8765,64.0,2.96,64.0684134344,135.53,72.24144,5.40542,72.4433863003,8.52144,2.48542,8.8765,63.72,2.92,63.7868701223,135.26
2022-01-17 20:30:00,71.56304,6.26422,71.8366838478,9.68304,2.82422,10.0865,61.88,3.44,61.9755435636,135.85,71.24304,6.18422,71.510945494,9.68304,2.82422,10.0865,61.56,3.36,61.6516277157,135.58
2022-01-17 21:00:00,70.8,7.275,71.17278711,12.6,3.675,13.125,58.2,3.6,58.3112339091,135.85,70.48,7.195,70.8463014208,12.6,3.675,13.125,57.88,3.52,57.9869364599,135.58
2022-01-17 21:30:00,68.50624,11.10932,69.4011664873,18.06624,5.2693200000000004,18.819,50.44,5.84,50.776955403,136.1,68.22624,11.02932,69.1119795998,18.06624,5.2693200000000004,18.819,50.16,5.76,50.4896345798,135.83
2022-01-17 22:00:00,69.3512,14.5891,70.869110198,25.4712,7.4291,26.5325,43.88,7.16,44.4603193871,136.39,69.0712,14.5491,70.5868754107,25.4712,7.4291,26.5325,43.6,7.12,44.1775327514,136.12
2022-01-17 22:30:00,63.1896,14.3903,64.8074554527,20.9496,6.1103,21.8225,42.24,8.28,43.0438845831,136.54,62.9896,14.3103,64.594693236,20.9496,6.1103,21.8225,42.04,8.2,42.8322495323,136.26
2022-01-17 23:00:00,56.66576,14.47418,58.4851283922,16.98576,4.95418,17.6935,39.68,9.52,40.8060387688,135.99,56.46576,14.39418,58.2715579872,16.98576,4.95418,17.6935,39.48,9.44,40.5929057841,135.73
2022-01-17 23:30:00,55.44272,15.03246,57.4444954251,19.72272,5.75246,20.5445,35.72,9.28,36.9057827447,136.27,55.36272,14.95246,57.3463758737,19.72272,5.75246,20.5445,35.64,9.2,36.8082816768,136.0
2022-01-18 00:00:00,55.01808,17.79694,57.8249098594,25.49808,7.43694,26.5605,29.52,10.36,31.2851402426,136.27,54.93808,17.71694,57.7241942088,25.49808,7.43694,26.5605,29.44,10.28,31.1832006055,136.0
2022-01-18 00:30:00,57.26384,17.12362,59.7692708124,26.34384,7.68362,27.4415,30.92,9.44,32.3289344087,136.34,57.14384,17.04362,59.6313963668,26.34384,7.68362,27.4415,30.8,9.36,32.1908309927,136.07
2022-01-18 01:00:00,63.36576,13.47668,64.7830258957,20.28576,5.91668,21.131,43.08,7.5600000000000005,43.7383127247,136.34,63.24576,13.39668,64.6490308744,20.28576,5.91668,21.131,42.96,7.48,43.6063298158,136.07
2022-01-18 01:30:00,63.608,13.214,64.9660485177,16.368,4.774,17.05,47.24,8.44,47.9880318413,135.98,63.448,13.174,64.8012575495,16.368,4.774,17.05,47.08,8.4,47.8234921351,135.72
2022-01-18 02:00:00,62.82736,13.26798,64.2130551979,14.90736,4.34798,15.5285,47.92,8.92,48.7431307981,135.98,62.66736,13.14798,64.0317685797,14.90736,4.34798,15.5285,47.76,8.8,48.5639537105,135.72
2022-01-18 02:30:00,60.47888,12.84634,61.8281762423,13.59888,3.96634,14.1655,46.88,8.88,47.7136123135,136.13,60.27888,12.76634,61.6159298481,13.59888,3.96634,14.1655,46.68,8.8,47.5022357369,135.86
2022-01-18 03:00:00,58.2192,13.1656,59.6892642943,13.4592,3.9256,14.02,44.76,9.24,45.7037766492,136.31,58.0592,13.0856,59.5155747011,13.4592,3.9256,14.02,44.6,9.16,45.5309301464,136.03
2022-01-18 03:30:00,59.37968,12.18074,60.6161432611,11.17968,3.26074,11.6455,48.2,8.92,49.0184291874,136.72,59.21968,12.10074,60.4433487478,11.17968,3.26074,11.6455,48.04,8.84,48.8465679449,136.46
2022-01-18 04:00:00,56.59088,11.28234,57.704582964,7.55088,2.20234,7.8655,49.04,9.08,49.8735200282,136.72,56.39088,11.16234,57.4850344129,7.55088,2.20234,7.8655,48.84,8.96,49.6550823179,136.46
2022-01-18 04:30:00,54.27056,10.74558,55.3241463762,5.71056,1.66558,5.9485,48.56,9.08,49.4016194067,137.07,54.07056,10.70558,55.1201859744,5.71056,1.66558,5.9485,48.36,9.04,49.1976747418,136.7
2022-01-18 05:00:00,53.93344,10.51392,54.9486893747,5.05344,1.4739200000000001,5.264,48.88,9.04,49.7089126817,137.07,53.77344,10.39392,54.7687540702,5.05344,1.4739200000000001,5.264,48.72,8.92,49.529837472,136.81
2022-01-18 05:30:00,53.8136,10.417300000000001,54.8126234024,5.1336,1.4973,5.3475,48.68,8.92,49.4904920161,137.21,53.5736,10.3773,54.5693959308,5.1336,1.4973,5.3475,48.44,8.88,49.2472131191,136.95
2022-01-18 06:00:00,55.66752,10.05636,56.5685704203,6.22752,1.81636,6.487,49.44,8.24,50.1219632497,137.21,55.42752,9.97636,56.3181829625,6.22752,1.81636,6.487,49.2,8.16,49.8720923964,136.95
2022-01-18 06:30:00,61.26352,8.48686,61.8485705207,6.74352,1.96686,7.0245,54.52,6.52,54.9084765769,137.21,61.02352,8.40686,61.5998805863,6.74352,1.96686,7.0245,54.28,6.44,54.6606988612,136.95
2022-01-18 07:00:00,66.37328,6.0205400000000004,66.6457740585,7.61328,2.22054,7.9305,58.76,3.8,58.8827445013,136.59,66.05328,5.94054,66.3198749565,7.61328,2.22054,7.9305,58.44,3.7199999999999998,58.5582786632,136.32
2022-01-18 07:30:00,71.7992,3.1181,71.8668746242,7.3992,2.1581,7.7075,64.4,0.96,64.407154882,135.94,71.4792,3.1181,71.5471773046,7.3992,2.1581,7.7075,64.08,0.96,64.0871906078,135.67
2022-01-18 08:00:00,69.8424,3.0657,69.909651367,8.0424,2.3457,8.3775,61.8,0.72,61.8041940324,135.31,69.5224,3.0657,69.5899606139,8.0424,2.3457,8.3775,61.48,0.72,61.4842158607,135.05
2022-01-18 08:30:00,78.86032,5.79926,79.0732665763,11.38032,3.31926,11.8545,67.48,2.48,67.5255566434,134.98,78.58032,5.83926,78.7969774081,11.38032,3.31926,11.8545,67.2,2.52,67.2472334003,134.71
2022-01-18 09:00:00,79.57664,7.71652,79.9498987779,17.81664,5.19652,18.559,61.76,2.52,61.811390536,135.11,79.21664,7.71652,79.5915870793,17.81664,5.19652,18.559,61.4,2.52,61.4516915959,134.85
2022-01-18 09:30:00,78.58576,8.10418,79.0025278599,20.10576,5.86418,20.9435,58.48,2.24,58.5228844129,135.09,78.30576,8.18418,78.7322859534,20.10576,5.86418,20.9435,58.2,2.32,58.2462221951,134.82
2022-01-18 10:00:00,79.72576,9.25168,80.2607649503,25.68576,7.49168,26.756,54.04,1.76,54.0686526557,135.09,79.44576,9.29168,79.9872746079,25.68576,7.49168,26.756,53.76,1.8,53.7901254879,134.82
2022-01-18 10:30:00,76.25392,8.54906,76.7316541087,27.25392,7.94906,28.3895,49.0,0.6000000000000001,49.0036733317,135.53,76.01392,8.54906,76.4931530312,27.25392,7.94906,28.3895,48.76,0.6000000000000001,48.7636914107,135.25
2022-01-18 11:00:00,74.07712,8.43416,74.5557158265,26.99712,7.87416,28.122,47.08,0.56,47.0833303835,135.53,73.83712,8.51416,74.3263830036,26.99712,7.87416,28.122,46.84,0.64,46.8443721273,135.25
2022-01-18 11:30:00,70.26288,8.78334,70.8097406255,28.74288,8.38334,29.9405,41.52,0.4,41.5219267376,135.53,70.06288,8.74334,70.6063251292,28.74288,8.38334,29.9405,41.32,0.36,41.3215682181,135.24
2022-01-18 12:00:00,68.80736,8.45548,69.3249445164,27.20736,7.93548,28.341,41.6,0.52,41.6032498731,135.53,68.52736,8.41548,69.0421564857,27.20736,7.93548,28.341,41.32,0.48,41.3227879021,135.24
2022-01-18 12:30:00,68.97904,9.12722,69.5802709412,29.09904,8.48722,30.3115,39.88,0.64,39.8851350756,135.72,68.77904,9.12722,69.3820040663,29.09904,8.48722,30.3115,39.68,0.64,39.6851609547,135.45
2022-01-18 13:00:00,68.70144,9.78292,69.3944765943,28.74144,8.38292,29.939,39.96,1.4,39.9845170035,135.72,68.46144,9.74292,69.1512346744,28.74144,8.38292,29.939,39.72,1.3599999999999999,39.7432761609,135.45
2022-01-18 13:30:00,69.1312,8.7516,69.6829485312,25.8912,7.5516,26.97,43.24,1.2,43.256648044,135.64,68.8912,8.7116,69.439825835,25.8912,7.5516,26.97,43.0,1.16,43.015643666,135.37
2022-01-18 14:00:00,70.01248,9.14864,70.6076835026,25.33248,7.38864,26.388,44.68,1.76,44.7146508429,135.64,69.81248,9.10864,70.4041879891,25.33248,7.38864,26.388,44.48,1.72,44.5132429733,135.37
2022-01-18 14:30:00,70.45968,8.33574,70.9510469764,21.85968,6.37574,22.7705,48.6,1.96,48.6395065764,135.49,70.21968,8.25574,70.7033287919,21.85968,6.37574,22.7705,48.36,1.88,48.3965288011,135.21
2022-01-18 15:00:00,70.188,6.3565000000000005,70.4752469754,17.268,5.0365,17.9875,52.92,1.32,52.9364600252,135.49,69.908,6.3565000000000005,70.1963927581,17.268,5.0365,17.9875,52.64,1.32,52.6565475511,135.21
2022-01-18 15:30:00,73.0696,4.6703,73.218700796,13.2696,3.8703000000000003,13.8225,59.8,0.8,59.8053509312,135.3,72.78960000000001,4.6303,72.9367228922,13.2696,3.8703000000000003,13.8225,59.52,0.76,59.5248519528,135.06
2022-01-18 16:00:00,76.98896,4.72678,77.133925163,14.14896,4.12678,14.7385,62.84,0.6000000000000001,62.8428643523,135.3,76.74896,4.76678,76.8968468316,14.14896,4.12678,14.7385,62.6,0.64,62.60327148,135.06
2022-01-18 16:30:00,82.16288,7.35084,82.4910522336,22.32288,6.51084,23.253,59.84,0.84,59.8458954315,135.04,81.84288,7.39084,82.1759181427,22.32288,6.51084,23.253,59.52,0.88,59.5265050209,134.81
2022-01-18 17:00:00,90.11856,11.08958,90.7983129857,31.43856,9.16958,32.7485,58.68,1.92,58.7114026404,135.04,89.91856,11.08958,90.5998135597,31.43856,9.16958,32.7485,58.48,1.92,58.5115099788,134.81
2022-01-18 17:30:00,90.41536,10.16948,90.98546943,30.61536,8.92948,31.891,59.8,1.24,59.8128548056,134.15,90.17536,10.20948,90.7514684895,30.61536,8.92948,31.891,59.56,1.28,59.5737526097,133.93
2022-01-18 18:00:00,93.84128,11.30704,94.5200242573,35.20128,10.26704,36.668,58.64,1.04,58.6492216487,134.15,93.60128,11.34704,94.2865575488,35.20128,10.26704,36.668,58.4,1.08,58.4099854477,133.93
2022-01-18 18:30:00,93.07488,10.34184,93.6476745125,33.67488,9.82184,35.078,59.4,0.52,59.4022760507,134.35,92.91488,10.34184,93.4886548197,33.67488,9.82184,35.078,59.24,0.52,59.2422821978,134.14
2022-01-18 19:00:00,89.17664,9.07652,89.637360163,28.37664,8.27652,29.559,60.8,0.8,60.8052629301,134.35,88.93664,9.07652,89.3985970237,28.37664,8.27652,29.559,60.56,0.8,60.5652837854,134.14
2022-01-18 19:30:00,90.39024,13.64882,91.4149100237,42.27024,12.32882,44.0315,48.12,1.32,48.1381013336,134.58,90.27024,13.56882,91.2843311081,42.27024,12.32882,44.0315,48.0,1.24,48.0160139953,134.38
2022-01-18 20:00:00,88.98016,16.32588,90.465480883,50.90016,14.84588,53.021,38.08,1.48,38.1087496515,135.01,88.82016,16.36588,90.315352242,50.90016,14.84588,53.021,37.92,1.52,37.9504519077,134.81
2022-01-18 20:30:00,92.37216,19.98188,94.5086846348,60.69216,17.70188,63.221,31.68,2.2800000000000002,31.7619394874,135.33,92.29216,19.90188,94.4135987292,60.69216,17.70188,63.221,31.6,2.2,31.6764897045,135.11
2022-01-18 21:00:00,91.52416,17.40288,93.1640064403,50.20416,14.64288,52.296,41.32,2.76,41.4120755336,135.0,91.40416,17.36288,93.0386482447,50.20416,14.64288,52.296,41.2,2.7199999999999998,41.2896887855,134.77
2022-01-18 21:30:00,80.94032,17.12926,82.7329858633,41.86032,12.20926,43.6045,39.08,4.92,39.3884856271,135.59,80.82032,17.08926,82.6073055622,41.86032,12.20926,43.6045,38.96,4.88,39.2644368354,135.37
2022-01-18 22:00:00,76.12688,19.71034,78.6371372918,45.08688,13.15034,46.9655,31.04,6.5600000000000005,31.7256237133,135.59,76.04688,19.63034,78.5396600849,45.08688,13.15034,46.9655,30.96,6.48,31.6308709965,135.37
2022-01-18 22:30:00,72.92464,21.37802,75.9935711639,46.96464,13.69802,48.9215,25.96,7.68,27.0721997629,136.09,72.84464,21.33802,75.9055510108,46.96464,13.69802,48.9215,25.88,7.64,26.9841434921,135.88
2022-01-18 23:00:00,62.96208,19.47394,65.9049152723,35.36208,10.31394,36.8355,27.6,9.16,29.0803301219,135.99,62.92208,19.43394,65.8548872556,35.36208,10.31394,36.8355,27.56,9.12,29.0297778152,135.76
2022-01-18 23:30:00,69.12976,25.43118,73.6591381558,58.52976,17.07118,60.9685,10.6,8.36,13.4999851852,136.27,69.24976,25.39118,73.7579913084,58.52976,17.07118,60.9685,10.72,8.32,13.5698489306,136.04
2022-01-19 00:00:00,71.88592,28.68006,77.3959387555,69.80592,20.36006,72.7145,2.08,8.32,8.5760597013,136.27,71.96592,28.64006,77.4554496356,69.80592,20.36006,72.7145,2.16,8.28,8.5571023133,136.04
2022-01-19 00:30:00,73.91424,27.52832,78.8740976291,67.91424,19.80832,70.744,6.0,7.72,9.7774434286,136.38,74.07424,27.40832,78.9823337006,67.91424,19.80832,70.744,6.16,7.6,9.7829238983,136.15
2022-01-19 01:00:00,76.14288,25.82334,80.4026309486,69.06288,20.14334,71.9405,7.08,5.68,9.0768276397,136.34,76.22288,25.78334,80.4655706315,69.06288,20.14334,71.9405,7.16,5.64,9.1145597809,136.09
2022-01-19 01:30:00,85.98336,28.80348,90.6795382487,80.10336,23.36348,83.441,5.88,5.44,8.0104931184,135.94,86.10336,28.76348,90.7806498379,80.10336,23.36348,83.441,6.0,5.4,8.0721744282,135.69
2022-01-19 02:00:00,85.76368,28.93274,90.5124977616,77.80368,22.69274,81.0455,7.96,6.24,10.1143066989,136.37,85.88368,28.89274,90.6134477605,77.80368,22.69274,81.0455,8.08,6.2,10.1846158494,136.11
2022-01-19 02:30:00,84.98144,29.69792,90.0211730472,78.78144,22.97792,82.064,6.2,6.72,9.1432160644,136.85,85.06144,29.61792,90.0703600526,78.78144,22.97792,82.064,6.28,6.64,9.1393654047,136.59
2022-01-19 03:00:00,87.89776,31.18518,93.2659190951,85.93776,25.06518,89.5185,1.96,6.12,6.4261963867,136.85,88.05776,31.14518,93.4033796682,85.93776,25.06518,89.5185,2.12,6.08,6.4390061345,136.59
2022-01-19 03:30:00,88.4272,31.6696,93.9272764643,87.1872,25.4296,90.82,1.24,6.24,6.3620122603,136.51,88.5472,31.5896,94.0133472226,87.1872,25.4296,90.82,1.3599999999999999,6.16,6.3083436812,136.25
2022-01-19 04:00:00,92.16368,32.65274,97.7770184688,91.24368,26.61274,95.0455,0.92,6.04,6.1096644752,136.51,92.24368,32.57274,97.8257629209,91.24368,26.61274,95.0455,1.0,5.96,6.0433103511,136.25
2022-01-19 04:30:00,87.1784,31.2787,92.6198169953,86.2584,25.1587,89.8525,0.92,6.12,6.1887640123,136.28,87.2184,31.2387,92.6439726925,86.2584,25.1587,89.8525,0.96,6.08,6.1553228997,136.25
2022-01-19 05:00:00,85.68304,30.34922,90.8991666532,81.56304,23.78922,84.9615,4.12,6.5600000000000005,7.746483073,136.28,85.80304,30.30922,90.9989587317,81.56304,23.78922,84.9615,4.24,6.52,7.7774031656,136.02
2022-01-19 05:30:00,88.27616,30.45888,93.3832093858,83.99616,24.49888,87.496,4.28,5.96,7.3375745311,135.84,88.39616,30.41888,93.4836315255,83.99616,24.49888,87.496,4.4,5.92,7.376069414,135.58
2022-01-19 06:00:00,85.00448,27.69464,89.402207494,75.20448,21.93464,78.338,9.8,5.76,11.3673919612,135.84,85.12448,27.61464,89.4915942287,75.20448,21.93464,78.338,9.92,5.68,11.4310454465,135.58
2022-01-19 06:30:00,85.24352,23.09436,88.3165169479,60.80352,17.73436,63.337,24.44,5.36,25.0208553011,136.0,85.28352,23.05436,88.344678949,60.80352,17.73436,63.337,24.48,5.32,25.0514031543,135.74
2022-01-19 07:00:00,94.77216,24.616880000000002,97.91707252570001,74.25216,21.65688,77.346,20.52,2.96,20.7323901179,136.0,94.73216,24.57688,97.8683052311,74.25216,21.65688,77.346,20.48,2.92,20.6871167638,135.74
2022-01-19 07:30:00,104.79632,27.50726,108.3462876071,88.27632,25.74726,91.9545,16.52,1.76,16.6134884958,135.02,104.71632,27.54726,108.2790801949,88.27632,25.74726,91.9545,16.44,1.8,16.5382465818,134.76
2022-01-19 08:00:00,105.596,28.7105,109.4294659872,86.916,25.3505,90.5375,18.68,3.36,18.9797787131,135.02,105.556,28.7505,109.4013728719,86.916,25.3505,90.5375,18.64,3.4,18.9475486541,134.76
2022-01-19 08:30:00,104.07968,28.60824,107.9398498461,82.99968,24.20824,86.458,21.08,4.4,21.5343075115,134.68,103.99968,28.60824,107.8627129086,82.99968,24.20824,86.458,21.0,4.4,21.4560014914,134.41
2022-01-19 09:00:00,104.10224,31.74982,108.8362414045,89.38224,26.06982,93.1065,14.72,5.68,15.7778579028,134.49,104.02224,31.70982,108.7480533115,89.38224,26.06982,93.1065,14.64,5.64,15.6888240477,134.23
2022-01-19 09:30:00,96.65504,29.79772,101.1439611376,87.21504,25.43772,90.849,9.44,4.36,10.3982306187,134.38,96.65504,29.79772,101.1439611376,87.21504,25.43772,90.849,9.44,4.36,10.3982306187,134.12
2022-01-19 10:00:00,103.39392,28.08156,107.1395198095,86.95392,25.36156,90.577,16.44,2.7199999999999998,16.6634930312,135.01,103.31392,28.12156,107.0728172909,86.95392,25.36156,90.577,16.36,2.76,16.5911783789,134.75
2022-01-19 10:30:00,100.2328,27.9379,104.0535460821,88.7928,25.8979,92.4925,11.44,2.04,11.6204647067,135.8,100.1528,27.977899999999998,103.9872407377,88.7928,25.8979,92.4925,11.36,2.08,11.5488527569,135.53
2022-01-19 11:00:00,95.92608,27.07344,99.6733865061,85.00608,24.79344,88.548,10.92,2.2800000000000002,11.1554829568,135.8,95.84608,27.07344,99.5963965453,85.00608,24.79344,88.548,10.84,2.2800000000000002,11.0771837576,135.53
2022-01-19 11:30:00,76.84448,21.52464,79.802156823,69.68448,20.32464,72.588,7.16,1.2,7.2598622576,135.87,76.80448,21.56464,79.7744435668,69.68448,20.32464,72.588,7.12,1.24,7.2271709541,135.6
2022-01-19 12:00:00,77.63472,23.31346,81.0596519031,74.03472,21.59346,77.1195,3.6,1.72,3.9897869617,136.0,77.59472,23.31346,81.0213427996,74.03472,21.59346,77.1195,3.56,1.72,3.9537324138,135.74
2022-01-19 12:30:00,113.71968,32.34824,118.2310206773,102.67968,29.94824,106.958,11.04,2.4,11.2978582041,136.03,113.67968,32.38824,118.2035013661,102.67968,29.94824,106.958,11.0,2.44,11.2673688144,135.78
2022-01-19 13:00:00,117.47536,33.50198,122.1590883686,105.67536,30.82198,110.0785,11.8,2.68,12.1005123858,135.79,117.47536,33.50198,122.1590883686,105.67536,30.82198,110.0785,11.8,2.68,12.1005123858,135.56
2022-01-19 13:30:00,107.73376,32.36068,112.4890068131,102.17376,29.80068,106.431,5.5600000000000005,2.56,6.1210456623,135.79,107.77376,32.40068,112.538826229,102.17376,29.80068,106.431,5.6,2.6,6.1741396162,135.56
2022-01-19 14:00:00,106.41616,32.64638,111.3112089425,103.01616,30.04638,107.3085,3.4,2.6,4.2801869117999995,135.88,106.37616,32.64638,111.2729686108,103.01616,30.04638,107.3085,3.36,2.6,4.2484820819,135.66
2022-01-19 14:30:00,111.05024,33.17632,115.9000604521,106.89024,31.17632,111.344,4.16,2.0,4.6157989558,135.84,111.09024,33.21632,115.9498397481,106.89024,31.17632,111.344,4.2,2.04,4.6692183499999995,135.62
2022-01-19 15:00:00,102.29136,29.97498,106.5927847307,97.01136,28.29498,101.0535,5.28,1.6800000000000002,5.5408302627,135.81,102.29136,29.97498,106.5927847307,97.01136,28.29498,101.0535,5.28,1.6800000000000002,5.5408302627,135.6
2022-01-19 15:30:00,95.1152,25.9136,98.5820264348,82.6752,24.1136,86.12,12.44,1.8,12.5695505091,135.83,95.0352,25.9136,98.5048420333,82.6752,24.1136,86.12,12.36,1.8,12.4903802985,135.63
2022-01-19 16:00:00,97.9056,17.4058,99.4407782803,57.3456,16.7258,59.735,40.56,0.68,40.5656997967,135.95,97.7456,17.4058,99.2832523289,57.3456,16.7258,59.735,40.4,0.68,40.405722367,135.75
2022-01-19 16:30:00,92.55008,11.62044,93.2767491597,36.55008,10.66044,38.073,56.0,0.96,56.008227967,135.86,92.35008,11.66044,93.0833128815,36.55008,10.66044,38.073,55.8,1.0,55.8089598541,135.66
2022-01-19 17:00:00,89.74656,10.39608,90.3466851146,28.78656,8.39608,29.986,60.96,2.0,60.992799575,135.66,89.50656,10.39608,90.1082835393,28.78656,8.39608,29.986,60.72,2.0,60.7529291475,135.47
2022-01-19 17:30:00,91.23792,12.55606,92.0978430184,34.95792,10.19606,36.4145,56.28,2.36,56.3294594329,135.51,91.03792,12.59606,91.9051881313,34.95792,10.19606,36.4145,56.08,2.4,56.1313317141,135.33
2022-01-19 18:00:00,95.27392,14.54656,96.3780174106,43.15392,12.58656,44.952,52.12,1.96,52.1568403951,135.51,95.07392,14.54656,96.1803133287,43.15392,12.58656,44.952,51.92,1.96,51.9569822064,135.33
2022-01-19 18:30:00,94.06272,14.54496,95.1806238433,46.30272,13.50496,48.232,47.76,1.04,47.7713219411,135.48,93.90272,14.58496,95.0286371659,46.30272,13.50496,48.232,47.6,1.08,47.6122505244,135.3
2022-01-19 19:00:00,104.50064,19.38602,106.2835901344,63.860640000000004,18.62602,66.5215,40.64,0.76,40.647105678,135.48,104.34064,19.42602,106.1335922724,63.860640000000004,18.62602,66.5215,40.48,0.8,40.4879043666,135.3
2022-01-19 19:30:00,107.54048,24.48764,110.2932425464,80.94048,23.60764,84.313,26.6,0.88,26.6145524103,135.44,107.42048,24.48764,110.1762407972,80.94048,23.60764,84.313,26.48,0.88,26.4946183215,135.26
2022-01-19 20:00:00,102.77696,23.87328,105.5132077268,79.65696,23.23328,82.976,23.12,0.64,23.1288564352,135.52,102.69696,23.87328,105.4352839006,79.65696,23.23328,82.976,23.04,0.64,23.0488871749,135.34
2022-01-19 20:30:00,94.38752,20.93136,96.680534562,66.82752,19.49136,69.612,27.56,1.44,27.597594098000002,135.66,94.26752,20.89136,96.5547215293,66.82752,19.49136,69.612,27.44,1.4,27.4756910741,135.48
2022-01-19 21:00:00,91.11008,20.63544,93.4177074307,64.99008,18.95544,67.698,26.12,1.6800000000000002,26.1739718041,135.63,90.99008,20.59544,93.2918367661,64.99008,18.95544,67.698,26.0,1.6400000000000001,26.0516717314,135.44
2022-01-19 21:30:00,76.54208,19.72144,79.0419205637,54.86208,16.00144,57.148,21.68,3.7199999999999998,21.9968361361,135.81,76.42208,19.68144,78.9157360227,54.86208,16.00144,57.148,21.56,3.68,21.8718083386,135.62
2022-01-19 22:00:00,70.83376,19.01318,73.3411383158,44.75376,13.05318,46.6185,26.08,5.96,26.7523456915,136.36,70.71376,18.97318,73.2148715266,44.75376,13.05318,46.6185,25.96,5.92,26.626453012,136.18
2022-01-19 22:30:00,72.44512,23.31316,76.103868765,56.20512,16.39316,58.547,16.24,6.92,17.6528751199,136.43,72.40512,23.27316,76.0535428406,56.20512,16.39316,58.547,16.2,6.88,17.6004090862,136.24
2022-01-19 23:00:00,71.90512,26.28566,76.5590112518,65.02512,18.96566,67.7345,6.88,7.32,10.0457354136,136.22,71.90512,26.20566,76.5315810516,65.02512,18.96566,67.7345,6.88,7.24,9.9875923025,136.04
2022-01-19 23:30:00,66.64912,25.17766,71.2461911954,60.12912,17.53766,62.6345,6.52,7.64,10.0439036236,136.67,66.72912,25.13766,71.3069239713,60.12912,17.53766,62.6345,6.6,7.6,10.0657836257,136.49
2022-01-20 00:00:00,65.18048,27.02264,70.5600315023,56.58048,16.50264,58.938,8.6,10.52,13.5878769497,137.14,65.22048,24.90264,69.8129822483,56.58048,16.50264,58.938,8.64,8.4,12.0502946022,136.96
2022-01-20 00:30:00,63.49104,29.97322,70.2104413706,39.13104,11.41322,40.7615,24.36,18.56,30.6248787753,137.05,63.37104,12.25322,64.5447915098,39.13104,11.41322,40.7615,24.24,0.84,24.2545500886,136.88
2022-01-20 01:00:00,71.33904,32.07722,78.218966185,52.37904,15.27722,54.5615,18.96,16.8,25.3322245371,134.31,71.33904,17.75722,73.515831562,52.37904,15.27722,54.5615,18.96,2.48,19.1215062168,134.14
2022-01-20 01:30:00,82.3856,37.4458,90.4962707795,76.5456,22.3258,79.735,5.84,15.12,16.2086396715,134.02,82.5856,26.4058,86.7043689845,76.5456,22.3258,79.735,6.04,4.08,7.288895664,133.84
2022-01-20 02:00:00,84.9376,38.0168,93.0573638999,75.8976,22.1368,79.06,9.04,15.88,18.2728213476,134.02,85.1376,25.5368,88.8849767284,75.8976,22.1368,79.06,9.24,3.4,9.8456894121,133.84
2022-01-20 02:30:00,86.15808,39.11444,94.6211084579,77.87808,22.71444,81.123,8.28,16.4,18.3716738486,134.24,86.35808,25.67444,90.093811389,77.87808,22.71444,81.123,8.48,2.96,8.9817592931,134.06
2022-01-20 03:00:00,77.63488,36.05684,85.5994760697,66.43488,19.37684,69.203,11.2,16.68,20.0913513732,134.34,77.79488,22.09684,80.8722059313,66.43488,19.37684,69.203,11.36,2.7199999999999998,11.681095839,134.16
2022-01-20 03:30:00,75.22624,34.45932,82.7431684153,58.62624,17.09932,61.069,16.6,17.36,24.0193588591,134.41,75.22624,19.13932,77.6228107878,58.62624,17.09932,61.069,16.6,2.04,16.7248796707,134.23
2022-01-20 04:00:00,76.26096,36.58278,84.5815216974,69.06096,20.14278,71.9385,7.2,16.44,17.947523506,134.47,76.50096,23.06278,79.9017440501,69.06096,20.14278,71.9385,7.44,2.92,7.9924964811,134.29
2022-01-20 04:30:00,84.50816,39.23488,93.1719105482,78.42816,22.87488,81.696,6.08,16.36,17.453251846,134.4,84.74816,25.87488,88.610157648,78.42816,22.87488,81.696,6.32,3.0,6.9958845045,134.22
2022-01-20 05:00:00,81.07952,38.28986,89.6660579163,73.67952,21.48986,76.7495,7.4,16.8,18.3575597507,134.37,81.31952,24.04986,84.8012977439,73.67952,21.48986,76.7495,7.64,2.56,8.0574934068,134.18
2022-01-20 05:30:00,81.06912,36.80016,89.0306351409,68.70912,20.04016,71.572,12.36,16.76,20.8246776686,134.37,81.14912,22.60016,84.2374436269,68.70912,20.04016,71.572,12.44,2.56,12.7006771473,134.18
2022-01-20 06:00:00,78.28048,34.97514,85.7385209054,66.84048,19.49514,69.6255,11.44,15.48,19.2484804595,134.17,78.44048,23.25514,81.8150990897,66.84048,19.49514,69.6255,11.6,3.76,12.1941625379,133.98
2022-01-20 06:30:00,81.13904,30.53222,86.6934845894,55.85904,16.29222,58.1865,25.28,14.24,29.0147548671,133.92,80.93904,21.17222,83.662363676,55.85904,16.29222,58.1865,25.08,4.88,25.5503581188,133.73
2022-01-20 07:00:00,78.95984,26.45662,83.2743002051,44.07984,12.85662,45.9165,34.88,13.6,37.4376067611,133.54,78.47984,18.21662,80.5663113879,44.07984,12.85662,45.9165,34.4,5.36,34.8150771937,133.36
2022-01-20 07:30:00,89.76016,25.09838,93.2030847228,54.92016,16.01838,57.2085,34.84,9.08,36.0037775796,133.28,89.28016,25.69838,92.9050790014,54.92016,16.01838,57.2085,34.36,9.68,35.697506915700004,133.1
2022-01-20 08:00:00,94.63776,24.57268,97.7758774964,55.99776,16.33268,58.331,38.64,8.24,39.5088243308,132.54,94.11776,26.77268,97.8515668847,55.99776,16.33268,58.331,38.12,10.44,39.5237650028,132.38
2022-01-20 08:30:00,93.3944,20.686700000000002,95.6580028448,52.2744,15.2467,54.4525,41.12,5.44,41.4782834746,133.48,92.9144,23.8467,95.9257568552,52.2744,15.2467,54.4525,40.64,8.6,41.5399759268,133.3
2022-01-20 09:00:00,102.52144,24.51542,105.4118184904,70.20144,20.47542,73.1265,32.32,4.04,32.5715213031,133.48,102.36144,24.51542,105.2562122473,70.20144,20.47542,73.1265,32.16,4.04,32.4127629183,133.3
2022-01-20 09:30:00,87.0656,18.7408,89.0597343809,55.0656,16.0608,57.36,32.0,2.68,32.1120288988,135.41,86.9056,18.7808,88.9117639011,55.0656,16.0608,57.36,31.84,2.7199999999999998,31.9559697083,135.23
2022-01-20 10:00:00,99.78944,25.47192,102.9890821592,73.06944,21.31192,76.114,26.72,4.16,27.0418934248,135.55,99.70944,25.43192,102.901676274,73.06944,21.31192,76.114,26.64,4.12,26.9567060302,135.36
2022-01-20 10:30:00,98.62672,22.26946,101.109637259,67.02672,19.54946,69.8195,31.6,2.7199999999999998,31.7168472582,135.55,98.42672,22.30946,100.9233928059,67.02672,19.54946,69.8195,31.4,2.76,31.5210659718,135.36
2022-01-20 11:00:00,104.06928,25.01354,107.0331360984,69.02928,20.13354,71.9055,35.04,4.88,35.378185369,135.71,103.94928,25.01354,106.916462698,69.02928,20.13354,71.9055,34.92,4.88,35.2593363522,135.52
2022-01-20 11:30:00,100.26896,20.98178,102.4407117871,61.78896,18.02178,64.3635,38.48,2.96,38.5936782388,135.53,100.10896,21.02178,102.2923218362,61.78896,18.02178,64.3635,38.32,3.0,38.4372527634,135.33
2022-01-20 12:00:00,94.55024,17.71382,96.1952561359,50.31024,14.67382,52.4065,44.24,3.04,44.3443254543,135.67,94.35024,17.71382,95.998683361,50.31024,14.67382,52.4065,44.04,3.04,44.144798108,135.49
