Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-20 12:30:00,94.03008,18.85044,95.9009647136,55.99008,16.33044,58.323,38.04,2.52,38.123378654,135.76,93.87008,18.85044,95.7440912401,55.99008,16.33044,58.323,37.88,2.52,37.9637300591,135.58
2022-01-20 13:00:00,94.21984,20.30412,96.3827554005,60.69984,17.70412,63.229,33.52,2.6,33.6206841096,135.76,94.09984,20.34412,96.2738962887,60.69984,17.70412,63.229,33.4,2.64,33.5041728744,135.58
2022-01-20 13:30:00,100.30368,24.42524,103.2347837243,71.26368,20.78524,74.233,29.04,3.64,29.2672376558,135.72,100.14368,24.42524,103.0793334912,71.26368,20.78524,74.233,28.88,3.64,29.108486735,135.53
2022-01-20 14:00:00,102.03216,23.48938,104.7010632565,71.07216,20.72938,74.0335,30.96,2.76,31.0827797985,135.72,101.91216,23.48938,104.5841256054,71.07216,20.72938,74.0335,30.84,2.76,30.9632556428,135.53
2022-01-20 14:30:00,97.60048,22.74514,100.2157427246,67.56048,19.70514,70.3755,30.04,3.04,30.1934297489,135.75,97.44048,22.78514,100.0690249151,67.56048,19.70514,70.3755,29.88,3.08,30.0383221902,135.56
2022-01-20 15:00:00,97.872,21.576,100.2220143481,61.632,17.976,64.2,36.24,3.6,36.4183689915,135.66,97.712,21.576,100.0657719702,61.632,17.976,64.2,36.08,3.6,36.259156085,135.47
2022-01-20 15:30:00,93.08208,18.57894,94.9181259226,56.84208,16.57894,59.2105,36.24,2.0,36.2951456809,135.69,92.92208,18.61894,94.7690765928,56.84208,16.57894,59.2105,36.08,2.04,36.1376258213,135.5
2022-01-20 16:00:00,95.07056,19.67058,97.0842062142,59.35056,17.31058,61.8235,35.72,2.36,35.797877032,136.03,94.91056,19.71058,96.9356557901,59.35056,17.31058,61.8235,35.56,2.4,35.6408978563,135.84
2022-01-20 16:30:00,103.94864,24.82502,106.8718923565,76.74864,22.38502,79.9465,27.2,2.44,27.3092218857,135.77,103.78864,24.82502,106.7162752866,76.74864,22.38502,79.9465,27.04,2.44,27.1498655614,135.58
2022-01-20 17:00:00,98.6104,17.6547,100.1783380789,53.8104,15.6947,56.0525,44.8,1.96,44.8428545033,135.77,98.4504,17.6547,100.0208462884,53.8104,15.6947,56.0525,44.64,1.96,44.683007956,135.58
2022-01-20 17:30:00,92.0696,14.1553,93.1514023633,44.8296,13.0753,46.6975,47.24,1.08,47.2523438572,135.83,91.8296,14.1953,92.9202990646,44.8296,13.0753,46.6975,47.0,1.12,47.0133427869,135.64
2022-01-20 18:00:00,111.26912,27.54016,114.6266874615,80.70912,23.54016,84.072,30.56,4.0,30.8206683899,135.83,111.14912,27.54016,114.5102060499,80.70912,23.54016,84.072,30.44,4.0,30.7016872501,135.64
2022-01-20 18:30:00,106.91648,23.16564,109.3973517605,71.19648,20.76564,74.163,35.72,2.4,35.8005363088,135.79,106.75648,23.16564,109.240985434,71.19648,20.76564,74.163,35.56,2.4,35.6408978563,135.6
2022-01-20 19:00:00,97.968,15.539,99.1926889695,50.808,14.819,52.925,47.16,0.72,47.165495863,135.87,97.728,15.539,98.9556592874,50.808,14.819,52.925,46.92,0.72,46.9255239715,135.68
2022-01-20 19:30:00,88.19184,12.13762,89.0231568854,37.91184,11.05762,39.4915,50.28,1.08,50.2915977078,136.01,87.95184,12.13762,88.7854040856,37.91184,11.05762,39.4915,50.04,1.08,50.0516533193,135.83
2022-01-20 20:00:00,85.06896,12.99678,86.0560529298,39.34896,11.47678,40.9885,45.72,1.52,45.7452598637,136.01,84.86896,12.95678,85.8523064306,39.34896,11.47678,40.9885,45.52,1.48,45.5440533989,135.83
2022-01-20 20:30:00,82.10496,12.54228,83.0574093275,36.14496,10.54228,37.651,45.96,2.0,46.0034955194,136.06,81.90496,12.50228,82.8536630319,36.14496,10.54228,37.651,45.76,1.96,45.8019562901,135.88
2022-01-20 21:00:00,78.44512,12.03316,79.3626725319,32.20512,9.39316,33.547,46.24,2.64,46.315302007,136.02,78.20512,12.03316,79.1254556625,32.20512,9.39316,33.547,46.0,2.64,46.0756942433,135.83
2022-01-20 21:30:00,73.16192,10.86556,73.9643625823,22.44192,6.54556,23.377,50.72,4.32,50.9036423058,135.94,72.92192,10.78556,73.715227199,22.44192,6.54556,23.377,50.48,4.24,50.657753602,135.76
2022-01-20 22:00:00,66.79584,13.02712,68.0543172532,22.03584,6.42712,22.954,44.76,6.6,45.2439786049,136.22,66.59584,12.98712,67.8503588141,22.03584,6.42712,22.954,44.56,6.5600000000000005,45.0402841909,136.04
2022-01-20 22:30:00,61.26976,12.94868,62.6230932181,17.78976,5.18868,18.531,43.48,7.76,44.1670465392,136.22,61.06976,12.90868,62.4191445456,17.78976,5.18868,18.531,43.28,7.72,43.9631300069,136.04
2022-01-20 23:00:00,59.70736,17.32298,62.1695622813,30.86736,9.00298,32.1535,28.84,8.32,30.0161289976,136.7,59.50736,17.24298,61.9551955323,30.86736,9.00298,32.1535,28.64,8.24,29.8017986034,136.52
2022-01-20 23:30:00,63.3024,18.4782,65.9442015722,34.1424,9.9582,35.565,29.16,8.52,30.3792034129,136.74,63.0624,18.3982,65.6914001754,34.1424,9.9582,35.565,28.92,8.44,30.1264003824,136.56
2022-01-21 00:00:00,60.80944,20.71442,64.2407595616,38.92944,11.35442,40.5515,21.88,9.36,23.7979831078,136.74,60.64944,20.63442,64.0635142733,38.92944,11.35442,40.5515,21.72,9.28,23.6194157421,136.56
2022-01-21 00:30:00,63.61504,19.25272,66.464581106,37.89504,11.05272,39.474,25.72,8.2,26.9955255552,136.62,63.45504,19.17272,66.2882741788,37.89504,11.05272,39.474,25.56,8.12,26.8187993766,136.43
2022-01-21 01:00:00,71.28496,18.21978,73.5765309419,38.60496,11.25978,40.2135,32.68,6.96,33.4129316283,136.62,71.08496,18.139780000000002,73.362954934,38.60496,11.25978,40.2135,32.48,6.88,33.2006746919,136.43
2022-01-21 01:30:00,68.97392,19.76906,71.7510792494,44.05392,12.84906,45.8895,24.92,6.92,25.862961934,136.45,68.81392,19.72906,71.5862514331,44.05392,12.84906,45.8895,24.76,6.88,25.6980933145,136.24
2022-01-21 02:00:00,68.7336,19.0073,71.3132892402,38.9736,11.3673,40.5975,29.76,7.64,30.7250256306,136.45,68.4936,18.9273,71.0606496329,38.9736,11.3673,40.5975,29.52,7.5600000000000005,30.4726762855,136.24
2022-01-21 02:30:00,69.94848,19.77664,72.690476295,40.78848,11.89664,42.488,29.16,7.88,30.2059596769,136.64,69.78848,19.69664,72.5147541401,40.78848,11.89664,42.488,29.0,7.8,30.0306510086,136.43
2022-01-21 03:00:00,70.68448,18.85964,73.1572397907,37.64448,10.97964,39.213,33.04,7.88,33.9666895649,136.7,70.44448,18.77964,72.9047298946,37.64448,10.97964,39.213,32.8,7.8,33.7146852277,136.49
2022-01-21 03:30:00,67.74064,18.30602,70.1705399427,35.06064,10.22602,36.5215,32.68,8.08,33.6640579847,136.7,67.54064,18.26602,69.9670317953,35.06064,10.22602,36.5215,32.48,8.04,33.4603048402,136.49
2022-01-21 04:00:00,64.49584,16.69462,66.6214958872,29.53584,8.61462,30.7665,34.96,8.08,35.8815830197,136.65,64.25584,16.57462,66.3591064003,29.53584,8.61462,30.7665,34.72,7.96,35.6207804519,136.44
2022-01-21 04:30:00,64.4928,18.0304,66.9657866078,33.2928,9.7104,34.68,31.2,8.32,32.2902833682,136.7,64.2928,17.9904,66.7624042707,33.2928,9.7104,34.68,31.0,8.28,32.0867324606,136.48
2022-01-21 05:00:00,64.17056,18.42308,66.7627938855,34.09056,9.94308,35.511,30.08,8.48,31.2524687025,136.7,63.97056,18.34308,66.5484870647,34.09056,9.94308,35.511,29.88,8.4,31.0382731478,136.48
2022-01-21 05:30:00,62.55376,16.75818,64.7596285277,28.79376,8.39818,29.9935,33.76,8.36,34.7796952258,136.8,62.35376,16.67818,64.5457440444,28.79376,8.39818,29.9935,33.56,8.28,34.5663420107,136.57
2022-01-21 06:00:00,61.71712,13.71416,63.2224729475,22.19712,6.47416,23.122,39.52,7.24,40.1777052605,136.72,61.47712,13.63416,62.970839302,22.19712,6.47416,23.122,39.28,7.16,39.9272338135,136.49
2022-01-21 06:30:00,66.61552,12.39286,67.7584716759,22.05552,6.43286,22.9745,44.56,5.96,44.9568148338,136.49,66.37552,12.31286,67.5078971429,22.05552,6.43286,22.9745,44.32,5.88,44.7083526872,136.26
2022-01-21 07:00:00,69.27952,7.94986,69.7341535078,14.639520000000001,4.26986,15.2495,54.64,3.68,54.7637836531,135.86,68.99952,7.90986,69.4514193192,14.639520000000001,4.26986,15.2495,54.36,3.64,54.4817327184,135.63
2022-01-21 07:30:00,81.42944,6.24692,81.6687070315,15.10944,4.40692,15.739,66.32,1.8399999999999999,66.3455198186,135.01,81.14944,6.28692,81.3926100786,15.10944,4.40692,15.739,66.04,1.88,66.0667541204,134.79
2022-01-21 08:00:00,82.19344,7.82642,82.5652131896,21.07344,6.14642,21.9515,61.12,1.6800000000000002,61.1430846458,135.01,81.95344,7.82642,82.3262970007,21.07344,6.14642,21.9515,60.88,1.6800000000000002,60.9031756151,134.79
2022-01-21 08:30:00,89.4744,11.7167,90.2382918403,29.4744,8.5967,30.7025,60.0,3.12,60.0810652369,135.07,89.1944,11.7567,89.9658879034,29.4744,8.5967,30.7025,59.72,3.16,59.8035450454,134.83
2022-01-21 09:00:00,86.6792,12.2281,87.5374785006,30.6792,8.9481,31.9575,56.0,3.2800000000000002,56.0959749002,135.07,86.4392,12.2281,87.2998380654,30.6792,8.9481,31.9575,55.76,3.2800000000000002,55.8563872802,134.83
2022-01-21 09:30:00,87.3576,11.5993,88.1243101434,30.7176,8.9593,31.9975,56.64,2.64,56.7014920439,134.97,87.0776,11.6393,87.8520445195,30.7176,8.9593,31.9975,56.36,2.68,56.4236829709,134.73
2022-01-21 10:00:00,84.02336,12.05348,84.8835166908,33.78336,9.85348,35.191,50.24,2.2,50.2881457204,135.13,83.78336,12.05348,84.645955562,33.78336,9.85348,35.191,50.0,2.2,50.048376597,134.89
2022-01-21 10:30:00,82.28528,10.58654,82.9634988043,32.04528,9.34654,33.3805,50.24,1.24,50.255300218,135.4,82.04528,10.62654,82.7305948404,32.04528,9.34654,33.3805,50.0,1.28,50.0163813165,135.15
2022-01-21 11:00:00,83.04608,10.74844,83.738762624,29.44608,8.58844,30.673000000000002,53.6,2.16,53.6435047326,135.42,82.76608,10.82844,83.471426916,29.44608,8.58844,30.673000000000002,53.32,2.24,53.367031021,135.16
2022-01-21 11:30:00,84.25312,9.03216,84.7358728285,24.93312,7.27216,25.972,59.32,1.76,59.3461034947,135.24,84.01312,9.07216,84.5015290939,24.93312,7.27216,25.972,59.08,1.8,59.1074140866,134.98
2022-01-21 12:00:00,83.23344,9.17642,83.7377586173,25.15344,7.33642,26.2015,58.08,1.8399999999999999,58.1091386961,135.31,82.95344,9.17642,83.4594505844,25.15344,7.33642,26.2015,57.8,1.8399999999999999,57.8292797811,135.05
2022-01-21 12:30:00,81.25136,8.67998,81.7136803396,25.37136,7.39998,26.4285,55.88,1.28,55.8946580632,135.53,80.97136,8.63998,81.4310161711,25.37136,7.39998,26.4285,55.6,1.24,55.6138256192,135.27
2022-01-21 13:00:00,72.39712,9.71416,73.0459299948,29.87712,8.71416,31.122,42.52,1.0,42.5317575466,135.53,72.11712,9.75416,72.7737771069,29.87712,8.71416,31.122,42.24,1.04,42.2528010906,135.27
2022-01-21 13:30:00,69.24608,9.50844,69.8958512832,28.48608,8.308440000000001,29.673000000000002,40.76,1.2,40.7776605508,135.92,69.04608,9.50844,69.6977158492,28.48608,8.308440000000001,29.673000000000002,40.56,1.2,40.5777475964,135.66
2022-01-21 14:00:00,70.86192,9.18806,71.4551058543,26.70192,7.78806,27.8145,44.16,1.4,44.1821864556,135.92,70.62192,9.06806,71.201722568,26.70192,7.78806,27.8145,43.92,1.28,43.9386481358,135.66
2022-01-21 14:30:00,69.9488,8.8034,70.5005990967,25.1088,7.3234,26.155,44.84,1.48,44.8644179724,135.75,69.7088,8.8034,70.262483937,25.1088,7.3234,26.155,44.6,1.48,44.6245492974,135.51
2022-01-21 15:00:00,70.8472,6.8971,71.1821307369,19.8072,5.7771,20.6325,51.04,1.12,51.0522869223,135.75,70.5672,6.8571,70.8995735971,19.8072,5.7771,20.6325,50.76,1.08,50.7714880617,135.51
2022-01-21 15:30:00,72.2072,5.1621,72.3914843628,13.4472,3.9221,14.0075,58.76,1.24,58.7730822741,135.66,71.9672,5.1221,72.1492465952,13.4472,3.9221,14.0075,58.52,1.2,58.5323021929,135.42
2022-01-21 16:00:00,74.40864,4.55752,74.5480831088,11.64864,3.39752,12.134,62.76,1.16,62.7707192885,135.66,74.08864,4.47752,74.2238153317,11.64864,3.39752,12.134,62.44,1.08,62.4493394681,135.42
2022-01-21 16:30:00,79.45072,5.32646,79.6290655769,14.97072,4.36646,15.5945,64.48,0.96,64.487146006,135.46,79.13072,5.36646,79.3124816195,14.97072,4.36646,15.5945,64.16,1.0,64.1677925442,135.26
2022-01-21 17:00:00,85.276,6.4855,85.5222654415,16.476,4.8055,17.1625,68.8,1.6800000000000002,68.8205085712,135.34,84.956,6.4455,85.2001549661,16.476,4.8055,17.1625,68.48,1.6400000000000001,68.4996350355,135.15
2022-01-21 17:30:00,85.87024,6.3638200000000005,86.1057275833,16.47024,4.80382,17.1565,69.4,1.56,69.417530927,135.02,85.55024,6.44382,85.7925776524,16.47024,4.80382,17.1565,69.08,1.6400000000000001,69.0994645421,134.83
2022-01-21 18:00:00,84.89264,6.89702,85.1723500383,18.57264,5.41702,19.3465,66.32,1.48,66.3365118166,134.8,84.53264,6.89702,84.8135373054,18.57264,5.41702,19.3465,65.96,1.48,65.9766019131,134.61
2022-01-21 18:30:00,83.69552,5.97286,83.9083733882,18.69552,5.45286,19.4745,65.0,0.52,65.0020799667,134.88,83.41552,5.97286,83.6290860494,18.69552,5.45286,19.4745,64.72,0.52,64.7220889651,134.69
2022-01-21 19:00:00,80.6984,5.7387,80.9021905776,17.6184,5.1387,18.3525,63.08,0.6000000000000001,63.0828534548,135.04,80.33840000000001,5.7387,80.5431014566,17.6184,5.1387,18.3525,62.72,0.6000000000000001,62.7228698323,134.85
2022-01-21 19:30:00,75.27824,6.41282,75.5508946198,14.71824,4.29282,15.3315,60.56,2.12,60.59709564,135.36,74.99824,6.37282,75.2685115958,14.71824,4.29282,15.3315,60.28,2.08,60.3158751905,135.18
2022-01-21 20:00:00,72.47488,7.37684,72.849337673,12.67488,3.69684,13.203,59.8,3.68,59.913123771,135.54,72.15488,7.3368400000000005,72.5269324389,12.67488,3.69684,13.203,59.48,3.64,59.5912745291,135.36
2022-01-21 20:30:00,72.63712,7.71416,73.0455985423,14.51712,4.23416,15.122,58.12,3.48,58.2240912338,135.85,72.35712,7.63416,72.7587329027,14.51712,4.23416,15.122,57.84,3.4,57.9398446667,135.67
2022-01-21 21:00:00,71.07312,7.88966,71.509685508,15.39312,4.48966,16.0345,55.68,3.4,55.7837108841,135.91,70.79312,7.80966,71.2225851023,15.39312,4.48966,16.0345,55.4,3.32,55.4993909876,135.72
2022-01-21 21:30:00,65.78,9.7125,66.4931654853,13.14,3.8325,13.6875,52.64,5.88,52.9673861919,136.14,65.54,9.6725,66.2498970282,13.14,3.8325,13.6875,52.4,5.84,52.7244307698,135.96
2022-01-21 22:00:00,62.88752,10.61886,63.7777418811,12.40752,3.61886,12.9245,50.48,7.0,50.9630297373,136.64,62.64752,10.53886,63.5277839394,12.40752,3.61886,12.9245,50.24,6.92,50.7143372233,136.45
2022-01-21 22:30:00,60.39152,12.77086,61.7270649962,15.67152,4.57086,16.3245,44.72,8.2,45.4655737894,136.29,60.23152,12.73086,61.5622514034,15.67152,4.57086,16.3245,44.56,8.16,45.3009845368,136.11
2022-01-21 23:00:00,56.21056,15.06808,58.1951380306,18.61056,5.42808,19.386,37.6,9.64,38.8160997526,136.29,56.05056,14.948080000000001,58.0095713827,18.61056,5.42808,19.386,37.44,9.52,38.6313862034,136.11
2022-01-21 23:30:00,54.30416,16.44538,56.7396890778,20.86416,6.08538,21.7335,33.44,10.36,35.0080447897,137.11,54.22416,16.40538,56.6515314943,20.86416,6.08538,21.7335,33.36,10.32,34.9197938138,136.93
2022-01-22 00:00:00,50.67936,26.21148,57.0564563726,23.07936,6.73148,24.041,27.6,19.48,33.78210177,137.11,50.47936,10.97148,51.6579051008,23.07936,6.73148,24.041,27.4,4.24,27.7261176511,136.93
2022-01-22 00:30:00,57.29008,28.35294,63.9221594836,29.05008,8.47294,30.2605,28.24,19.88,34.535662727100004,133.85,57.09008,9.71294,57.9104346198,29.05008,8.47294,30.2605,28.04,1.24,28.0674045825,133.68
2022-01-22 01:00:00,61.30528,26.31404,66.7140619135,26.58528,7.75404,27.693,34.72,18.56,39.3694297647,133.85,60.86528,8.39404,61.4413721933,26.58528,7.75404,27.693,34.28,0.64,34.2859738085,133.68
2022-01-22 01:30:00,59.5144,26.3917,65.1036530177,25.7544,7.5117,26.8275,33.76,18.88,38.6806411529,133.68,59.1544,7.8717,59.675846875,25.7544,7.5117,26.8275,33.4,0.36,33.4019400634,133.45
2022-01-22 02:00:00,59.87568,27.02874,65.6936057882,27.11568,7.90874,28.2455,32.76,19.12,37.931411785,133.68,59.51568,8.22874,60.0818469078,27.11568,7.90874,28.2455,32.4,0.32,32.4015802084,133.45
2022-01-22 02:30:00,58.65472,27.13596,64.6276759864,24.05472,7.01596,25.057,34.6,20.12,40.0246723909,134.02,58.25472,7.65596,58.7556476077,24.05472,7.01596,25.057,34.2,0.64,34.2059877799,133.76
2022-01-22 03:00:00,54.62864,25.95002,60.4788545382,19.02864,5.55002,19.8215,35.6,20.4,41.0307201984,134.51,54.22864,6.39002,54.6038254324,19.02864,5.55002,19.8215,35.2,0.84,35.2100213008,134.26
2022-01-22 03:30:00,54.21504,25.38272,59.8627850739,17.49504,5.10272,18.224,36.72,20.28,41.9480249833,134.75,53.77504,5.82272,54.0893612016,17.49504,5.10272,18.224,36.28,0.72,36.2871437289,134.49
2022-01-22 04:00:00,51.57632,25.16476,57.3879946557,16.33632,4.76476,17.017,35.24,20.4,40.7187622602,134.75,51.09632,5.60476,51.4027942062,16.33632,4.76476,17.017,34.76,0.84,34.7701481159,134.49
2022-01-22 04:30:00,51.52432,25.36626,57.4299808275,16.20432,4.72626,16.8795,35.32,20.64,40.9085810069,134.85,51.12432,5.72626,51.4440098461,16.20432,4.72626,16.8795,34.92,1.0,34.9343155078,134.59
2022-01-22 05:00:00,51.58832,26.77826,58.12426317,19.94832,5.81826,20.7795,31.64,20.96,37.952749571,134.85,51.22832,7.21826,51.734360414,19.94832,5.81826,20.7795,31.28,1.4,31.311314249,134.59
2022-01-22 05:30:00,51.85552,25.31286,57.7038632662,17.25552,5.03286,17.9745,34.6,20.28,40.1053412902,134.66,51.41552,5.75286,51.73636144,17.25552,5.03286,17.9745,34.16,0.72,34.1675869795,134.4
2022-01-22 06:00:00,50.6488,24.2459,56.1530462954,14.9688,4.3659,15.5925,35.68,19.88,40.8445443113,134.66,50.2088,5.1259,50.4697775728,14.9688,4.3659,15.5925,35.24,0.76,35.24819428,134.4
2022-01-22 06:30:00,50.3776,22.1468,55.0307489682,9.4176,2.7468,9.81,40.96,19.4,45.321977009,134.66,49.7776,3.1868,49.8795063729,9.4176,2.7468,9.81,40.36,0.44,40.362398343,134.4
2022-01-22 07:00:00,53.87296,21.15628,57.8781824404,9.31296,2.7162800000000002,9.701,44.56,18.44,48.2247571274,134.4,53.27296,3.7162800000000002,53.4024250779,9.31296,2.7162800000000002,9.701,43.96,1.0,43.9713725053,134.14
2022-01-22 07:30:00,59.05856,19.91208,62.324990487,11.21856,3.27208,11.686,47.84,16.64,50.6513099534,134.08,58.33856,5.9120800000000004,58.6373624305,11.21856,3.27208,11.686,47.12,2.64,47.1938979106,133.83
2022-01-22 08:00:00,61.76448,19.51964,64.7755149374,12.20448,3.55964,12.713,49.56,15.96,52.0664498502,134.08,60.96448,6.79964,61.3425050499,12.20448,3.55964,12.713,48.76,3.24,48.8675270502,133.83
2022-01-22 08:30:00,67.19808,17.27444,69.3829102373,11.63808,3.39444,12.123,55.56,13.88,57.2675126053,133.68,66.27808,8.51444,66.8227474517,11.63808,3.39444,12.123,54.64,5.12,54.8793585968,133.43
2022-01-22 09:00:00,68.84912,16.03766,70.6923465663,11.64912,3.39766,12.1345,57.2,12.64,58.5799419597,133.26,67.88912,9.71766,68.5810872635,11.64912,3.39766,12.1345,56.24,6.32,56.5939926141,133.02
2022-01-22 09:30:00,67.36064,16.93852,69.4576797842,13.64064,3.97852,14.209,53.72,12.96,55.2611979602,132.95,66.40064,9.97852,67.1462273981,13.64064,3.97852,14.209,52.76,6.0,53.100071563,132.72
2022-01-22 10:00:00,65.256,18.188,67.7432570814,16.416,4.788,17.1,48.84,13.4,50.6448970776,133.09,64.416,10.388,65.2482306274,16.416,4.788,17.1,48.0,5.6,48.3255625937,132.87
2022-01-22 10:30:00,62.79584,19.36712,65.7145559096,19.63584,5.72712,20.454,43.16,13.64,45.2640607988,133.42,62.07584,11.16712,63.0722956677,19.63584,5.72712,20.454,42.44,5.44,42.7872317403,133.23
2022-01-22 11:00:00,62.66176,20.10468,65.8080110944,24.22176,7.06468,25.231,38.44,13.04,40.5915656264,133.42,62.02176,13.06468,63.3828413453,24.22176,7.06468,25.231,37.8,6.0,38.2732282412,133.23
2022-01-22 11:30:00,62.18096,20.46778,65.4629804137,25.74096,7.50778,26.8135,36.44,12.96,38.6760287517,133.37,61.58096,13.54778,63.0536040005,25.74096,7.50778,26.8135,35.84,6.04,36.3453876028,133.18
2022-01-22 12:00:00,63.204,22.5345,67.1010380415,32.964,9.6145,34.3375,30.24,12.92,32.8844035981,133.37,62.724,15.7345,64.6674158,32.964,9.6145,34.3375,29.76,6.12,30.3827582685,133.18
2022-01-22 12:30:00,62.4432,23.2976,66.6478161083,33.5232,9.7776,34.92,28.92,13.52,31.924235308,133.4,61.9632,15.3776,63.8428440469,33.5232,9.7776,34.92,28.44,5.6,28.9860932173,133.24
2022-01-22 13:00:00,62.87744,21.31092,66.3907205278,29.31744,8.55092,30.539,33.56,12.76,35.9039162209,133.4,62.35744,14.83092,64.0968525858,29.31744,8.55092,30.539,33.04,6.28,33.6315328226,133.24
2022-01-22 13:30:00,63.40416,21.25288,66.8713123365,25.96416,7.57288,27.046,37.44,13.68,39.8609583427,133.49,62.76416,13.01288,64.0989455951,25.96416,7.57288,27.046,36.8,5.44,37.1999139784,133.31
2022-01-22 14:00:00,71.30704,21.77622,74.5580157398,28.30704,8.25622,29.4865,43.0,13.52,45.0753857443,133.49,70.62704,13.85622,71.9734229549,28.30704,8.25622,29.4865,42.32,5.6,42.6889025392,133.31
2022-01-22 14:30:00,75.0408,21.7369,78.1256327094,27.7608,8.0969,28.9175,47.28,13.64,49.208210697,133.6,74.2408,13.6169,75.4792444997,27.7608,8.0969,28.9175,46.48,5.52,46.8066320087,133.41
2022-01-22 15:00:00,75.30176,20.74468,78.106957484,26.14176,7.62468,27.231,49.16,13.12,50.88064465,133.75,74.42176,13.74468,75.680344805,26.14176,7.62468,27.231,48.28,6.12,48.6663415514,133.56
2022-01-22 15:30:00,70.224,21.682,73.4950290836,25.104,7.322,26.15,45.12,14.36,47.3500158395,134.06,69.464,12.242,70.5344870259,25.104,7.322,26.15,44.36,4.92,44.6320064528,133.88
2022-01-22 16:00:00,71.45856,19.50208,74.071971228,20.09856,5.86208,20.936,51.36,13.64,53.1403725994,134.06,70.57856,11.42208,71.4968323998,20.09856,5.86208,20.936,50.48,5.5600000000000005,50.785273456,133.88
2022-01-22 16:30:00,71.148,16.6165,73.0626168177,11.028,3.2165,11.4875,60.12,13.4,61.5952465698,134.01,70.108,9.0565,70.6905358322,11.028,3.2165,11.4875,59.08,5.84,59.3679374747,133.82
2022-01-22 17:00:00,77.67856,15.07458,79.1277552181,12.59856,3.67458,13.1235,65.08,11.4,66.0709194729,133.88,76.51856,11.31458,77.3505639608,12.59856,3.67458,13.1235,63.92,7.64,64.3749640777,133.7
2022-01-22 17:30:00,79.23568,15.92374,80.8199138867,16.19568,4.72374,16.8705,63.04,11.2,64.0271942225,133.45,78.11568,12.44374,79.1006076276,16.19568,4.72374,16.8705,61.92,7.72,62.399397433,133.27
2022-01-22 18:00:00,80.38944,17.25192,82.2197713886,17.86944,5.21192,18.614,62.52,12.04,63.6687678536,132.97,79.30944,12.09192,80.2259422033,17.86944,5.21192,18.614,61.44,6.88,61.8240082816,132.79
2022-01-22 18:30:00,77.10112,17.87116,79.145189778,15.74112,4.59116,16.397,61.36,13.28,62.7806339567,133.27,75.98112,10.35116,76.6829649257,15.74112,4.59116,16.397,60.24,5.76,60.5147519205,133.08
2022-01-22 19:00:00,75.89344,19.70392,78.409557443,19.69344,5.74392,20.514,56.2,13.96,57.9078716584,133.27,74.93344,10.663920000000001,75.6884378224,19.69344,5.74392,20.514,55.24,4.92,55.4586692953,133.08
2022-01-22 19:30:00,72.47088,22.01734,75.7416114738,21.59088,6.29734,22.4905,50.88,15.72,53.2531013181,133.1,71.59088,9.61734,72.2339762705,21.59088,6.29734,22.4905,50.0,3.32,50.1101027738,132.92
2022-01-22 20:00:00,67.32912,21.07266,70.5497512359,15.60912,4.55266,16.2595,51.72,16.52,54.294279625,133.07,66.40912,7.11266,66.7889298571,15.60912,4.55266,16.2595,50.8,2.56,50.8644630366,132.89
2022-01-22 20:30:00,63.8304,20.6122,67.0759476489,12.1104,3.5322,12.615,51.72,17.08,54.4672819223,133.34,62.9504,5.5322,63.1930225341,12.1104,3.5322,12.615,50.84,2.0,50.8793238949,133.16
2022-01-22 21:00:00,61.22688,20.84784,64.6789244437,10.58688,3.08784,11.028,50.64,17.76,53.6640214669,133.34,60.30688,4.56784,60.4796241523,10.58688,3.08784,11.028,49.72,1.48,49.742022476,133.16
2022-01-22 21:30:00,57.4544,21.8442,61.4668785038,8.6544,2.5242,9.015,48.8,19.32,52.4852588829,133.94,56.6544,2.9242,56.7298156616,8.6544,2.5242,9.015,48.0,0.4,48.0016666377,133.76
2022-01-22 22:00:00,55.0224,22.6932,59.5184494758,8.8224,2.5732,9.19,46.2,20.12,50.3910150721,133.94,54.3024,3.2932,54.4021673465,8.8224,2.5732,9.19,45.48,0.72,45.4856988514,133.76
2022-01-22 22:30:00,53.03216,24.40438,58.377938962,11.67216,3.40438,12.1585,41.36,21.0,46.385877161,134.27,52.39216,4.92438,52.6230742911,11.67216,3.40438,12.1585,40.72,1.52,40.7483594762,134.09
2022-01-22 23:00:00,47.9288,25.1859,54.1433230256,11.6088,3.3859,12.0925,36.32,21.8,42.3601510857,134.45,47.4088,5.6259,47.7414397379,11.6088,3.3859,12.0925,35.8,2.24,35.8700097575,134.27
2022-01-22 23:30:00,44.016,24.688,50.4668762655,8.256,2.408,8.6,35.76,22.28,42.1328375498,134.67,43.536,5.128,43.8369670484,8.256,2.408,8.6,35.28,2.7199999999999998,35.3846972574,134.49
2022-01-23 00:00:00,43.1576,25.8843,50.324699942,9.4776,2.7643,9.8725,33.68,23.12,40.8518885732,134.67,42.7176,6.2043,43.1658046172,9.4776,2.7643,9.8725,33.24,3.44,33.4175283347,134.49
2022-01-23 00:30:00,46.4352,26.0636,53.2497797554,10.9152,3.1836,11.37,35.52,22.88,42.2512106335,134.92,45.9552,6.4636,46.407526674,10.9152,3.1836,11.37,35.04,3.2800000000000002,35.1931811577,134.74
2022-01-23 01:00:00,52.05296,24.96878,57.7317124244,12.37296,3.6087800000000003,12.8885,39.68,21.36,45.0638657907,134.95,51.49296,5.40878,51.776247746,12.37296,3.6087800000000003,12.8885,39.12,1.8,39.161389148,134.76
2022-01-23 01:30:00,52.6472,24.9971,58.2802082722,12.6072,3.6771000000000003,13.1325,40.04,21.32,45.3623632541,134.53,52.0872,5.4771,52.3743737743,12.6072,3.6771000000000003,13.1325,39.48,1.8,39.5210121328,134.35
2022-01-23 02:00:00,51.39808,26.05444,57.6246168872,14.99808,4.37444,15.623,36.4,21.68,42.3672326214,134.66,50.91808,6.53444,51.3356579484,14.99808,4.37444,15.623,35.92,2.16,35.9848857161,134.48
2022-01-23 02:30:00,49.7648,26.2964,56.2853086693,14.0448,4.0964,14.63,35.72,22.2,42.0566094687,134.59,49.3248,6.6964,49.7772806409,14.0448,4.0964,14.63,35.28,2.6,35.3756752586,134.41
2022-01-23 03:00:00,48.8176,26.5318,55.5616277749,13.6176,3.9718,14.185,35.2,22.56,41.8090133823,134.67,48.2976,6.9318,48.7924995978,13.6176,3.9718,14.185,34.68,2.96,34.8060914209,134.48
2022-01-23 03:30:00,48.612,26.2185,55.2316601801,13.092,3.8185000000000002,13.6375,35.52,22.4,41.9932185001,134.78,48.172,6.6185,48.6245424272,13.092,3.8185000000000002,13.6375,35.08,2.8,35.1915671717,134.6
2022-01-23 04:00:00,44.07056,24.58058,50.4620567541,5.83056,1.70058,6.0735,38.24,22.88,44.5622261562,134.82,43.55056,4.860580000000001,43.8209597596,5.83056,1.70058,6.0735,37.72,3.16,37.8521333613,134.63
2022-01-23 04:30:00,42.22736,24.06298,48.602231832,3.5073600000000003,1.02298,3.6535,38.72,23.04,45.0564090891,135.0,41.70736,4.42298,41.9412282873,3.5073600000000003,1.02298,3.6535,38.2,3.4,38.3510104169,134.82
2022-01-23 05:00:00,41.3752,23.5811,47.6232658713,2.8152,0.8211,2.9325,38.56,22.76,44.7760114347,134.96,40.8552,3.9411,41.044849083,2.8152,0.8211,2.9325,38.04,3.12,38.1677350651,134.78
2022-01-23 05:30:00,41.57424,23.51082,47.7616591907,2.57424,0.75082,2.6814999999999998,39.0,22.76,45.1554825021,134.98,41.05424,3.83082,41.2325818237,2.57424,0.75082,2.6814999999999998,38.48,3.08,38.6030672356,134.8
2022-01-23 06:00:00,42.01248,23.33864,48.0597606403,2.53248,0.7386400000000001,2.638,39.48,22.6,45.490992515,134.98,41.45248,3.69864,41.6171603548,2.53248,0.7386400000000001,2.638,38.92,2.96,39.0323968006,134.8
2022-01-23 06:30:00,43.54688,22.74284,49.1280727182,2.54688,0.7428400000000001,2.653,41.0,22.0,46.5295604965,134.58,42.98688,3.18284,43.104551066,2.54688,0.7428400000000001,2.653,40.44,2.44,40.5135434145,134.39
2022-01-23 07:00:00,45.10896,22.13178,50.245735722,2.50896,0.7317800000000001,2.6135,42.6,21.4,47.6730531852,134.58,44.54896,2.57178,44.6231317755,2.50896,0.7317800000000001,2.6135,42.04,1.8399999999999999,42.0802471476,134.39
2022-01-23 07:30:00,46.61808,21.43694,51.3106984892,2.45808,0.71694,2.5605,44.16,20.72,48.7793398889,134.09,45.93808,2.03694,45.9832177936,2.45808,0.71694,2.5605,43.48,1.32,43.5000321839,133.91
2022-01-23 08:00:00,47.02688,21.14784,51.5631513699,2.42688,0.70784,2.528,44.6,20.44,49.060713407,134.09,46.42688,1.74784,46.4597689534,2.42688,0.70784,2.528,44.0,1.04,44.0122891929,133.91
2022-01-23 08:30:00,49.97408,20.24244,53.9181328404,2.61408,0.7624400000000001,2.723,47.36,19.48,51.2097646939,134.0,49.25408,1.16244,49.2677953982,2.61408,0.7624400000000001,2.723,46.64,0.4,46.6417152343,133.82
2022-01-23 09:00:00,53.43776,19.15768,56.7680446801,3.55776,1.03768,3.706,49.88,18.12,53.0692830176,133.66,52.67776,2.03768,52.7171560159,3.55776,1.03768,3.706,49.12,1.0,49.1301780986,133.48
2022-01-23 09:30:00,57.43696,18.98078,60.491936516,5.55696,1.6207799999999999,5.7885,51.88,17.36,54.707440079,133.1,56.67696,3.30078,56.7729948431,5.55696,1.6207799999999999,5.7885,51.12,1.6800000000000002,51.1475981841,132.92
2022-01-23 10:00:00,60.57936,18.96898,63.4797689051,8.259360000000001,2.40898,8.6035,52.32,16.56,54.8781923901,133.1,59.77936,4.88898,59.9789463683,8.259360000000001,2.40898,8.6035,51.52,2.48,51.5796549038,132.92
2022-01-23 10:30:00,61.3368,18.5699,64.0862248869,7.5768,2.2099,7.8925,53.76,16.36,56.1941918707,133.16,60.4968,4.8899,60.694101297,7.5768,2.2099,7.8925,52.92,2.68,52.9878174678,132.98
2022-01-23 11:00:00,63.42768,17.90974,65.9077338182,8.46768,2.46974,8.8205,54.96,15.44,57.0876098641,133.16,62.62768,6.02974,62.9172795554,8.46768,2.46974,8.8205,54.16,3.56,54.2768753706,132.98
2022-01-23 11:30:00,63.82064,18.66602,66.494318499,10.10064,2.94602,10.5215,53.72,15.72,55.9728219764,133.19,62.98064,6.26602,63.2915793882,10.10064,2.94602,10.5215,52.88,3.32,52.9841183752,133.01
2022-01-23 12:00:00,67.34176,18.25968,69.7734086425,11.86176,3.45968,12.356,55.48,14.8,57.4201219086,133.12,66.50176,7.61968,66.9368628366,11.86176,3.45968,12.356,54.64,4.16,54.798131355,132.95
2022-01-23 12:30:00,68.83136,18.39248,71.246329309,13.55136,3.95248,14.116,55.28,14.44,57.1348580116,133.02,67.91136,8.51248,68.4427872957,13.55136,3.95248,14.116,54.36,4.5600000000000005,54.5509229986,132.84
2022-01-23 13:00:00,68.76432,18.18626,71.1285579627,12.84432,3.74626,13.3795,55.92,14.44,57.7543071987,133.02,67.84432,8.22626,68.3412255513,12.84432,3.74626,13.3795,55.0,4.48,55.1821565363,132.84
2022-01-23 13:30:00,68.04432,17.36626,70.2254688176,11.40432,3.32626,11.8795,56.64,14.04,58.3541875104,133.0,67.08432,8.20626,67.5843820202,11.40432,3.32626,11.8795,55.68,4.88,55.8934414757,132.81
2022-01-23 14:00:00,65.82016,18.48588,68.3668137461,10.58016,3.08588,11.021,55.24,15.4,57.3464698129,133.0,64.90016,6.72588,65.247745017,10.58016,3.08588,11.021,54.32,3.64,54.4418221591,132.81
2022-01-23 14:30:00,66.53072,17.68646,68.8414669443,10.17072,2.96646,10.5945,56.36,14.72,58.250562229,133.25,65.61072,7.28646,66.0140824238,10.17072,2.96646,10.5945,55.44,4.32,55.6080569702,133.07
2022-01-23 15:00:00,67.44064,17.64852,69.7116215691,10.04064,2.9285200000000002,10.459,57.4,14.72,59.2573911002,133.25,66.52064,7.24852,66.9143974657,10.04064,2.9285200000000002,10.459,56.48,4.32,56.6449715332,133.07
2022-01-23 15:30:00,67.18928,17.89854,69.5324174831,10.34928,3.01854,10.7805,56.84,14.88,58.7554252814,133.34,66.22928,7.13854,66.6128837587,10.34928,3.01854,10.7805,55.88,4.12,56.0316767552,133.16
2022-01-23 16:00:00,67.50848,18.01164,69.8699795864,9.22848,2.69164,9.613,58.28,15.32,60.2599435778,133.1,66.46848,6.37164,66.7731729799,9.22848,2.69164,9.613,57.24,3.68,57.3581729137,132.92
2022-01-23 16:30:00,72.05744,15.71842,73.7519042917,8.49744,2.47842,8.8515,63.56,13.24,64.9243498235,132.54,70.93744,8.07842,71.395947108,8.49744,2.47842,8.8515,62.44,5.6,62.6906181179,132.85
2022-01-23 17:00:00,74.50784,11.17312,75.3409372918,8.54784,2.4931200000000002,8.904,65.96,8.68,66.5286705113,132.54,73.74784,7.41312,74.1194863231,8.54784,2.4931200000000002,8.904,65.2,4.92,65.3853683939,132.36
2022-01-23 17:30:00,75.68224,5.16732,75.8584382083,7.84224,2.2873200000000002,8.169,67.84,2.88,67.9011045566,133.45,75.32224,5.12732,75.4965512391,7.84224,2.2873200000000002,8.169,67.48,2.84,67.539736452,133.27
2022-01-23 18:00:00,73.58832,6.21826,73.8505761511,7.46832,2.17826,7.7795000000000005,66.12,4.04,66.2433090961,134.99,73.26832,6.17826,73.5283456379,7.46832,2.17826,7.7795000000000005,65.8,4.0,65.9214684302,134.79
2022-01-23 18:30:00,70.6304,6.8372,70.9605574104,6.7104,1.9572,6.99,63.92,4.88,64.1060121985,135.23,70.3504,6.7572,70.6741716046,6.7104,1.9572,6.99,63.64,4.8,63.8207615122,135.04
2022-01-23 19:00:00,69.67168,8.26924,70.1606964347,8.19168,2.38924,8.533,61.48,5.88,61.7605440391,135.42,69.39168,8.18924,69.8732345394,8.19168,2.38924,8.533,61.2,5.8,61.4742222399,135.22
2022-01-23 19:30:00,67.20832,10.22076,67.9810430355,10.76832,3.14076,11.217,56.44,7.08,56.8823346919,135.83,66.88832,10.14076,67.6526597097,10.76832,3.14076,11.217,56.12,7.0,56.5548795419,135.64
2022-01-23 20:00:00,64.8736,10.7048,65.7508685874,11.1936,3.2648,11.66,53.68,7.44,54.1931360967,135.83,64.5936,10.6248,65.4615882484,11.1936,3.2648,11.66,53.4,7.36,53.9048198216,135.64
2022-01-23 20:30:00,62.81056,11.98308,63.9434175956,12.01056,3.50308,12.511,50.8,8.48,51.5029164223,135.92,62.53056,11.94308,63.6608835455,12.01056,3.50308,12.511,50.52,8.44,51.220152284,135.73
2022-01-23 21:00:00,61.07856,11.48458,62.1489023994,10.43856,3.04458,10.8735,50.64,8.44,51.3385157557,136.15,60.79856,11.40458,61.8589471544,10.43856,3.04458,10.8735,50.36,8.36,51.0491841267,135.95
2022-01-23 21:30:00,55.78336,12.93848,57.2641905347,8.70336,2.53848,9.066,47.08,10.4,48.2150018148,136.67,55.50336,12.85848,56.9733576262,8.70336,2.53848,9.066,46.8,10.32,47.924340371,136.48
2022-01-23 22:00:00,53.20656,13.64858,54.9292432412,8.80656,2.56858,9.1735,44.4,11.08,45.7616258452,136.67,52.92656,13.56858,54.6381470829,8.80656,2.56858,9.1735,44.12,11.0,45.4705882962,136.48
2022-01-23 22:30:00,50.11264,13.24952,51.8346068568,6.75264,1.9695200000000002,7.034,43.36,11.28,44.8032141704,136.61,49.87264,13.16952,51.5821333177,6.75264,1.9695200000000002,7.034,43.12,11.2,44.5508069512,136.42
2022-01-23 23:00:00,45.16144,14.44542,47.4154597347,6.60144,1.92542,6.8765,38.56,12.52,40.5416329222,136.61,44.92144,14.32542,47.150327993,6.60144,1.92542,6.8765,38.32,12.4,40.2763255524,136.42
2022-01-23 23:30:00,43.97712,14.74166,46.3821476761,6.65712,1.9416600000000002,6.9345,37.32,12.8,39.454054291,136.7,43.69712,14.66166,46.0912417955,6.65712,1.9416600000000002,6.9345,37.04,12.72,39.1632480778,136.5
2022-01-24 00:00:00,40.46112,15.37116,43.2824998285,5.66112,1.65116,5.897,34.8,13.72,37.4069298393,136.97,40.26112,15.25116,43.0529402596,5.66112,1.65116,5.897,34.6,13.6,37.1768745324,136.78
2022-01-24 00:30:00,43.06272,14.67996,45.4961435662,5.62272,1.63996,5.857,37.44,13.04,39.6458724207,137.04,42.82272,14.59996,45.2431672211,5.62272,1.63996,5.857,37.2,12.96,39.3929130682,136.85
2022-01-24 01:00:00,49.27552,12.58036,50.8560943152,5.55552,1.62036,5.787,43.72,10.96,45.0728299533,137.04,49.03552,12.46036,50.593900749,5.55552,1.62036,5.787,43.48,10.84,44.8108915332,136.85
2022-01-24 01:30:00,50.79216,12.18438,52.2331564569,5.43216,1.58438,5.6585,45.36,10.6,46.5820738053,136.56,50.47216,12.14438,51.9126660908,5.43216,1.58438,5.6585,45.04,10.56,46.2613791407,136.36
2022-01-24 02:00:00,50.03136,12.60748,51.59540227,5.51136,1.60748,5.741,44.52,11.0,45.8588094045,136.7,49.831360000000004,12.52748,51.3819247849,5.51136,1.60748,5.741,44.32,10.92,45.6454685593,136.5
2022-01-24 02:30:00,49.44672,13.02196,51.132666281,5.28672,1.54196,5.507,44.16,11.48,45.6277985443,136.95,49.16672,12.94196,50.8415251955,5.28672,1.54196,5.507,43.88,11.4,45.336678308,136.76
2022-01-24 03:00:00,49.13024,12.84632,50.781969438,5.37024,1.5663200000000002,5.594,43.76,11.28,45.1904414672,137.07,48.85024,12.72632,50.480740573,5.37024,1.5663200000000002,5.594,43.48,11.16,44.8893751349,136.88
2022-01-24 03:30:00,49.24496,12.47978,50.8016829864,3.56496,1.03978,3.7135,45.68,11.44,47.0907209543,137.15,48.96496,12.35978,50.5008066218,3.56496,1.03978,3.7135,45.4,11.32,46.7899818337,136.96
2022-01-24 04:00:00,48.2088,12.4559,49.791945556,3.2088,0.9359000000000001,3.3425000000000002,45.0,11.52,46.4511614494,137.07,47.9688,12.3759,49.5395667548,3.2088,0.9359000000000001,3.3425000000000002,44.76,11.44,46.1988224958,136.88
2022-01-24 04:30:00,45.39504,12.77022,47.1570585962,2.9150400000000003,0.8502200000000001,3.0365,42.48,11.92,44.1207071566,137.2,45.15504,12.69022,46.9043635609,2.9150400000000003,0.8502200000000001,3.0365,42.24,11.84,43.8680202425,136.98
2022-01-24 05:00:00,45.396,12.3855,47.0552592836,2.556,0.7455,2.6625,42.84,11.64,44.3931886667,136.9,45.116,12.3055,46.7640758088,2.556,0.7455,2.6625,42.56,11.56,44.1020090245,136.65
2022-01-24 05:30:00,47.05472,11.75096,48.4998117027,2.57472,0.7509600000000001,2.682,44.48,11.0,45.8199781755,136.87,46.77472,11.63096,48.1991043651,2.57472,0.7509600000000001,2.682,44.2,10.88,45.5193848816,136.61
2022-01-24 06:00:00,49.42352,10.38186,50.5021518972,2.54352,0.7418600000000001,2.6495,46.88,9.64,47.8608817303,136.23,49.18352,10.30186,50.2508403815,2.54352,0.7418600000000001,2.6495,46.64,9.56,47.6096964914,135.96
2022-01-24 06:30:00,54.46224,9.16982,55.2288075614,2.50224,0.72982,2.6065,51.96,8.44,52.64100303,135.92,54.18224,9.12982,54.9460530398,2.50224,0.72982,2.6065,51.68,8.4,52.3582123453,135.66
2022-01-24 07:00:00,59.684,7.0445,60.0982931226,2.484,0.7245,2.5875,57.2,6.32,57.548087718,135.92,59.404,6.9645,59.8108641992,2.484,0.7245,2.5875,56.92,6.24,57.2610164073,135.66
2022-01-24 07:30:00,68.51392,3.12156,68.5849937712,2.47392,0.7215600000000001,2.577,66.04,2.4,66.0835955438,135.34,68.19392,3.04156,68.2617155674,2.47392,0.7215600000000001,2.577,65.72,2.32,65.760936733,135.08
2022-01-24 08:00:00,69.65728,2.02504,69.686709235,2.41728,0.7050400000000001,2.518,67.24,1.32,67.2529553254,135.34,69.33728,1.94504,69.3645556347,2.41728,0.7050400000000001,2.518,66.92,1.24,66.9314873583,135.08
2022-01-24 08:30:00,72.64688,2.00534,72.6745523705,2.48688,0.7253400000000001,2.5905,70.16,1.28,70.1716751973,135.07,72.28688,2.04534,72.3158104141,2.48688,0.7253400000000001,2.5905,69.8,1.32,69.8124802596,134.8
2022-01-24 09:00:00,73.09504,2.43772,73.1356776915,2.73504,0.7977200000000001,2.849,70.36,1.6400000000000001,70.3791105371,135.17,72.77504,2.47772,72.8172063691,2.73504,0.7977200000000001,2.849,70.04,1.6800000000000002,70.0601455893,134.91
2022-01-24 09:30:00,73.38128,2.14454,73.4126099948,3.10128,0.9045400000000001,3.2305,70.28,1.24,70.2909382495,135.0,73.02128,2.22454,73.0551566356,3.10128,0.9045400000000001,3.2305,69.92,1.32,69.9324588442,134.74
2022-01-24 10:00:00,74.80224,3.29732,74.8748784854,3.7622400000000003,1.09732,3.919,71.04,2.2,71.0740571517,135.2,74.44224,3.37732,74.5188123,3.7622400000000003,1.09732,3.919,70.68,2.2800000000000002,70.7167646319,134.93
2022-01-24 10:30:00,73.51136,2.52748,73.5547972888,4.55136,1.32748,4.741,68.96,1.2,68.970440045,135.07,73.15136,2.56748,73.1964030769,4.55136,1.32748,4.741,68.6,1.24,68.6112060818,134.8
2022-01-24 11:00:00,74.51248,3.5461400000000003,74.5968148425,4.75248,1.3861400000000001,4.9505,69.76,2.16,69.7934323558,135.07,74.15248,3.58614,74.2391452689,4.75248,1.3861400000000001,4.9505,69.4,2.2,69.434861561,134.8
2022-01-24 11:30:00,73.6208,2.9794,73.6810628113,5.1408,1.4994,5.355,68.48,1.48,68.4959911236,135.13,73.2208,3.0594,73.2846879027,5.1408,1.4994,5.355,68.08,1.56,68.097870745,134.86
2022-01-24 12:00:00,74.31088,3.30734,74.3844431602,5.99088,1.7473400000000001,6.2405,68.32,1.56,68.3378079836,135.13,73.95088,3.34734,74.0265988537,5.99088,1.7473400000000001,6.2405,67.96,1.6,67.9788319994,134.86
2022-01-24 12:30:00,76.13984,3.98912,76.2442674147,7.77984,2.26912,8.104,68.36,1.72,68.3816349614,135.13,75.77984000000001,4.02912,75.8868760617,7.77984,2.26912,8.104,68.0,1.76,68.0227726574,134.86
2022-01-24 13:00:00,71.36944,3.00942,71.4328606081,7.84944,2.28942,8.1765,63.52,0.72,63.5240804735,135.0,71.00944,3.00942,71.073181847,7.84944,2.28942,8.1765,63.16,0.72,63.1641037299,134.73
2022-01-24 13:30:00,74.55888,3.33634,74.6334894766,6.63888,1.93634,6.9155,67.92,1.4,67.9344272074,135.24,74.15888,3.37634,74.2357000011,6.63888,1.93634,6.9155,67.52,1.44,67.5353537046,134.98
2022-01-24 14:00:00,75.73504,3.11772,75.7991850998,5.6150400000000005,1.63772,5.849,70.12,1.48,70.1356171998,135.14,75.33504,3.19772,75.4028757078,5.6150400000000005,1.63772,5.849,69.72,1.56,69.7374504839,134.88
2022-01-24 14:30:00,73.3008,2.5494,73.3451206353,4.9008,1.4294,5.105,68.4,1.12,68.4091689761,135.14,72.9408,2.5494,72.985339247,4.9008,1.4294,5.105,68.04,1.12,68.0492174826,134.88
2022-01-24 15:00:00,73.06336,2.04848,73.0920710118,4.14336,1.20848,4.316,68.92,0.84,68.9251187884,135.21,72.74336,2.12848,72.774493136,4.14336,1.20848,4.316,68.6,0.92,68.6061688188,134.94
2022-01-24 15:30:00,75.52592,2.2150600000000003,75.5583951831,4.16592,1.21506,4.3395,71.36,1.0,71.3670063825,135.35,75.16592,2.25506,75.1997395278,4.16592,1.21506,4.3395,71.0,1.04,71.0076164929,135.08
2022-01-24 16:00:00,74.66784,1.8831200000000001,74.6915823316,3.9878400000000003,1.16312,4.154,70.68,0.72,70.6836671375,135.35,74.30784,1.8831200000000001,74.3316973195,3.9878400000000003,1.16312,4.154,70.32,0.72,70.3236859102,135.08
2022-01-24 16:30:00,76.37936,1.41398,76.3924470969,3.33936,0.9739800000000001,3.4785,73.04,0.44,73.0413252892,135.48,76.05936,1.45398,76.0732561512,3.33936,0.9739800000000001,3.4785,72.72,0.48,72.7215841412,135.21
2022-01-24 17:00:00,78.58512,1.83066,78.606439949,2.98512,0.8706600000000001,3.1095,75.6,0.96,75.6060949924,135.36,78.22512,1.83066,78.2465380388,2.98512,0.8706600000000001,3.1095,75.24,0.96,75.2461241527,135.1
2022-01-24 17:30:00,74.33056,1.57808,74.34730988,3.49056,1.01808,3.636,70.84,0.56,70.8422134042,135.21,73.97056,1.49808,73.9857282886,3.49056,1.01808,3.636,70.48,0.48,70.4816344873,134.97
2022-01-24 18:00:00,76.04192,2.34556,76.078086523,3.24192,0.9455600000000001,3.377,72.8,1.4,72.8134602941,135.21,75.64192,2.30556,75.6770484903,3.24192,0.9455600000000001,3.377,72.4,1.3599999999999999,72.4127723541,134.97
2022-01-24 18:30:00,75.63696,3.07578,75.6994725256,3.27696,0.9557800000000001,3.4135,72.36,2.12,72.3910491705,135.21,75.23696,3.03578,75.298181321,3.27696,0.9557800000000001,3.4135,71.96,2.08,71.9900548687,134.97
2022-01-24 19:00:00,72.244,3.9195,72.3502454471,2.604,0.7595000000000001,2.7125,69.64,3.16,69.7116575617,135.46,71.884,3.8395,71.9864655074,2.604,0.7595000000000001,2.7125,69.28,3.08,69.3484304076,135.25
2022-01-24 19:30:00,71.8256,5.1308,72.0086239557,2.5056000000000003,0.7308,2.61,69.32,4.4,69.4595018698,135.92,71.4256,5.0108,71.6011483986,2.5056000000000003,0.7308,2.61,68.92,4.28,69.0527682284,135.72
2022-01-24 20:00:00,67.68672,6.01196,67.9531877648,2.64672,0.7719600000000001,2.757,65.04,5.24,65.250740992,135.92,67.36672,5.97196,67.6309046945,2.64672,0.7719600000000001,2.757,64.72,5.2,64.9285638221,135.72
2022-01-24 20:30:00,65.12048,6.61514,65.4556108569,2.52048,0.73514,2.6255,62.6,5.88,62.8755469161,136.15,64.80048,6.53514,65.1291813479,2.52048,0.73514,2.6255,62.28,5.8,62.5494876078,135.96
2022-01-24 21:00:00,62.84224,8.16232,63.3701080637,5.08224,1.48232,5.294,57.76,6.68,58.1449911858,136.15,62.52224,8.08232,63.0424808459,5.08224,1.48232,5.294,57.44,6.6,57.8179349337,135.96
2022-01-24 21:30:00,58.71968,9.36824,59.4622967939,3.31968,0.9682400000000001,3.458,55.4,8.4,56.0332044417,136.32,58.399680000000004,9.32824,59.1399922692,3.31968,0.9682400000000001,3.458,55.08,8.36,55.7108248009,136.13
2022-01-24 22:00:00,53.91744,10.34092,54.9001362712,2.67744,0.7809200000000001,2.789,51.24,9.56,52.1241901616,136.23,53.59744,10.26092,54.5707985446,2.67744,0.7809200000000001,2.789,50.92,9.48,51.7949495607,136.04
2022-01-24 22:30:00,50.41184,11.31012,51.665001951,2.57184,0.75012,2.6790000000000003,47.84,10.56,48.9916237739,136.56,50.09184,11.19012,51.3265157613,2.57184,0.75012,2.6790000000000003,47.52,10.44,48.6533041016,136.37
2022-01-24 23:00:00,46.1784,12.4487,47.8269250344,2.4984,0.7287,2.6025,43.68,11.72,45.2250019348,136.86,45.9384,12.1287,47.5125452723,2.4984,0.7287,2.6025,43.44,11.4,44.9109518937,136.68
2022-01-24 23:30:00,43.91232,22.25276,49.2288246396,2.51232,0.7327600000000001,2.617,41.4,21.52,46.6590870035,134.04,43.19232,2.89276,43.2890813878,2.51232,0.7327600000000001,2.617,40.68,2.16,40.7373047709,133.87
2022-01-25 00:00:00,41.044,23.1645,47.1296509243,2.484,0.7245,2.5875,38.56,22.44,44.6142040162,134.04,40.404,3.9245,40.5941487933,2.484,0.7245,2.5875,37.92,3.2,38.0547815655,133.87
2022-01-25 00:30:00,44.59392,21.83656,49.6533287263,2.59392,0.75656,2.702,42.0,21.08,46.9932590911,133.46,43.87392,2.6765600000000003,43.9554869112,2.59392,0.75656,2.702,41.28,1.92,41.3246270401,133.28
2022-01-25 01:00:00,51.04864,20.21252,54.9045499991,2.6486400000000003,0.7725200000000001,2.759,48.4,19.44,52.1581594767,133.36,50.16864,1.21252,50.183290488,2.6486400000000003,0.7725200000000001,2.759,47.52,0.44,47.5220369934,133.18
2022-01-25 01:30:00,51.98384,20.35362,55.8264226711,2.58384,0.7536200000000001,2.6915,49.4,19.6,53.1462134117,133.08,51.10384,1.23362,51.1187273027,2.58384,0.7536200000000001,2.6915,48.52,0.48,48.5223742206,132.89
2022-01-25 02:00:00,52.09472,20.55096,56.0018018353,2.57472,0.7509600000000001,2.682,49.52,19.8,53.3317016417,133.08,51.21472,1.43096,51.2347069007,2.57472,0.7509600000000001,2.682,48.64,0.68,48.6447530572,132.89
2022-01-25 02:30:00,50.9304,21.1097,55.1318880345,2.5704000000000002,0.7497,2.6775,48.36,20.36,52.4711272987,133.22,50.0504,1.9097,50.0868195661,2.5704000000000002,0.7497,2.6775,47.48,1.16,47.494168063000004,133.04
2022-01-25 03:00:00,49.16752,21.14886,53.5230726159,2.56752,0.7488600000000001,2.6745,46.6,20.4,50.8696373095,133.4,48.36752,1.9088600000000002,48.4051726311,2.56752,0.7488600000000001,2.6745,45.8,1.16,45.8146876012,133.23
2022-01-25 03:30:00,48.75232,21.17276,53.1514296271,2.51232,0.7327600000000001,2.617,46.24,20.44,50.556218213,133.43,47.95232,1.97276,47.9928825494,2.51232,0.7327600000000001,2.617,45.44,1.24,45.4569158655,133.26
2022-01-25 04:00:00,51.19536,20.72198,55.2301126257,2.4753600000000002,0.7219800000000001,2.5785,48.72,20.0,52.6653434433,133.43,50.31536,1.44198,50.3360184982,2.4753600000000002,0.7219800000000001,2.5785,47.84,0.72,47.8454177534,133.26
2022-01-25 04:30:00,51.77216,20.44688,55.6635558764,2.49216,0.7268800000000001,2.596,49.28,19.72,53.0791559842,133.8,50.93216,1.08688,50.9437555585,2.49216,0.7268800000000001,2.596,48.44,0.36,48.4413377189,133.63
2022-01-25 05:00:00,48.0488,20.6859,52.3124616153,2.4888,0.7259,2.5925000000000002,45.56,19.96,49.7404784858,134.02,47.2488,1.3259,47.2674001004,2.4888,0.7259,2.5925000000000002,44.76,0.6000000000000001,44.7640212671,133.85
2022-01-25 05:30:00,47.7944,20.8417,52.140973622,2.4744,0.7217,2.5775,45.32,20.12,49.5854494787,133.59,46.9944,1.5617,47.0203417496,2.4744,0.7217,2.5775,44.52,0.84,44.5279238231,133.42
2022-01-25 06:00:00,49.42048,19.79264,53.2365705282,2.58048,0.7526400000000001,2.688,46.84,19.04,50.5619145207,133.59,48.70048,1.4326400000000001,48.721547693,2.58048,0.7526400000000001,2.688,46.12,0.68,46.1250127371,133.42
2022-01-25 06:30:00,54.484,18.1595,57.4305989543,2.604,0.7595000000000001,2.7125,51.88,17.4,54.7201461986,132.98,53.604,2.3995,53.6576780736,2.604,0.7595000000000001,2.7125,51.0,1.6400000000000001,51.0263618143,132.82
2022-01-25 07:00:00,59.81888,16.36384,62.016720842,2.61888,0.7638400000000001,2.7279999999999998,57.2,15.6,59.2891221052,132.98,58.77888,4.08384,58.9205777568,2.61888,0.7638400000000001,2.7279999999999998,56.16,3.32,56.2580483131,132.82
2022-01-25 07:30:00,66.14896,6.57178,66.4746056886,2.50896,0.7317800000000001,2.6135,63.64,5.84,63.9073955032,134.29,65.54896,4.45178,65.6999581602,2.50896,0.7317800000000001,2.6135,63.04,3.7199999999999998,63.1496634987,134.11
2022-01-25 08:00:00,67.67872,2.6929600000000002,67.7322757214,2.23872,0.6529600000000001,2.332,65.44,2.04,65.4717893447,134.29,67.35872,2.65296,67.4109438949,2.23872,0.6529600000000001,2.332,65.12,2.0,65.1507052917,134.11
2022-01-25 08:30:00,69.0784,1.5662,69.09615278,2.0784,0.6062000000000001,2.165,67.0,0.96,67.006877259,134.97,68.7984,1.4862,68.8144507571,2.0784,0.6062000000000001,2.165,66.72,0.88,66.7258031049,134.79
2022-01-25 09:00:00,69.96096,1.62528,69.9798360901,2.28096,0.6652800000000001,2.376,67.68,0.96,67.6868081682,134.84,69.60096,1.66528,69.6208789832,2.28096,0.6652800000000001,2.376,67.32,1.0,67.3274268036,134.66
2022-01-25 09:30:00,69.44192,2.07056,69.4727822388,4.08192,1.19056,4.252,65.36,0.88,65.3659238442,134.64,69.04192,2.03056,69.0717734766,4.08192,1.19056,4.252,64.96,0.84,64.9654308075,134.46
2022-01-25 10:00:00,72.21248,2.87864,72.269833513,6.85248,1.99864,7.138,65.36,0.88,65.3659238442,134.64,71.85248,2.83864,71.9085305037,6.85248,1.99864,7.138,65.0,0.84,65.0054274657,134.46
2022-01-25 10:30:00,71.3952,2.9936,71.4579332475,7.7952,2.2736,8.12,63.6,0.72,63.6040753411,134.64,70.9952,2.9536,71.056612472,7.7952,2.2736,8.12,63.2,0.68,63.203658122,134.46
2022-01-25 11:00:00,68.76512,2.78316,68.8214189639,6.52512,1.9031600000000002,6.797,62.24,0.88,62.2462207688,134.93,68.44512,2.82316,68.5033187824,6.52512,1.9031600000000002,6.797,61.92,0.92,61.9268342482,134.75
