Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-25 11:30:00,71.97344,2.12392,72.0047713808,5.77344,1.68392,6.014,66.2,0.44,66.2014622195,134.77,71.61344,2.12392,71.6449288143,5.77344,1.68392,6.014,65.84,0.44,65.8414702144,134.59
2022-01-25 12:00:00,72.768,2.384,72.8070414177,5.568,1.624,5.8,67.2,0.76,67.2042974816,134.97,72.328,2.384,72.3672787937,5.568,1.624,5.8,66.76,0.76,66.7643258035,134.79
2022-01-25 12:30:00,73.68416,2.44788,73.7248096057,5.9241600000000005,1.72788,6.171,67.76,0.72,67.7638251577,134.91,73.32416,2.44788,73.3650090724,5.9241600000000005,1.72788,6.171,67.4,0.72,67.4038455876,134.73
2022-01-25 13:00:00,72.20656,2.30358,72.2432957986,5.56656,1.62358,5.7985,66.64,0.68,66.6434692974,134.8,71.80656,2.26358,71.8422289009,5.56656,1.62358,5.7985,66.24,0.64,66.2430917153,134.62
2022-01-25 13:30:00,72.22992,1.94706,72.2561581171,5.02992,1.46706,5.2395,67.2,0.48,67.2017142638,134.87,71.86992,1.94706,71.8962894971,5.02992,1.46706,5.2395,66.84,0.48,66.8417234966,134.69
2022-01-25 14:00:00,72.38064,1.85102,72.4043045809,3.74064,1.09102,3.8965,68.64,0.76,68.6442073303,135.05,72.02064,1.85102,72.044422831,3.74064,1.09102,3.8965,68.28,0.76,68.2842295117,134.87
2022-01-25 14:30:00,71.14096,2.1377800000000002,71.1730728088,3.90096,1.13778,4.0635,67.24,1.0,67.2474356388,135.07,70.74096,2.1377800000000002,70.7732543059,3.90096,1.13778,4.0635,66.84,1.0,66.847480132,134.89
2022-01-25 15:00:00,75.2576,2.3268,75.2935611855,5.0976,1.4868000000000001,5.31,70.16,0.84,70.1650283261,135.07,74.8976,2.2868,74.9325025606,5.0976,1.4868000000000001,5.31,69.8,0.8,69.8045843767,134.89
2022-01-25 15:30:00,73.1064,2.8427,73.1616474955,5.9064,1.7227000000000001,6.1525,67.2,1.12,67.2093326853,134.98,72.7464,2.7627,72.7988408167,5.9064,1.7227000000000001,6.1525,66.84,1.04,66.8480904738,134.8
2022-01-25 16:00:00,73.50464,2.6905200000000002,73.5538646123,6.34464,1.85052,6.609,67.16,0.84,67.1652529214,134.98,73.18464,2.6905200000000002,73.234079702,6.34464,1.85052,6.609,66.84,0.84,66.8452780681,134.8
2022-01-25 16:30:00,79.06624,3.30932,79.1354655423,8.46624,2.46932,8.819,70.6,0.84,70.6049969903,134.84,78.70624,3.30932,78.775781899,8.46624,2.46932,8.819,70.24,0.84,70.2450225995,134.66
2022-01-25 17:00:00,79.43136,3.12248,79.4927093059,8.51136,2.48248,8.866,70.92,0.64,70.9228877021,134.91,79.11136,3.08248,79.1713898072,8.51136,2.48248,8.866,70.6,0.6000000000000001,70.602549529,134.73
2022-01-25 17:30:00,79.5176,3.3343,79.5874755615,9.2376,2.6943,9.6225,70.28,0.64,70.2829139976,134.68,79.1576,3.3343,79.2277930669,9.2376,2.6943,9.6225,69.92,0.64,69.9229290004,134.5
2022-01-25 18:00:00,81.32352,4.59936,81.4534776274,11.24352,3.27936,11.712,70.08,1.32,70.0924304044,134.68,80.96352,4.55936,81.0917957281,11.24352,3.27936,11.712,69.72,1.28,69.7317488666,134.5
2022-01-25 18:30:00,81.08704,5.6237200000000005,81.2818201236,13.24704,3.86372,13.799,67.84,1.76,67.8628263485,134.71,80.76704,5.6237200000000005,80.9625899845,13.24704,3.86372,13.799,67.52,1.76,67.5429344936,134.54
2022-01-25 19:00:00,78.74368,6.66524,79.0252653536,13.66368,3.98524,14.233,65.08,2.68,65.135157941,134.71,78.42368,6.62524,78.7030329136,13.66368,3.98524,14.233,64.76,2.64,64.8137886564,134.54
2022-01-25 19:30:00,77.61392,7.94406,78.0194121168,14.89392,4.34406,15.5145,62.72,3.6,62.8232313718,134.93,77.25392,7.86406,77.6531492925,14.89392,4.34406,15.5145,62.36,3.52,62.4592667264,134.75
2022-01-25 20:00:00,75.95024,9.08382,76.491533792,16.47024,4.80382,17.1565,59.48,4.28,59.6337890797,135.27,75.67024,9.00382,76.2040287403,16.47024,4.80382,17.1565,59.2,4.2,59.3487994824,135.09
2022-01-25 20:30:00,73.37664,9.24152,73.9563181182,14.81664,4.32152,15.434,58.56,4.92,58.766316883100004,135.36,73.09664,9.16152,73.6685294274,14.81664,4.32152,15.434,58.28,4.84,58.4806292716,135.18
2022-01-25 21:00:00,65.18448,6.14714,65.4736875626,3.38448,0.9871400000000001,3.5255,61.8,5.16,62.0150433363,135.45,64.86448,6.10714,65.1513462996,3.38448,0.9871400000000001,3.5255,61.48,5.12,61.6928261632,135.27
2022-01-25 21:30:00,60.78864,8.11002,61.327246615600004,2.70864,0.7900200000000001,2.8215,58.08,7.32,58.5394636122,135.78,60.46864,8.03002,60.9994888884,2.70864,0.7900200000000001,2.8215,57.76,7.24,58.2119850203,135.6
2022-01-25 22:00:00,55.92992,9.92956,56.8045078581,3.04992,0.88956,3.177,52.88,9.04,53.6471434468,135.73,55.68992,9.84956,56.5542308037,3.04992,0.88956,3.177,52.64,8.96,53.3971085359,135.54
2022-01-25 22:30:00,53.664320000000004,12.34376,55.0656667262,6.66432,1.9437600000000002,6.942,47.0,10.4,48.136888142,136.24,53.38432,12.30376,54.7838309358,6.66432,1.9437600000000002,6.942,46.72,10.36,47.8548639116,136.06
2022-01-25 23:00:00,48.90576,12.97418,50.5974575236,6.90576,2.01418,7.1935,42.0,10.96,43.4064695639,136.28,48.62576,12.85418,50.2960682266,6.90576,2.01418,7.1935,41.72,10.84,43.1052664996,136.09
2022-01-25 23:30:00,47.50048,14.94264,49.7953621375,8.58048,2.50264,8.938,38.92,12.44,40.8597601559,136.54,47.30048,12.30264,48.8742300113,8.58048,2.50264,8.938,38.72,9.8,39.9409363936,136.35
2022-01-26 00:00:00,46.87968,25.663240000000002,53.4444223863,12.55968,3.66324,13.083,34.32,22.0,40.7659465731,136.97,46.43968,6.02324,46.8286589451,12.55968,3.66324,13.083,33.88,2.36,33.9620965195,136.79
2022-01-26 00:30:00,51.81168,27.21174,58.5228927707,19.65168,5.73174,20.4705,32.16,21.48,38.6737120018,134.65,51.37168,7.65174,51.9384119034,19.65168,5.73174,20.4705,31.72,1.92,31.7780553212,134.48
2022-01-26 01:00:00,58.24448,24.63964,63.2418477734,18.92448,5.51964,19.713,39.32,19.12,43.7222689256,134.65,57.68448,6.19964,58.0166766456,18.92448,5.51964,19.713,38.76,0.68,38.7659644534,134.48
2022-01-26 01:30:00,57.1392,24.9706,62.3571891685,19.0992,5.5706,19.895,38.04,19.4,42.7013067716,134.07,56.6192,5.8106,56.9165782615,19.0992,5.5706,19.895,37.52,0.24,37.5207675828,133.9
2022-01-26 02:00:00,55.73664,24.76152,60.9893917923,17.69664,5.16152,18.434,38.04,19.6,42.7925414062,134.16,55.17664,5.40152,55.4404006118,17.69664,5.16152,18.434,37.48,0.24,37.4807684019,133.99
2022-01-26 02:30:00,57.2128,26.665399999999998,63.1216923173,21.8928,6.3854,22.805,35.32,20.28,40.7281327831,134.27,56.7328,7.2254,57.1910570019,21.8928,6.3854,22.805,34.84,0.84,34.8501248204,134.1
2022-01-26 03:00:00,62.10288,29.03834,68.55649418,31.26288,9.11834,32.5655,30.84,19.92,36.7139210654,134.27,61.78288,9.55834,62.5178864378,31.26288,9.11834,32.5655,30.52,0.44,30.5231715259,134.1
2022-01-26 03:30:00,61.4944,28.0642,67.595566075,28.3344,8.2642,29.515,33.16,19.8,38.6215691033,134.29,61.0544,8.6242,61.6604945245,28.3344,8.2642,29.515,32.72,0.36,32.7219803802,134.12
2022-01-26 04:00:00,57.79584,26.41212,63.5449384625,21.43584,6.25212,22.329,36.36,20.16,41.5749347564,134.29,57.31584,6.89212,57.7287348987,21.43584,6.25212,22.329,35.88,0.64,35.8857074613,134.12
2022-01-26 04:30:00,53.95664,24.90402,59.4266708831,14.75664,4.30402,15.3715,39.2,20.6,44.283179651,134.33,53.43664,5.42402,53.7112137961,14.75664,4.30402,15.3715,38.68,1.12,38.6962117009,134.16
2022-01-26 05:00:00,53.11728,23.63254,58.1372718783,12.31728,3.59254,12.8305,40.8,20.04,45.4559303062,134.33,52.55728,4.15254,52.7210704505,12.31728,3.59254,12.8305,40.24,0.56,40.2438964316,134.16
2022-01-26 05:30:00,52.6472,22.0171,57.06557947,9.2472,2.6971,9.6325,43.4,19.32,47.5060248811,133.91,52.0072,2.8571,52.08562059,9.2472,2.6971,9.6325,42.76,0.16,42.7602993441,133.74
2022-01-26 06:00:00,55.276,20.9005,59.095406558,9.396,2.7405,9.7875,45.88,18.16,49.3432872841,133.91,54.636,3.9005,54.7750526814,9.396,2.7405,9.7875,45.24,1.16,45.2548693513,133.74
2022-01-26 06:30:00,59.90768,18.60974,62.7315912906,8.94768,2.60974,9.3205,50.96,16.0,53.4127475421,133.31,59.06768,5.7697400000000005,59.3488055503,8.94768,2.60974,9.3205,50.12,3.16,50.219518118,133.14
2022-01-26 07:00:00,65.40432,16.04126,67.3427583119,7.68432,2.24126,8.0045,57.72,13.8,59.346764023,133.31,64.44432,7.40126,64.8679352982,7.68432,2.24126,8.0045,56.76,5.16,56.9940628487,133.14
2022-01-26 07:30:00,77.03568,6.94874,77.3484387732,10.79568,3.14874,11.2455,66.24,3.8,66.3489080543,134.11,76.55568,5.58874,76.7594043427,10.79568,3.14874,11.2455,65.76,2.44,65.80525207,133.94
2022-01-26 08:00:00,75.53856,4.9070800000000006,75.6977772527,14.21856,4.14708,14.811,61.32,0.76,61.3247095387,134.11,75.21856,4.94708,75.3810677093,14.21856,4.14708,14.811,61.0,0.8,61.0052456761,133.94
2022-01-26 08:30:00,77.14016,4.46588,77.2693235961,12.98016,3.78588,13.521,64.16,0.68,64.1636033901,135.01,76.86016,4.42588,76.9874834567,12.98016,3.78588,13.521,63.88,0.64,63.8832059308,134.83
2022-01-26 09:00:00,80.05136,7.82498,80.4328947002,21.89136,6.38498,22.8035,58.16,1.44,58.1778239538,135.01,79.81136,7.86498,80.1979494467,21.89136,6.38498,22.8035,57.92,1.48,57.9389057543,134.83
2022-01-26 09:30:00,80.32416,10.64788,81.026835235,34.72416,10.12788,36.171,45.6,0.52,45.6029648159,135.16,80.08416,10.68788,80.7942043825,34.72416,10.12788,36.171,45.36,0.56,45.3634566584,134.98
2022-01-26 10:00:00,80.85504,13.59772,81.9904597048,44.01504,12.837720000000001,45.849,36.84,0.76,36.8478384712,135.16,80.69504,13.59772,81.8326797178,44.01504,12.837720000000001,45.849,36.68,0.76,36.6878726557,134.98
2022-01-26 10:30:00,77.70864,14.79002,79.1035866586,45.90864,13.39002,47.8215,31.8,1.4,31.8308026917,135.29,77.54864,14.71002,78.9314655524,45.90864,13.39002,47.8215,31.64,1.32,31.6675227954,135.11
2022-01-26 11:00:00,80.2704,14.9572,81.652035786,47.9904,13.9972,49.99,32.28,0.96,32.2942719379,135.29,80.1104,14.9172,81.4874164764,47.9904,13.9972,49.99,32.12,0.92,32.1331728903,135.11
2022-01-26 11:30:00,75.6224,17.0282,77.5158498438,54.5424,15.9082,56.815,21.08,1.12,21.1097323526,134.77,75.5424,17.0282,77.4378059671,54.5424,15.9082,56.815,21.0,1.12,21.0298454583,134.6
2022-01-26 12:00:00,72.03152,17.37586,74.0976408818,55.87152,16.29586,58.1995,16.16,1.08,16.1960489009,134.77,71.91152,17.33586,73.9716077333,55.87152,16.29586,58.1995,16.04,1.04,16.0736803502,134.6
2022-01-26 12:30:00,70.17296,16.72378,72.138263998,51.85296,15.12378,54.0135,18.32,1.6,18.3897362678,135.0,70.05296,16.68378,72.0122608994,51.85296,15.12378,54.0135,18.2,1.56,18.2667347931,134.82
2022-01-26 13:00:00,71.38384,17.47862,73.4925490798,50.46384,14.71862,52.5665,20.92,2.76,21.1012795821,135.0,71.30384,17.43862,73.4053340449,50.46384,14.71862,52.5665,20.84,2.7199999999999998,21.0167552205,134.82
2022-01-26 13:30:00,73.01072,16.98146,74.9595572202,51.09072,14.90146,53.2195,21.92,2.08,22.0184649783,135.29,72.89072,16.94146,74.8336163034,51.09072,14.90146,53.2195,21.8,2.04,21.8952414922,135.11
2022-01-26 14:00:00,73.74736,15.60798,75.3809136761,47.06736,13.72798,49.0285,26.68,1.88,26.7461548638,135.29,73.62736,15.60798,75.2635182559,47.06736,13.72798,49.0285,26.56,1.88,26.626453012,135.11
2022-01-26 14:30:00,77.7512,15.7991,79.3401579419,49.2312,14.3591,51.2825,28.52,1.44,28.5563302965,135.54,77.5912,15.7991,79.1833686973,49.2312,14.3591,51.2825,28.36,1.44,28.3965349999,135.35
2022-01-26 15:00:00,83.65296,17.71878,85.5089052757,54.85296,15.99878,57.1385,28.8,1.72,28.8513153946,135.26,83.57296,17.67878,85.422356005,54.85296,15.99878,57.1385,28.72,1.6800000000000002,28.7690945287,135.08
2022-01-26 15:30:00,86.09296,16.66378,87.690816654,51.37296,14.98378,53.5135,34.72,1.6800000000000002,34.7606213984,135.1,85.97296,16.62378,87.5654036287,51.37296,14.98378,53.5135,34.6,1.6400000000000001,34.6388452463,134.92
2022-01-26 16:00:00,89.63168,14.13924,90.7400472085,44.91168,13.09924,46.783,44.72,1.04,44.7320913886,135.17,89.47168,14.13924,90.5820049999,44.91168,13.09924,46.783,44.56,1.04,44.5721347929,134.99
2022-01-26 16:30:00,100.124,13.6345,101.0480824472,44.964,13.1145,46.8375,55.16,0.52,55.162450997,135.02,99.964,13.6345,100.8895479534,44.964,13.1145,46.8375,55.0,0.52,55.0024581269,134.84
2022-01-26 17:00:00,102.39552,14.14536,103.367953088,44.79552,13.06536,46.662,57.6,1.08,57.6101241103,135.02,102.15552,14.14536,103.1302161154,44.79552,13.06536,46.662,57.36,1.08,57.3701664631,134.84
2022-01-26 17:30:00,106.3784,18.6437,107.9997756306,58.2984,17.0037,60.7275,48.08,1.6400000000000001,48.107961919,134.33,106.2584,18.6837,107.888498999,58.2984,17.0037,60.7275,47.96,1.6800000000000002,47.9894154997,134.15
2022-01-26 18:00:00,110.23952,22.60486,112.5332460451,70.91952,20.68486,73.8745,39.32,1.92,39.3668489976,134.33,110.11952,22.56486,112.4076580659,70.91952,20.68486,73.8745,39.2,1.88,39.2450557395,134.15
2022-01-26 18:30:00,109.77888,23.96384,112.363998334,79.41888,23.16384,82.728,30.36,0.8,30.3705383555,135.5,109.65888,23.96384,112.2467620486,79.41888,23.16384,82.728,30.24,0.8,30.2505801597,135.31
2022-01-26 19:00:00,113.20976,28.39118,116.7155039446,94.04976,27.43118,97.9685,19.16,0.96,19.1840350292,135.5,113.16976,28.43118,116.6864455481,94.04976,27.43118,97.9685,19.12,1.0,19.1461327688,135.31
2022-01-26 19:30:00,112.51824,28.72782,116.1276968455,95.47824,27.84782,99.4565,17.04,0.88,17.0627078742,135.5,112.51824,28.72782,116.1276968455,95.47824,27.84782,99.4565,17.04,0.88,17.0627078742,135.31
2022-01-26 20:00:00,112.07744,27.47592,115.3961816387,86.79744,25.31592,90.414,25.28,2.16,25.3721106729,135.92,112.07744,27.43592,115.386664148,86.79744,25.31592,90.414,25.28,2.12,25.3687366654,135.74
2022-01-26 20:30:00,104.99104,29.79572,109.1370854045,92.83104,27.07572,96.699,12.16,2.7199999999999998,12.4604975824,135.77,105.03104,29.75572,109.1646565341,92.83104,27.07572,96.699,12.2,2.68,12.4908926823,135.59
2022-01-26 21:00:00,104.91744,29.66092,109.0295344913,90.03744,26.26092,93.789,14.88,3.4,15.2634989436,136.16,104.99744,29.66092,109.1065194285,90.03744,26.26092,93.789,14.96,3.4,15.3414992748,135.99
2022-01-26 21:30:00,101.03744,32.22092,106.0507047002,95.79744,27.94092,99.789,5.24,4.28,6.7657963315,135.42,101.15744,32.18092,106.1529051859,95.79744,27.94092,99.789,5.36,4.24,6.8342666029,135.25
2022-01-26 22:00:00,100.72048,33.50014,106.1455343924,98.40048,28.70014,102.5005,2.32,4.8,5.3312662661,135.72,100.56048,33.46014,105.9810884387,98.40048,28.70014,102.5005,2.16,4.76,5.2271598407,135.54
2022-01-26 22:30:00,104.50608,34.49094,110.0506506071,98.50608,28.73094,102.6105,6.0,5.76,8.3173072566,135.4,104.34608,34.45094,109.8861760107,98.50608,28.73094,102.6105,5.84,5.72,8.1745947912,135.22
2022-01-26 23:00:00,107.24256,35.81408,113.064649655,98.24256,28.65408,102.336,9.0,7.16,11.5006782409,135.4,107.04256,35.73408,112.8496084388,98.24256,28.65408,102.336,8.8,7.08,11.2945296493,135.22
2022-01-26 23:30:00,107.63616,35.67888,113.3954382575,97.91616,28.55888,101.996,9.72,7.12,12.0487675718,135.83,107.47616,35.59888,113.2183961448,97.91616,28.55888,101.996,9.56,7.04,11.8724555169,135.65
2022-01-27 00:00:00,110.16976,36.64618,116.1047739202,97.52976,28.44618,101.5935,12.64,8.2,15.0668377571,136.51,110.00976,36.56618,115.9277051228,97.52976,28.44618,101.5935,12.48,8.12,14.8890832491,136.33
2022-01-27 00:30:00,109.36976,34.83618,114.7837263703,95.84976,27.95618,99.8435,13.52,6.88,15.1698648643,136.57,109.16976,34.79618,114.5810221679,95.84976,27.95618,99.8435,13.32,6.84,14.973576727,136.39
2022-01-27 01:00:00,101.32736,33.68548,106.7798925238,94.64736,27.60548,98.591,6.68,6.08,9.0326518808,136.57,101.16736,33.64548,106.6154447245,94.64736,27.60548,98.591,6.52,6.04,8.8877443708,136.39
2022-01-27 01:30:00,98.91424,33.75832,104.516271671,95.03424,27.71832,98.994,3.88,6.04,7.1788578479,136.41,98.75424,33.67832,104.3390107103,95.03424,27.71832,98.994,3.7199999999999998,5.96,7.0256672281,136.23
2022-01-27 02:00:00,101.98128,34.49954,107.658718786,96.34128,28.09954,100.3555,5.64,6.4,8.5305099496,136.53,101.82128,34.45954,107.4943391898,96.34128,28.09954,100.3555,5.48,6.36,8.3952367447,136.34
2022-01-27 02:30:00,99.71216,34.90438,105.6448323159,94.71216,27.62438,98.6585,5.0,7.28,8.8316702837,136.88,99.59216,34.82438,105.5051457316,94.71216,27.62438,98.6585,4.88,7.2,8.6979537824,136.7
2022-01-27 03:00:00,87.77264,32.80702,93.703451878,84.09264,24.52702,87.5965,3.68,8.28,9.0609491777,137.28,87.65264,31.08702,93.0020865973,84.09264,24.52702,87.5965,3.56,6.5600000000000005,7.4637256112,137.1
2022-01-27 03:30:00,73.1744,37.0142,82.0033158903,67.9344,19.8142,70.765,5.24,17.2,17.9804783029,134.58,73.1744,22.0942,76.4372061826,67.9344,19.8142,70.765,5.24,2.2800000000000002,5.7145428514,134.41
2022-01-27 04:00:00,80.71856,36.67458,88.6595214664,71.15856,20.75458,74.1235,9.56,15.92,18.5698680663,134.58,80.11856,24.31458,83.7268323601,71.15856,20.75458,74.1235,8.96,3.56,9.6413277094,134.41
2022-01-27 04:30:00,100.91344,40.74142,108.8273204496,85.51344,24.94142,89.0765,15.4,15.8,22.0635445928,134.62,100.19344,28.54142,104.1793553188,85.51344,24.94142,89.0765,14.68,3.6,15.1149727092,134.45
2022-01-27 05:00:00,110.64496,44.35978,119.2061124903,96.68496,28.19978,100.7135,13.96,16.16,21.3547933729,134.62,109.92496,31.43978,114.3326576156,96.68496,28.19978,100.7135,13.24,3.24,13.6306712967,134.45
2022-01-27 05:30:00,102.64944,43.66942,111.5523454502,93.76944,27.34942,97.6765,8.88,16.32,18.5794725436,134.02,102.08944,30.34942,106.5051221954,93.76944,27.34942,97.6765,8.32,3.0,8.8443428247,133.85
2022-01-27 06:00:00,87.78672,38.01446,95.6640338761,79.86672,23.29446,83.1945,7.92,14.72,16.7154060675,134.02,87.18672,27.65446,91.4674439473,79.86672,23.29446,83.1945,7.32,4.36,8.5200938962,133.85
2022-01-27 06:30:00,67.56224,32.28232,74.8785981332,61.72224,18.00232,64.294,5.84,14.28,15.4280264454,133.62,67.80224,22.76232,71.5210945162,61.72224,18.00232,64.294,6.08,4.76,7.7216578531,133.45
2022-01-27 07:00:00,80.81728,33.05004,87.3140188664,71.89728,20.97004,74.893,8.92,12.08,15.016417682,133.23,80.93728,27.73004,85.5558204461,71.89728,20.97004,74.893,9.04,6.76,11.2880113395,133.06
2022-01-27 07:30:00,93.83952,26.51986,97.5149141837,77.75952,22.67986,80.9995,16.08,3.84,16.5321504953,132.89,93.79952,27.11986,97.6413680704,77.75952,22.67986,80.9995,16.04,4.44,16.6431727744,132.72
2022-01-27 08:00:00,100.43728,26.50254,103.8750780517,86.47728,25.22254,90.0805,13.96,1.28,14.0185591271,134.16,100.39728,26.50254,103.8364023734,86.47728,25.22254,90.0805,13.92,1.28,13.9787266945,133.98
2022-01-27 08:30:00,100.38336,25.92348,103.6766404751,83.94336,24.48348,87.441,16.44,1.44,16.5029451917,135.38,100.30336,25.96348,103.6091999824,83.94336,24.48348,87.441,16.36,1.48,16.4268073587,135.19
2022-01-27 09:00:00,85.87648,16.405640000000002,87.4294849636,51.99648,15.16564,54.163,33.88,1.24,33.9026842595,135.33,85.75648,16.405640000000002,87.3116194203,51.99648,15.16564,54.163,33.76,1.24,33.7827648365,135.14
2022-01-27 09:30:00,77.29616,14.57138,78.6576217912,46.25616,13.49138,48.1835,31.04,1.08,31.0587829768,135.55,77.13616,14.53138,78.4929817516,46.25616,13.49138,48.1835,30.88,1.04,30.8975079901,135.36
2022-01-27 10:00:00,81.49712,12.79666,82.4956670102,39.89712,11.63666,41.5595,41.6,1.16,41.6161699343,135.55,81.29712,12.75666,82.2918835284,39.89712,11.63666,41.5595,41.4,1.12,41.4151469875,135.36
2022-01-27 10:30:00,98.60848,21.54414,100.9345446131,67.96848,19.82414,70.8005,30.64,1.72,30.6882387895,135.78,98.44848,21.50414,100.7696941121,67.96848,19.82414,70.8005,30.48,1.6800000000000002,30.5262641016,135.6
2022-01-27 11:00:00,96.88368,25.18774,100.104294097,81.28368,23.70774,84.6705,15.6,1.48,15.6700478621,135.78,96.80368,25.18774,100.0268699293,81.28368,23.70774,84.6705,15.52,1.48,15.5904073071,135.6
2022-01-27 11:30:00,78.17872,20.60546,80.8486069308,64.33872,18.76546,67.0195,13.84,1.8399999999999999,13.9617763913,135.86,78.09872,20.56546,80.761056275,64.33872,18.76546,67.0195,13.76,1.8,13.8772331536,135.68
2022-01-27 12:00:00,81.7544,23.4017,85.0377650356,77.3544,22.5617,80.5775,4.4,0.84,4.4794642537,135.84,81.6744,23.4017,84.9608567415,77.3544,22.5617,80.5775,4.32,0.84,4.400908997,135.65
2022-01-27 12:30:00,94.00112,26.81866,97.7519876292,88.52112,25.81866,92.2095,5.48,1.0,5.5704936945,135.83,93.96112,26.73866,97.6915964157,88.52112,25.81866,92.2095,5.44,0.92,5.5172456897,135.65
2022-01-27 13:00:00,96.31824,27.39282,100.1377548393,90.07824,26.27282,93.8315,6.24,1.12,6.339716082,135.83,96.31824,27.39282,100.1377548393,90.07824,26.27282,93.8315,6.24,1.12,6.339716082,135.65
2022-01-27 13:30:00,93.1552,27.1236,97.0236103431,90.1152,26.2836,93.87,3.04,0.84,3.1539181981,135.93,93.1952,27.0836,97.0508459108,90.1152,26.2836,93.87,3.08,0.8,3.1822004965,135.75
2022-01-27 14:00:00,91.73152,26.79836,95.5658090543,89.41152,26.07836,93.137,2.32,0.72,2.4291562321,135.93,91.73152,26.75836,95.5546000536,89.41152,26.07836,93.137,2.32,0.68,2.4176021178,135.75
2022-01-27 14:30:00,81.38784,24.74812,85.0673259448,77.30784,22.54812,80.529,4.08,2.2,4.63534249,136.48,81.38784,24.70812,85.0556975975,77.30784,22.54812,80.529,4.08,2.16,4.6164921748,136.3
2022-01-27 15:00:00,81.7288,22.7509,84.83631416,68.1288,19.8709,70.9675,13.6,2.88,13.9015970306,136.48,81.6088,22.7109,84.7099829787,68.1288,19.8709,70.9675,13.48,2.84,13.7759210218,136.3
2022-01-27 15:30:00,81.89648,17.43814,83.7324439095,53.61648,15.63814,55.8505,28.28,1.8,28.3372263992,136.79,81.77648,17.47814,83.6234300842,53.61648,15.63814,55.8505,28.16,1.8399999999999999,28.2200496102,136.6
2022-01-27 16:00:00,90.82816,16.92488,92.3915916737,53.22816,15.52488,55.446,37.6,1.4,37.6260548025,136.79,90.70816,16.88488,92.2662964641,53.22816,15.52488,55.446,37.48,1.3599999999999999,37.5046663763,136.6
2022-01-27 16:30:00,85.53232,10.69526,86.1984126945,33.65232,9.81526,35.0545,51.88,0.88,51.8874628403,136.56,85.37232,10.65526,86.0346882824,33.65232,9.81526,35.0545,51.72,0.84,51.7268208959,136.37
2022-01-27 17:00:00,88.47456,11.54008,89.2239946068,36.27456,10.58008,37.786,52.2,0.96,52.2088268399,136.05,88.35456,11.58008,89.1101931633,36.27456,10.58008,37.786,52.08,1.0,52.0895997297,135.86
2022-01-27 17:30:00,98.00192,14.70556,99.099090907,46.44192,13.54556,48.377,51.56,1.16,51.5730472243,135.62,97.84192,14.74556,98.9468182864,46.44192,13.54556,48.377,51.4,1.2,51.4140058739,135.44
2022-01-27 18:00:00,81.84816000000001,9.71738,82.4229868996,30.84816,8.99738,32.1335,51.0,0.72,51.0050820997,135.33,81.64816,9.67738,82.2196674467,30.84816,8.99738,32.1335,50.8,0.68,50.8045509773,135.15
2022-01-27 18:30:00,82.19504,8.47022,82.6303166365,26.43504,7.71022,27.5365,55.76,0.76,55.7651790995,135.53,81.99504,8.47022,82.4313727379,26.43504,7.71022,27.5365,55.56,0.76,55.565197741,135.35
2022-01-27 19:00:00,91.78208,12.92144,92.6871826133,40.46208,11.80144,42.148,51.32,1.12,51.3322199013,135.53,91.58208,12.84144,92.4779971582,40.46208,11.80144,42.148,51.12,1.04,51.1305779353,135.35
2022-01-27 19:30:00,83.25584,11.78462,84.0857429214,33.13584,9.66462,34.5165,50.12,2.12,50.1648163557,135.81,83.05584,11.74462,83.882111663,33.13584,9.66462,34.5165,49.92,2.08,49.9633145418,135.63
2022-01-27 20:00:00,81.79552,11.55036,82.6070088322,29.31552,8.55036,30.537,52.48,3.0,52.5656770146,135.81,81.51552,11.51036,82.3241664896,29.31552,8.55036,30.537,52.2,2.96,52.2838560169,135.63
2022-01-27 20:30:00,90.17792,15.30856,91.4680778458,41.37792,12.06856,43.102,48.8,3.24,48.9074391069,135.94,89.97792,15.22856,91.257520935,41.37792,12.06856,43.102,48.6,3.16,48.7026241593,135.76
2022-01-27 21:00:00,91.4184,18.0587,93.1849800357,50.2584,14.6587,52.3525,41.16,3.4,41.3001888616,135.81,91.2184,17.9787,92.973276549,50.2584,14.6587,52.3525,40.96,3.32,41.0943305092,135.63
2022-01-27 21:30:00,77.64672,15.74196,79.2263998387,36.96672,10.78196,38.507,40.68,4.96,40.9812640117,135.87,77.44672,15.66196,79.0145013893,36.96672,10.78196,38.507,40.48,4.88,40.7730891643,135.69
2022-01-27 22:00:00,70.41648,16.16314,72.2476833556,32.37648,9.44314,33.7255,38.04,6.72,38.6290046468,135.83,70.21648,16.12314,72.0438040851,32.37648,9.44314,33.7255,37.84,6.68,38.425095966,135.65
2022-01-27 22:30:00,63.53408,15.76244,65.4601698455,26.61408,7.76244,27.723,36.92,8.0,37.7767971115,136.32,63.33408,15.64244,65.2371950547,26.61408,7.76244,27.723,36.72,7.88,37.5559955267,136.13
2022-01-27 23:00:00,58.0296,15.6053,60.0912627946,22.5096,6.5653,23.4475,35.52,9.04,36.6523123418,136.75,57.8696,15.5653,59.9263645506,22.5096,6.5653,23.4475,35.36,9.0,36.4873896024,136.57
2022-01-27 23:30:00,60.35088,16.887340000000002,62.6690591046,26.63088,7.76734,27.7405,33.72,9.12,34.9315444835,136.96,60.15088,16.76734,62.4441514912,26.63088,7.76734,27.7405,33.52,9.0,34.7072096257,136.78
2022-01-28 00:00:00,52.85888,20.27884,56.6153031132,23.85888,6.95884,24.853,29.0,13.32,31.9127310019,137.13,52.61888,14.51884,54.5851925654,23.85888,6.95884,24.853,28.76,7.5600000000000005,29.7370341494,136.95
2022-01-28 00:30:00,59.52912,27.36266,65.5166489547,27.84912,8.12266,29.0095,31.68,19.24,37.0648081069,136.64,59.04912,8.56266,59.6667220404,27.84912,8.12266,29.0095,31.2,0.44,31.2031024099,136.46
2022-01-28 01:00:00,65.4312,26.0391,70.4221319065,29.0712,8.4791,30.2825,36.36,17.56,40.3782515719,134.52,64.8312,10.3191,65.6473024446,29.0712,8.4791,30.2825,35.76,1.8399999999999999,35.807306517,134.35
2022-01-28 01:30:00,63.356,24.4355,67.9049070116,22.476,6.5555,23.4125,40.88,17.88,44.6191528382,134.31,62.716,8.1155,63.2388962289,22.476,6.5555,23.4125,40.24,1.56,40.2702272156,134.14
2022-01-28 02:00:00,58.84416,24.37288,63.692012416,18.28416,5.33288,19.046,40.56,19.04,44.8066423647,134.4,58.16416,5.81288,58.4539056214,18.28416,5.33288,19.046,39.88,0.48,39.8828885614,134.23
2022-01-28 02:30:00,55.86816,23.76488,60.7126084368,13.86816,4.04488,14.446,42.0,19.72,46.3991206813,134.62,55.18816,4.24488,55.3511699099,13.86816,4.04488,14.446,41.32,0.2,41.3204840243,134.44
2022-01-28 03:00:00,56.65712,24.22166,61.6175142297,16.25712,4.74166,16.9345,40.4,19.48,44.8512028824,134.79,55.97712,4.90166,56.1913181395,16.25712,4.74166,16.9345,39.72,0.16,39.7203222545,134.62
2022-01-28 03:30:00,58.92096,24.88028,63.9586417945,19.20096,5.60028,20.001,39.72,19.28,44.1519739083,134.84,58.24096,5.96028,58.5451480432,19.20096,5.60028,20.001,39.04,0.36,39.0416598008,134.67
2022-01-28 04:00:00,57.21824,25.36532,62.588548852,19.21824,5.60532,20.019,38.0,19.76,42.830568523,134.94,56.57824,5.84532,56.8793900055,19.21824,5.60532,20.019,37.36,0.24,37.36077087,134.77
2022-01-28 04:30:00,53.132,26.0835,59.1891746542,19.212,5.6035,20.0125,33.92,20.48,39.6231851319,135.0,52.572,6.4435,52.9654026346,19.212,5.6035,20.0125,33.36,0.84,33.3705738638,134.83
2022-01-28 05:00:00,50.40432,25.10626,56.3109204848,15.72432,4.58626,16.3795,34.68,20.52,40.296064324,135.0,49.84432,5.42626,50.138812649,15.72432,4.58626,16.3795,34.12,0.84,34.1303384103,134.83
2022-01-28 05:30:00,51.66,24.5975,57.2170656907,15.9,4.6375,16.5625,35.76,19.96,40.953378371,134.62,51.1,5.0775,51.3516407357,15.9,4.6375,16.5625,35.2,0.44,35.2027498926,134.45
2022-01-28 06:00:00,53.652,23.6935,58.6508230654,15.132,4.4135,15.7625,38.52,19.28,43.075617233,134.62,53.012,5.0135,53.2485429495,15.132,4.4135,15.7625,37.88,0.6000000000000001,37.8847515499,134.45
2022-01-28 06:30:00,58.54368,20.73524,62.1072672543,12.94368,3.77524,13.483,45.6,16.96,48.651840664,134.4,57.74368,6.01524,58.056142588,12.94368,3.77524,13.483,44.8,2.24,44.8559650437,134.23
2022-01-28 07:00:00,62.77696,18.11828,65.3392590791,10.41696,3.03828,10.850999999999999,52.36,15.08,54.488310673,133.57,61.89696,7.03828,62.2958348736,10.41696,3.03828,10.850999999999999,51.48,4.0,51.6351663113,133.4
2022-01-28 07:30:00,70.4136,15.6723,72.1366484684,12.4536,3.6323,12.9725,57.96,12.04,59.1973242639,132.71,69.3736,10.3923,70.1476747744,12.4536,3.6323,12.9725,56.92,6.76,57.3200139567,132.54
2022-01-28 08:00:00,76.4992,16.6656,78.2934851951,20.6592,6.0256,21.52,55.84,10.64,56.8446585002,132.71,75.5392,14.1856,76.8596251877,20.6592,6.0256,21.52,54.88,8.16,55.4833308301,132.54
2022-01-28 08:30:00,77.92208,17.21894,79.8018950041,24.20208,7.05894,25.2105,53.72,10.16,54.6723330397,132.71,77.00208,15.73894,78.5941127353,24.20208,7.05894,25.2105,52.8,8.68,53.5087133091,132.54
2022-01-28 09:00:00,79.11008,17.61544,81.0475692664,29.95008,8.73544,31.198,49.16,8.88,49.9555802689,132.95,78.27008,18.53544,80.4348678074,29.95008,8.73544,31.198,48.32,9.8,49.3037767316,132.79
2022-01-28 09:30:00,72.6944,18.4142,74.9903897376,26.6544,7.7742,27.765,46.04,10.64,47.2534781789,132.52,71.9744,15.9342,73.7171146003,26.6544,7.7742,27.765,45.32,8.16,46.0487567693,132.36
2022-01-28 10:00:00,73.67056,19.17058,76.1239945631,31.03056,9.05058,32.3235,42.64,10.12,43.8244680515,132.77,72.99056,17.77058,75.1226687668,31.03056,9.05058,32.3235,41.96,8.72,42.8565047572,132.6
2022-01-28 10:30:00,71.61296,19.18878,74.1392292774,28.21296,8.22878,29.3885,43.4,10.96,44.7625021642,132.96,70.97296,16.06878,72.7692705876,28.21296,8.22878,29.3885,42.76,7.84,43.4727868902,132.8
2022-01-28 11:00:00,75.09904,18.45722,77.3339173911,28.85904,8.41722,30.0615,46.24,10.04,47.3174301923,132.79,74.33904,17.13722,76.2887749112,28.85904,8.41722,30.0615,45.48,8.72,46.3084096034,132.63
2022-01-28 11:30:00,75.032,19.146,77.4362340252,28.752,8.386,29.95,46.28,10.76,47.5143767717,132.65,74.352,16.386,76.1361996688,28.752,8.386,29.95,45.6,8.0,46.2964361479,132.49
2022-01-28 12:00:00,75.8832,19.5676,78.3654963106,30.8832,9.0076,32.17,45.0,10.56,46.2224361106,132.72,75.1632,17.2876,77.1256620587,30.8832,9.0076,32.17,44.28,8.28,45.0474949359,132.55
2022-01-28 12:30:00,78.1528,20.0829,80.6919018257,30.5928,8.9229,31.8675,47.56,11.16,48.8518085643,132.77,77.4328,16.5629,79.1843934892,30.5928,8.9229,31.8675,46.84,7.64,47.4589843971,132.59
2022-01-28 13:00:00,81.18352,23.94686,84.6416919931,42.74352,12.46686,44.5245,38.44,11.48,40.1176270485,132.62,80.62352,19.78686,83.0160936557,42.74352,12.46686,44.5245,37.88,7.32,38.5807827811,132.45
2022-01-28 13:30:00,77.5,25.6825,81.6446005946,49.38,14.4025,51.4375,28.12,11.28,30.2980659449,132.7,77.14,22.0025,80.2165170414,49.38,14.4025,51.4375,27.76,7.6,28.7815496456,132.53
2022-01-28 14:00:00,80.08928,26.89104,84.4832575319,51.32928,14.97104,53.468,28.76,11.92,31.132362583,133.06,79.80928,22.01104,82.7889307577,51.32928,14.97104,53.468,28.48,7.04,29.3372118648,132.88
2022-01-28 14:30:00,88.56384,27.24112,92.6586875279,52.80384,15.40112,55.004,35.76,11.84,37.6691279432,133.02,88.08384,22.44112,90.8975617715,52.80384,15.40112,55.004,35.28,7.04,35.9755472509,132.85
2022-01-28 15:00:00,80.66784,25.54812,84.616823657,48.50784,14.14812,50.529,32.16,11.4,34.1207502848,133.02,80.30784,21.58812,83.1588605658,48.50784,14.14812,50.529,31.8,7.44,32.6587446176,132.85
2022-01-28 15:30:00,90.4096,30.4628,95.4037627979,62.8896,18.3428,65.51,27.52,12.12,30.0706634446,133.02,90.1296,24.9828,93.5279909546,62.8896,18.3428,65.51,27.24,6.64,28.0376033213,132.85
2022-01-28 16:00:00,86.3264,27.3402,90.5523819289,52.0464,15.1802,54.215,34.28,12.16,36.3728470153,132.68,85.9264,21.8602,88.6634905753,52.0464,15.1802,54.215,33.88,6.68,34.5322573835,132.51
2022-01-28 16:30:00,80.908,22.8515,84.073155741,37.068,10.8115,38.6125,43.84,12.04,45.4632510936,132.64,80.308,17.6115,82.2164204782,37.068,10.8115,38.6125,43.24,6.8,43.7714244685,132.47
2022-01-28 17:00:00,95.59648,24.17064,98.604801234,47.07648,13.73064,49.038,48.52,10.44,49.6304745091,132.64,94.91648,21.93064,97.41709884,47.07648,13.73064,49.038,47.84,8.2,48.5376719672,132.47
2022-01-28 17:30:00,103.10128,27.94954,106.8225197412,63.46128,18.50954,66.1055,39.64,9.44,40.74853617,132.36,102.54128,27.78954,106.2401648975,63.46128,18.50954,66.1055,39.08,9.28,40.1667125864,132.19
2022-01-28 18:00:00,102.75424,28.70832,106.6892753523,64.55424,18.82832,67.244,38.2,9.88,39.4569943103,132.36,102.23424,27.62832,105.9016708763,64.55424,18.82832,67.244,37.68,8.8,38.6939581847,132.19
2022-01-28 18:30:00,111.55712,32.46916,116.1862185192,75.11712,21.90916,78.247,36.44,10.56,37.9392567139,132.38,111.11712,30.14916,115.1346438124,75.11712,21.90916,78.247,36.0,8.24,36.9309842815,132.19
2022-01-28 19:00:00,113.76896,34.56928,118.9050519499,79.84896,23.28928,83.176,33.92,11.28,35.7463956225,132.74,113.32896,30.84928,117.4526766455,79.84896,23.28928,83.176,33.48,7.5600000000000005,34.3229369373,132.57
2022-01-28 19:30:00,110.53328,36.19554,116.3087404431,80.21328,23.39554,83.5555,30.32,12.8,32.9111288169,132.74,110.21328,29.51554,114.0970384798,80.21328,23.39554,83.5555,30.0,6.12,30.6178771309,132.57
2022-01-28 20:00:00,108.97936,36.36398,114.8862043391,81.33936,23.72398,84.7285,27.64,12.64,30.3930781593,132.93,108.69936,29.88398,112.7324404289,81.33936,23.72398,84.7285,27.36,6.16,28.0448783203,132.77
2022-01-28 20:30:00,107.65504,36.03772,113.5267585206,77.61504,22.63772,80.849,30.04,13.4,32.8931847044,132.99,107.37504,28.15772,111.0056593629,77.61504,22.63772,80.849,29.76,5.52,30.2676064465,132.82
2022-01-28 21:00:00,101.93328,37.49054,108.609088759,80.81328,23.57054,84.1805,21.12,13.92,25.2946792824,132.99,101.89328,28.57054,105.8230422217,80.81328,23.57054,84.1805,21.08,5.0,21.6648655662,132.82
2022-01-28 21:30:00,97.4312,38.8641,104.8964108168,82.2312,23.9841,85.6575,15.2,14.88,21.2709755301,133.12,97.5912,28.1041,101.557288041,82.2312,23.9841,85.6575,15.36,4.12,15.9029557001,132.96
2022-01-28 22:00:00,93.09984,39.94912,101.308994649,78.81984,22.98912,82.104,14.28,16.96,22.1711524283,133.12,93.21984,25.14912,96.5526633833,78.81984,22.98912,82.104,14.4,2.16,14.5610988596,132.96
2022-01-28 22:30:00,91.01904,41.18722,99.9042177981,79.49904,23.18722,82.8115,11.52,18.0,21.3707837947,133.47,91.17904,24.30722,94.363437196,79.49904,23.18722,82.8115,11.68,1.12,11.7335757551,133.31
2022-01-28 23:00:00,87.81232,43.06526,97.8039884803,81.41232,23.745260000000002,84.8045,6.4,19.32,20.3524543974,133.47,88.13232,23.86526,91.3063878568,81.41232,23.745260000000002,84.8045,6.72,0.12,6.7210713432,133.31
2022-01-28 23:30:00,85.27856,43.30958,95.6459749046,79.91856,23.30958,83.2485,5.36,20.0,20.7057866308,133.78,85.55856,24.02958,88.8689366666,79.91856,23.30958,83.2485,5.64,0.72,5.6857717154,133.62
2022-01-29 00:00:00,80.49472,43.10596,91.3100418103,76.61472,22.34596,79.807,3.88,20.76,21.1194696903,133.78,80.77472,23.78596,84.2040811612,76.61472,22.34596,79.807,4.16,1.44,4.4021812775,133.62
2022-01-29 00:30:00,76.0856,40.3183,86.1079778084,71.4456,20.8383,74.4225,4.64,19.48,20.0249843945,133.97,76.3656,21.6783,79.3829550612,71.4456,20.8383,74.4225,4.92,0.84,4.9911922423,133.81
2022-01-29 01:00:00,79.80368,39.03274,88.837954352,70.60368,20.59274,73.5455,9.2,18.44,20.6076102448,133.85,80.00368,21.31274,82.7938506162,70.60368,20.59274,73.5455,9.4,0.72,9.4275341421,133.69
2022-01-29 01:30:00,82.96272,40.38746,92.2711213493,77.44272,22.58746,80.6695,5.52,17.8,18.6362657204,133.41,83.28272,23.98746,86.6683892077,77.44272,22.58746,80.6695,5.84,1.4,6.0054641786,133.24
2022-01-29 02:00:00,85.17488,41.87934,94.913852002,80.77488,23.55934,84.1405,4.4,18.32,18.8409766201,133.71,85.53488,24.59934,89.0019282097,80.77488,23.55934,84.1405,4.76,1.04,4.8722889898,133.54
2022-01-29 02:30:00,88.31728,43.15254,98.295898465,82.39728,24.03254,85.8305,5.92,19.12,20.0155139829,134.13,88.59728,24.31254,91.8726162937,82.39728,24.03254,85.8305,6.2,0.28,6.2063193601,133.96
2022-01-29 03:00:00,83.48,41.955,93.4298262066,79.8,23.275,83.125,3.68,18.68,19.0390335889,134.13,83.84,24.035,87.2171246086,79.8,23.275,83.125,4.04,0.76,4.1108636562,133.96
2022-01-29 03:30:00,72.75392,39.14656,82.6171049795,70.03392,20.42656,72.952,2.7199999999999998,18.72,18.9165747428,134.51,73.11392,21.22656,76.1328585251,70.03392,20.42656,72.952,3.08,0.8,3.1822004965,134.19
2022-01-29 04:00:00,80.43824,41.30782,90.4248110169,76.75824,22.38782,79.9565,3.68,18.92,19.2745635489,134.51,80.51824,23.02782,83.7464474867,76.75824,22.38782,79.9565,3.76,0.64,3.8140791811,134.33
2022-01-29 04:30:00,83.9008,42.2994,93.9605421494,80.9808,23.6194,84.355,2.92,18.68,18.9068453212,134.74,83.4208,24.4594,86.9326872989,80.9808,23.6194,84.355,2.44,0.84,2.5805425786000002,134.56
2022-01-29 05:00:00,78.7744,41.7742,89.1655195746,76.5744,22.3342,79.765,2.2,19.44,19.564089552,134.74,78.6544,22.6542,81.8518626361,76.5744,22.3342,79.765,2.08,0.32,2.1044714301,134.56
2022-01-29 05:30:00,83.172,42.0085,93.1788369548,80.532,23.4885,83.8875,2.64,18.52,18.7072178584,134.9,82.892,24.4485,86.4222935142,80.532,23.4885,83.8875,2.36,0.96,2.5477833503,134.71
2022-01-29 06:00:00,84.28192,42.15056,94.2343448388,82.80192,24.15056,86.252,1.48,18.0,18.060741956,134.45,84.52192,25.51056,88.2878453243,82.80192,24.15056,86.252,1.72,1.3599999999999999,2.1927152118,134.24
2022-01-29 06:30:00,81.31664,40.48402,90.8369518217,77.63664,22.64402,80.8715,3.68,17.84,18.2155977119,134.01,81.59664,24.16402,85.0994213955,77.63664,22.64402,80.8715,3.96,1.52,4.2416977733,133.77
2022-01-29 07:00:00,84.20208,40.43394,93.4071398783,82.40208,24.03394,85.8355,1.8,16.4,16.4984847789,134.1,84.56208,26.83394,88.7175614512,82.40208,24.03394,85.8355,2.16,2.8,3.5363257768,133.84
2022-01-29 07:30:00,86.21264,39.27202,94.736006094,82.53264,24.07202,85.9715,3.68,15.2,15.6391304106,133.37,86.57264,27.95202,90.9732785968,82.53264,24.07202,85.9715,4.04,3.88,5.6014283893,133.11
2022-01-29 08:00:00,88.11456,38.58008,96.1904270538,83.31456,24.30008,86.786,4.8,14.28,15.0651385656,133.37,88.23456,29.22008,92.9470314405,83.31456,24.30008,86.786,4.92,4.92,6.9579307269,133.11
2022-01-29 08:30:00,88.69904,38.57222,96.722985131,85.61904,24.97222,89.1865,3.08,13.6,13.9444038955,134.18,88.93904,30.61222,94.0598790636,85.61904,24.97222,89.1865,3.32,5.64,6.5446161079,133.91
2022-01-29 09:00:00,89.53632,37.88976,97.2233845944,86.29632,25.16976,89.892,3.24,12.72,13.1261570919,134.18,89.85632,31.56976,95.2407895305,86.29632,25.16976,89.892,3.56,6.4,7.3234964327,133.91
2022-01-29 09:30:00,89.91776,38.22268,97.7045384299,86.47776,25.22268,90.081,3.44,13.0,13.4474384178,133.82,90.23776,31.42268,95.5522796599,86.47776,25.22268,90.081,3.76,6.2,7.2510413045,133.56
2022-01-29 10:00:00,92.096,37.013,99.2554048151,86.856,25.333,90.475,5.24,11.68,12.8015624046,134.12,92.416,32.773,98.0550181531,86.856,25.333,90.475,5.5600000000000005,7.44,9.2880137812,133.86
2022-01-29 10:30:00,92.69616,38.40138,100.3356569952,89.69616,26.16138,93.4335,3.0,12.24,12.602285507,133.87,92.89616,33.00138,98.5839115913,89.69616,26.16138,93.4335,3.2,6.84,7.5515296464,133.61
2022-01-29 11:00:00,93.20368,37.14774,100.3338454992,88.00368,25.66774,91.6705,5.2,11.48,12.6027933412,133.99,93.48368,33.18774,99.1999219387,88.00368,25.66774,91.6705,5.48,7.52,9.3048804399,133.73
2022-01-29 11:30:00,94.08896,37.06428,101.1261254365,87.16896,25.42428,90.801,6.92,11.64,13.5416394872,133.5,94.32896,32.70428,99.837481063,87.16896,25.42428,90.801,7.16,7.28,10.2109744883,133.23
2022-01-29 12:00:00,92.45584,38.43462,100.1264318981,87.61584,25.55462,91.2665,4.84,12.88,13.7593604503,133.5,92.81584,31.67462,98.0717171617,87.61584,25.55462,91.2665,5.2,6.12,8.0308405538,133.23
2022-01-29 12:30:00,92.73552,39.23286,100.6930681499,89.25552,26.03286,92.9745,3.48,13.2,13.6510219398,133.42,93.01552,31.79286,98.2988957611,89.25552,26.03286,92.9745,3.76,5.76,6.8786045096,133.16
2022-01-29 13:00:00,100.48688,38.89034,107.7500422155,91.64688,26.73034,95.4655,8.84,12.16,15.0336688802,133.49,100.56688,33.53034,106.0093441799,91.64688,26.73034,95.4655,8.92,6.8,11.2163452158,133.23
2022-01-29 13:30:00,113.51664,41.58902,120.8953023961,99.11664,28.90902,103.2465,14.4,12.68,19.1870372908,133.54,112.83664,35.26902,118.220180588,99.11664,28.90902,103.2465,13.72,6.36,15.1224336666,133.28
2022-01-29 14:00:00,116.1712,42.0716,123.5547135321,100.7712,29.3916,104.97,15.4,12.68,19.9484936775,133.68,115.4512,35.7516,120.8600698494,100.7712,29.3916,104.97,14.68,6.36,15.9984999297,133.42
2022-01-29 14:30:00,104.47856,41.47458,112.4095649215,95.15856,27.75458,99.1235,9.32,13.72,16.5861629077,133.81,103.91856,33.19458,109.0914627909,95.15856,27.75458,99.1235,8.76,5.44,10.3117020903,133.55
2022-01-29 15:00:00,102.21984,41.46412,110.3094236092,93.33984,27.22412,97.229,8.88,14.24,16.7818950062,134.04,101.65984,32.30412,106.6690172346,93.33984,27.22412,97.229,8.32,5.08,9.7482716417,133.78
2022-01-29 15:30:00,95.21344,39.28392,102.9991530412,91.21344,26.60392,95.014,4.0,12.68,13.2959542719,134.56,95.45344,33.16392,101.0505061719,91.21344,26.60392,95.014,4.24,6.5600000000000005,7.8109666495,134.3
2022-01-29 16:00:00,94.47072,38.69896,102.0897959759,89.07072,25.97896,92.782,5.4,12.72,13.8187698439,134.56,94.71072,32.53896,100.1444177216,89.07072,25.97896,92.782,5.64,6.5600000000000005,8.651196449,134.3
2022-01-29 16:30:00,95.54512,37.65066,102.6958721383,85.06512,24.81066,88.6095,10.48,12.84,16.5739554724,134.1,95.70512,31.17066,100.6532664102,85.06512,24.81066,88.6095,10.64,6.36,12.3959348175,133.85
2022-01-29 17:00:00,102.56928,35.04104,108.3897213023,85.16928,24.84104,88.718,17.4,10.2,20.1692835768,134.1,102.56928,33.56104,107.9203437986,85.16928,24.84104,88.718,17.4,8.72,19.462743897,133.85
2022-01-29 17:30:00,108.13936,34.49898,113.5090340116,84.81936,24.73898,88.3535,23.32,9.76,25.2800316455,133.42,108.05936,33.69898,113.1920780649,84.81936,24.73898,88.3535,23.24,8.96,24.9074125513,133.17
2022-01-29 18:00:00,105.8528,33.1754,110.9298085863,81.6528,23.8154,85.055,24.2,9.36,25.9470537827,132.71,105.6928,33.2154,110.7891274855,81.6528,23.8154,85.055,24.04,9.4,25.8124311137,132.47
2022-01-29 18:30:00,97.76528,32.21154,102.9350925712,73.68528,21.49154,76.7555,24.08,10.72,26.3583914532,132.65,97.64528,29.53154,102.0132960013,73.68528,21.49154,76.7555,23.96,8.04,25.2729737071,132.41
2022-01-29 19:00:00,96.24736,32.22548,101.4989451581,71.12736,20.74548,74.091,25.12,11.48,27.6189210506,132.92,96.08736,28.06548,100.1022073653,71.12736,20.74548,74.091,24.96,7.32,26.0112283447,132.68
2022-01-29 19:30:00,88.19184,31.95262,93.8017620701,66.35184,19.35262,69.1165,21.84,12.6,25.2139961133,132.85,88.11184,25.59262,91.753357141,66.35184,19.35262,69.1165,21.76,6.24,22.6370316075,132.61
2022-01-29 20:00:00,83.19632,30.66726,88.6685316076,61.39632,17.90726,63.9545,21.8,12.76,25.2598020578,133.09,83.11632,24.06726,86.5306630869,61.39632,17.90726,63.9545,21.72,6.16,22.5766250799,132.85
2022-01-29 20:30:00,80.93008,31.37294,86.798267339,54.49008,15.89294,56.7605,26.44,15.48,30.6382767139,133.24,80.69008,19.45294,83.0018426606,54.49008,15.89294,56.7605,26.2,3.56,26.4407564188,133.0
2022-01-29 21:00:00,83.59584,33.43712,90.0350235142,57.31584,16.71712,59.704,26.28,16.72,31.1479822782,133.24,83.39584,19.11712,85.558929437,57.31584,16.71712,59.704,26.08,2.4,26.1901966392,133.0
2022-01-29 21:30:00,70.24304,29.80922,76.3064496976,43.64304,12.72922,45.4615,26.6,17.08,31.6114915814,133.75,70.08304,14.68922,71.605905342,43.64304,12.72922,45.4615,26.44,1.96,26.5125479726,133.52
2022-01-29 22:00:00,68.3184,28.2112,73.9139742133,35.5584,10.3712,37.04,32.76,17.84,37.3025897224,133.42,67.9984,11.6112,68.9826236671,35.5584,10.3712,37.04,32.44,1.24,32.4636904864,133.2
2022-01-29 22:30:00,62.6504,31.9347,70.3199664693,44.2104,12.8947,46.0525,18.44,19.04,26.505757865,133.79,62.6504,13.2147,64.02890688,44.2104,12.8947,46.0525,18.44,0.32,18.4427763637,133.58
2022-01-29 23:00:00,63.57712,32.30166,71.3123231023,44.09712,12.86166,45.9345,19.48,19.44,27.5206104583,133.79,63.53712,13.02166,64.8577616562,44.09712,12.86166,45.9345,19.44,0.16,19.4406584251,133.58
2022-01-29 23:30:00,72.7096,37.9603,82.0223768752,60.0696,17.5203,62.5725,12.64,20.44,24.032544601,134.63,72.8296,18.5603,75.1574039749,60.0696,17.5203,62.5725,12.76,1.04,12.8023122911,134.43
2022-01-30 00:00:00,78.05104,40.10822,87.7532572424,66.61104,19.42822,69.3865,11.44,20.68,23.6333662435,134.63,78.21104,20.66822,80.8958719333,66.61104,19.42822,69.3865,11.6,1.24,11.6660876047,134.43
2022-01-30 00:30:00,79.92784,40.13562,89.4389601899,70.40784,20.53562,73.3415,9.52,19.6,21.7896856333,134.81,80.12784,21.25562,82.8991684195,70.40784,20.53562,73.3415,9.72,0.72,9.7466301869,134.63
2022-01-30 01:00:00,84.22016,37.26088,92.0945629709,63.02016,18.38088,65.646,21.2,18.88,28.3882792716,134.81,84.18016,18.98088,86.2935289764,63.02016,18.38088,65.646,21.16,0.6000000000000001,21.1685049071,134.63
2022-01-30 01:30:00,81.38704,35.86122,88.9374914187,57.94704,16.90122,60.3615,23.44,18.96,30.1482205113,134.66,81.26704,17.46122,83.1217540374,57.94704,16.90122,60.3615,23.32,0.56,23.3267228731,134.48
2022-01-30 02:00:00,76.41392,35.39406,84.2129838745,53.05392,15.47406,55.2645,23.36,19.92,30.7000977197,134.66,76.29392,15.95406,77.944173993,53.05392,15.47406,55.2645,23.24,0.48,23.2449564422,134.48
2022-01-30 02:30:00,71.97008,34.80294,79.9433364818,49.93008,14.56294,52.0105,22.04,20.24,29.9235559384,134.97,71.97008,15.12294,73.5417957997,49.93008,14.56294,52.0105,22.04,0.56,22.0471131897,134.78
2022-01-30 03:00:00,76.56176,36.02718,84.6147788099,52.48176,15.30718,54.6685,24.08,20.72,31.7673543122,135.15,76.44176,16.30718,78.1617987987,52.48176,15.30718,54.6685,23.96,1.0,23.9808590338,134.97
2022-01-30 03:30:00,77.2992,34.7006,84.730737994,47.6592,13.9006,49.645,29.64,20.8,36.2100759458,135.35,77.0192,14.9006,78.4473393367,47.6592,13.9006,49.645,29.36,1.0,29.3770250366,135.17
2022-01-30 04:00:00,65.08832,30.73576,71.9803886013,33.92832,9.89576,35.342,31.16,20.84,37.4866803011,135.39,64.84832,10.93576,65.7639373335,33.92832,9.89576,35.342,30.92,1.04,30.9374853535,135.21
2022-01-30 04:30:00,60.1504,31.8772,68.0751533234,33.5904,9.7972,34.99,26.56,22.08,34.5392530319,135.53,59.9904,12.0372,61.1861281338,33.5904,9.7972,34.99,26.4,2.24,26.4948598789,135.35
2022-01-30 05:00:00,56.11904,32.64472,64.9232192239,34.43904,10.04472,35.874,21.68,22.6,31.3174456174,135.85,56.03904,12.68472,57.4567326394,34.43904,10.04472,35.874,21.6,2.64,21.7607352817,135.66
2022-01-30 05:30:00,53.67328,27.66804,60.3849436814,21.35328,6.22804,22.243,32.32,21.44,38.7847392669,136.13,53.35328,7.74804,53.9129354664,21.35328,6.22804,22.243,32.0,1.52,32.0360796603,135.95
2022-01-30 06:00:00,51.3688,25.2559,57.241716416,14.7288,4.2959,15.3425,36.64,20.96,42.2115055406,135.92,50.9688,5.3359,51.2473453191,14.7288,4.2959,15.3425,36.24,1.04,36.2549196662,135.73
2022-01-30 06:30:00,50.39536,22.44198,55.166427978,8.23536,2.40198,8.5785,42.16,20.04,46.6804798604,135.86,49.83536,2.6819800000000003,49.9074756229,8.23536,2.40198,8.5785,41.6,0.28,41.600942297,135.68
2022-01-30 07:00:00,50.59328,21.30804,54.8972909149,5.99328,1.74804,6.243,44.6,19.56,48.700652973,135.49,50.03328,2.02804,50.0743652361,5.99328,1.74804,6.243,44.04,0.28,44.0408900909,135.3
2022-01-30 07:30:00,51.2704,19.8772,54.9886988026,3.8304,1.1172,3.99,47.44,18.76,51.014617513,135.39,50.5904,1.9572,50.6282451207,3.8304,1.1172,3.99,46.76,0.84,46.7675443016,135.2
2022-01-30 08:00:00,52.52816,19.76238,56.1227160448,3.84816,1.12238,4.0085,48.68,18.64,52.1266918191,134.99,51.80816,1.96238,51.8453120142,3.84816,1.12238,4.0085,47.96,0.84,47.9673555661,134.8
2022-01-30 08:30:00,56.03312,19.92466,59.4701825544,6.87312,2.00466,7.1595,49.16,17.92,52.3242964597,134.68,55.31312,3.44466,55.4202754112,6.87312,2.00466,7.1595,48.44,1.44,48.4613990718,134.49
2022-01-30 09:00:00,54.7064,20.7927,58.5245809404,10.9464,3.1927,11.4025,43.76,17.6,47.1667001178,134.29,54.1064,4.8727,54.3253690853,10.9464,3.1927,11.4025,43.16,1.6800000000000002,43.1926845658,134.11
2022-01-30 09:30:00,56.90256,21.67658,60.8915056067,14.66256,4.27658,15.2735,42.24,17.4,45.6834499573,134.28,56.34256,6.23658,56.6866738965,14.66256,4.27658,15.2735,41.68,1.96,41.7260590039,134.1
2022-01-30 10:00:00,56.00352,22.28936,60.2761131925,17.72352,5.16936,18.462,38.28,17.12,41.9339099059,134.28,55.48352,7.32936,55.9655296553,17.72352,5.16936,18.462,37.76,2.16,37.8217292043,134.1
2022-01-30 10:30:00,55.5304,22.3547,59.8611554871,19.7304,5.7547,20.5525,35.8,16.6,39.4613735189,134.26,55.0904,8.4347,55.7323634547,19.7304,5.7547,20.5525,35.36,2.68,35.4614156514,134.07
2022-01-30 11:00:00,54.17488,22.49434,58.6592955554,20.89488,6.09434,21.7655,33.28,16.4,37.1014608877,134.26,53.77488,8.97434,54.5185885497,20.89488,6.09434,21.7655,32.88,2.88,33.0058903834,134.07
2022-01-30 11:30:00,54.19776,22.76268,58.783814012,23.59776,6.88268,24.581,30.6,15.88,34.4751272659,134.38,53.83776,10.24268,54.8034387188,23.59776,6.88268,24.581,30.24,3.36,30.4260940641,134.19
