Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-30 12:00:00,53.65136,22.904980000000002,58.3361512156,24.77136,7.22498,25.8035,28.88,15.68,32.8620875782,134.18,53.33136,10.784980000000001,54.4109341314,24.77136,7.22498,25.8035,28.56,3.56,28.7810215246,133.99
2022-01-30 12:30:00,52.91696,23.61578,57.9474738073,26.79696,7.81578,27.9135,26.12,15.8,30.5269454744,134.15,52.63696,11.21578,53.8186146147,26.79696,7.81578,27.9135,25.84,3.4,26.0627243396,133.96
2022-01-30 13:00:00,52.04656,24.80858,57.656830033,28.96656,8.44858,30.1735,23.08,16.36,28.2902103209,134.15,51.84656,11.36858,53.0783420526,28.96656,8.44858,30.1735,22.88,2.92,23.0655760821,133.96
2022-01-30 13:30:00,54.75136,25.61748,60.4480496245,31.19136,9.097480000000001,32.491,23.56,16.52,28.7747111193,134.41,54.55136,11.93748,55.842226913,31.19136,9.097480000000001,32.491,23.36,2.84,23.5320037396,134.22
2022-01-30 14:00:00,53.70864,26.34502,59.8220535376,30.66864,8.94502,31.9465,23.04,17.4,28.8721596006,134.41,53.54864,10.90502,54.6477475021,30.66864,8.94502,31.9465,22.88,1.96,22.9637975953,134.22
2022-01-30 14:30:00,65.02528,25.49404,69.8443491959,30.90528,9.01404,32.193,34.12,16.48,37.8914871706,134.14,64.62528,11.81404,65.696258312,30.90528,9.01404,32.193,33.72,2.8,33.8360517791,133.95
2022-01-30 15:00:00,69.7128,26.0829,74.4324670843,33.4728,9.7629,34.8675,36.24,16.32,39.745188388,134.14,69.3528,12.642900000000001,70.4957714211,33.4728,9.7629,34.8675,35.88,2.88,35.9953997061,133.95
2022-01-30 15:30:00,73.03792,26.59606,77.7295835924,35.91792,10.47606,37.4145,37.12,16.12,40.4691092069,133.81,72.63792,13.39606,73.8628583623,35.91792,10.47606,37.4145,36.72,2.92,36.8359172548,133.63
2022-01-30 16:00:00,78.65296,26.35378,82.950646996,35.77296,10.43378,37.2635,42.88,15.92,45.7399256668,133.38,78.13296,13.51378,79.2930115978,35.77296,10.43378,37.2635,42.36,3.08,42.4718259556,133.2
2022-01-30 16:30:00,81.436,24.1705,84.9472493154,33.636,9.8105,35.0375,47.8,14.36,49.9104157466,133.14,80.836,14.2905,82.0894468629,33.636,9.8105,35.0375,47.2,4.48,47.4121334681,132.97
2022-01-30 17:00:00,86.9808,25.1894,90.5547648719,41.3808,12.0694,43.105,45.6,13.12,47.4499146469,132.7,86.4208,17.5894,88.1926395171,41.3808,12.0694,43.105,45.04,5.52,45.3769985786,132.53
2022-01-30 17:30:00,101.0032,20.2176,103.0067850192,60.4032,17.6176,62.92,40.6,2.6,40.6831660518,132.15,101.0432,20.0976,103.0225305067,60.4032,17.6176,62.92,40.64,2.48,40.7155989763,131.97
2022-01-30 18:00:00,104.05552,23.30286,106.6328960811,67.41552,19.66286,70.2245,36.64,3.64,36.8203639308,135.0,104.05552,23.26286,106.6241618858,67.41552,19.66286,70.2245,36.64,3.6,36.8164311144,134.81
2022-01-30 18:30:00,101.02784,25.09812,104.0987035587,72.74784,21.21812,75.779,28.28,3.88,28.5449259939,135.25,101.02784,25.01812,104.0794445767,72.74784,21.21812,75.779,28.28,3.8,28.5341619817,135.06
2022-01-30 19:00:00,101.37632,29.03476,105.4522429586,81.85632,23.87476,85.267,19.52,5.16,20.1904928122,134.99,101.45632,28.99476,105.5181547195,81.85632,23.87476,85.267,19.6,5.12,20.2576997707,134.8
2022-01-30 19:30:00,98.88064,30.13852,103.3717144803,81.80064,23.85852,85.209,17.08,6.28,18.1979339487,136.25,98.92064,30.09852,103.3983265058,81.80064,23.85852,85.209,17.12,6.24,18.2217452512,136.06
2022-01-30 20:00:00,98.87024,31.18882,103.6728838735,83.07024,24.22882,86.5315,15.8,6.96,17.2650398204,136.25,98.95024,31.14882,103.7371629815,83.07024,24.22882,86.5315,15.88,6.92,17.3222631316,136.06
2022-01-30 20:30:00,99.75008,31.86044,104.7146890221,83.59008,24.38044,87.073,16.16,7.48,17.8071895593,136.37,99.83008,31.78044,104.7666036454,83.59008,24.38044,87.073,16.24,7.4,17.8465010576,136.17
2022-01-30 21:00:00,94.49376,32.15068,99.8135106256,83.21376,24.27068,86.681,11.28,7.88,13.7598255803,136.53,94.57376,32.07068,99.8635298605,83.21376,24.27068,86.681,11.36,7.8,13.7800435413,136.33
2022-01-30 21:30:00,90.292,32.8735,96.0901257479,83.772,24.4335,87.2625,6.52,8.44,10.6650832158,136.65,90.372,32.7935,96.1379843051,83.772,24.4335,87.2625,6.6,8.36,10.6512722245,136.46
2022-01-30 22:00:00,85.83088,32.97234,91.9462623854,84.11088,24.53234,87.6155,1.72,8.44,8.613477811,136.57,85.95088,32.93234,92.0439720495,84.11088,24.53234,87.6155,1.8399999999999999,8.4,8.5991627499,136.39
2022-01-30 22:30:00,85.29296,33.22878,91.5371009255,82.93296,24.18878,86.3885,2.36,9.04,9.3429759713,136.85,85.21296,33.14878,91.4335286831,82.93296,24.18878,86.3885,2.2800000000000002,8.96,9.2455394651,136.66
2022-01-30 23:00:00,88.81984,34.83912,95.408219038,84.33984,24.59912,87.854,4.48,10.24,11.1771194858,136.26,88.65984,34.75912,95.2300564528,84.33984,24.59912,87.854,4.32,10.16,11.0402898513,136.07
2022-01-30 23:30:00,91.44896,42.92928,101.0239346215,84.64896,24.68928,88.176,6.8,18.24,19.4663196316,136.93,90.96896,26.48928,94.7472091325,84.64896,24.68928,88.176,6.32,1.8,6.5713316763,136.74
2022-01-31 00:00:00,93.26544,43.80242,103.0392852084,84.62544,24.68242,88.1515,8.64,19.12,20.9815156745,135.05,92.70544,25.16242,96.0595960113,84.62544,24.68242,88.1515,8.08,0.48,8.094244869,134.87
2022-01-31 00:30:00,92.30848,36.22664,99.1626185899,84.70848,24.70664,88.238,7.6,11.52,13.8011014053,134.86,92.06848,31.70664,97.3751304472,84.70848,24.70664,88.238,7.36,7.0,10.1572437206,134.67
2022-01-31 01:00:00,86.33856,32.61208,92.2924412116,84.65856,24.69208,88.186,1.6800000000000002,7.92,8.0962213408,135.17,86.21856,32.57208,92.1660484343,84.65856,24.69208,88.186,1.56,7.88,8.0329322168,134.99
2022-01-31 01:30:00,84.32032,32.35676,90.3154266037,83.92032,24.47676,87.417,0.4,7.88,7.8901457528000005,135.36,84.36032,32.27676,90.3241541704,83.92032,24.47676,87.417,0.44,7.8,7.8124003994,135.17
2022-01-31 02:00:00,83.2288,31.9984,89.1679917459,82.8288,24.1584,86.28,0.4,7.84,7.8501974496999996,135.36,83.3488,31.9184,89.2513681688,82.8288,24.1584,86.28,0.52,7.76,7.7774031656,135.17
2022-01-31 02:30:00,83.528,32.719,89.70763482,82.968,24.199,86.425,0.56,8.52,8.538383922,135.91,83.368,32.679,89.54406996,82.968,24.199,86.425,0.4,8.48,8.4894287205,135.72
2022-01-31 03:00:00,84.0976,32.4418,90.1380980108,82.9776,24.2018,86.435,1.12,8.24,8.3157681545,135.91,83.9776,32.3618,89.9973521888,82.9776,24.2018,86.435,1.0,8.16,8.2210461621,135.72
2022-01-31 03:30:00,87.59264,33.12452,93.646699928,84.63264,24.68452,88.159,2.96,8.44,8.9440035778,135.75,87.51264,33.04452,93.5435858934,84.63264,24.68452,88.159,2.88,8.36,8.8421716789,135.56
2022-01-31 04:00:00,88.42656,33.19608,94.4522961118,84.46656,24.63608,87.986,3.96,8.56,9.4316064379,136.03,88.30656,33.11608,94.3118406861,84.46656,24.63608,87.986,3.84,8.48,9.308920453,135.83
2022-01-31 04:30:00,89.47008,32.85544,95.3119885051,84.67008,24.69544,88.198,4.8,8.16,9.4670798032,135.1,89.35008,32.77544,95.1717724076,84.67008,24.69544,88.198,4.68,8.08,9.3374943106,134.86
2022-01-31 05:00:00,90.20768,32.66224,95.9387692896,84.96768,24.78224,88.508,5.24,7.88,9.4631918505,135.1,90.08768,32.62224,95.8123198258,84.96768,24.78224,88.508,5.12,7.84,9.3637599286,134.86
2022-01-31 05:30:00,88.24304,32.49922,94.0374043083,84.68304,24.69922,88.2115,3.56,7.8,8.5740072312,135.02,88.12304,32.45922,93.9109745549,84.68304,24.69922,88.2115,3.44,7.76,8.488297827,134.76
2022-01-31 06:00:00,86.72592,32.02506,92.4499305995,84.56592,24.66506,88.0895,2.16,7.36,7.67041068,135.23,86.60592,31.94506,92.3096540859,84.56592,24.66506,88.0895,2.04,7.28,7.5604232686,134.97
2022-01-31 06:30:00,87.09504,29.84772,92.067542499,84.09504,24.52772,87.599,3.0,5.32,6.1075690745,134.47,87.21504,29.76772,92.1551971199,84.09504,24.52772,87.599,3.12,5.24,6.0985244117,134.21
2022-01-31 07:00:00,92.944,28.277,97.1502746522,84.744,24.717,88.275,8.2,3.56,8.9394406984,134.47,92.984,28.237,97.1769130246,84.744,24.717,88.275,8.24,3.52,8.9603571357,134.21
2022-01-31 07:30:00,98.72208,25.80894,102.0399454305,84.92208,24.76894,88.4605,13.8,1.04,13.839132920800001,134.18,98.76208,25.76894,102.0685392991,84.92208,24.76894,88.4605,13.84,1.0,13.8760801381,133.93
2022-01-31 08:00:00,100.62128,25.24954,103.7409333824,85.06128,24.80954,88.6055,15.56,0.44,15.5662198366,133.77,100.58128,25.24954,103.7021367024,85.06128,24.80954,88.6055,15.52,0.44,15.5262358606,133.53
2022-01-31 08:30:00,102.32,28.185,106.1309409409,85.8,25.025,89.375,16.52,3.16,16.819512478100002,133.41,102.28,28.185,106.0923777894,85.8,25.025,89.375,16.48,3.16,16.7802264585,133.17
2022-01-31 09:00:00,101.45792,30.08356,105.8240526204,89.01792,25.96356,92.727,12.44,4.12,13.1045030428,133.15,101.37792,30.12356,105.7587421001,89.01792,25.96356,92.727,12.36,4.16,13.0412882799,132.91
2022-01-31 09:30:00,99.74768,31.11974,104.4894151723,93.66768,27.31974,97.5705,6.08,3.8,7.1698256604,133.14,99.74768,31.15974,104.5013352175,93.66768,27.31974,97.5705,6.08,3.84,7.1911056174,132.9
2022-01-31 10:00:00,98.94704,32.48622,104.1435125903,97.66704,28.48622,101.7365,1.28,4.0,4.1998095195,133.14,98.94704,32.52622,104.1559970057,97.66704,28.48622,101.7365,1.28,4.04,4.2379240201,132.9
2022-01-31 10:30:00,106.6616,33.1413,111.6917305813,101.4216,29.5813,105.6475,5.24,3.56,6.3349190997000004,133.24,106.6616,33.1413,111.6917305813,101.4216,29.5813,105.6475,5.24,3.56,6.3349190997000004,133.06
2022-01-31 11:00:00,115.99824,34.76282,121.0951912235,105.19824,30.68282,109.5815,10.8,4.08,11.544972932,133.37,116.03824,34.80282,121.144993385,105.19824,30.68282,109.5815,10.84,4.12,11.5965512115,133.2
2022-01-31 11:30:00,120.24096,35.49028,125.3692483674,107.28096,31.29028,111.751,12.96,4.2,13.6235678146,133.45,120.20096,35.53028,125.3422178749,107.28096,31.29028,111.751,12.92,4.24,13.5979410206,133.27
2022-01-31 12:00:00,124.17616,34.94138,128.9985222731,108.41616,31.62138,112.9335,15.76,3.32,16.1058995402,133.45,124.17616,34.94138,128.9985222731,108.41616,31.62138,112.9335,15.76,3.32,16.1058995402,133.27
2022-01-31 12:30:00,124.51376,34.35818,129.1671822184,108.47376,31.63818,112.9935,16.04,2.7199999999999998,16.2689889053,133.69,124.47376,34.39818,129.1392725543,108.47376,31.63818,112.9935,16.0,2.76,16.2363049984,133.51
2022-01-31 13:00:00,126.6296,33.9353,131.0979030429,108.6696,31.6953,113.1975,17.96,2.24,18.0991491513,133.69,126.5896,33.9753,131.0696297326,108.6696,31.6953,113.1975,17.92,2.2800000000000002,18.0644623502,133.51
2022-01-31 13:30:00,122.13056,33.43308,126.6240282261,106.81056,31.15308,111.261,15.32,2.2800000000000002,15.4887313877,133.46,122.13056,33.43308,126.6240282261,106.81056,31.15308,111.261,15.32,2.2800000000000002,15.4887313877,133.29
2022-01-31 14:00:00,110.90672,31.98946,115.4280125977,101.58672,29.62946,105.8195,9.32,2.36,9.6141562292,133.46,110.90672,32.06946,115.4502092066,101.58672,29.62946,105.8195,9.32,2.44,9.634106082,133.29
2022-01-31 14:30:00,101.86784,30.68312,106.3884894112,97.10784,28.32312,101.154,4.76,2.36,5.3129276298,133.46,101.82784,30.68312,106.350189713,97.10784,28.32312,101.154,4.72,2.36,5.2771204269,133.29
2022-01-31 15:00:00,95.42496,28.93228,99.7145917958,89.18496,26.01228,92.901,6.24,2.92,6.8894121665,133.35,95.46496,29.01228,99.7761042465,89.18496,26.01228,92.901,6.28,3.0,6.9597701111,133.17
2022-01-31 15:30:00,97.78128,25.62954,101.0843807868,85.54128,24.94954,89.1055,12.24,0.68,12.2588743366,133.54,97.70128,25.66954,101.0171539762,85.54128,24.94954,89.1055,12.16,0.72,12.1812971395,133.36
2022-01-31 16:00:00,96.54624,22.12432,99.0487859269,71.46624,20.84432,74.444,25.08,1.28,25.1126422345,133.54,96.46624,22.12432,98.9708088034,71.46624,20.84432,74.444,25.0,1.28,25.0327465533,133.36
2022-01-31 16:30:00,94.29792,19.60856,96.3150732835,57.21792,16.68856,59.602,37.08,2.92,37.1947953348,133.22,94.17792,19.68856,96.2139283597,57.21792,16.68856,59.602,36.96,3.0,37.0815533655,133.03
2022-01-31 17:00:00,94.82256,15.89658,96.1458222735,42.02256,12.25658,43.7735,52.8,3.64,52.9253209721,133.07,94.66256,15.93658,95.9946605174,42.02256,12.25658,43.7735,52.64,3.68,52.7684754375,132.84
2022-01-31 17:30:00,85.44288,11.56584,86.2221224373,23.88288,6.96584,24.878,61.56,4.6,61.7316256063,132.72,85.24288,11.60584,86.0293212387,23.88288,6.96584,24.878,61.36,4.64,61.5351866821,132.48
2022-01-31 18:00:00,79.93744,9.28342,80.4746929205,18.93744,5.52342,19.7265,61.0,3.76,61.1157721051,132.57,79.77744,9.36342,80.325049437,18.93744,5.52342,19.7265,60.84,3.84,60.9610629829,132.32
2022-01-31 18:30:00,77.78928,7.8185400000000005,78.1812103427,18.98928,5.53854,19.7805,58.8,2.2800000000000002,58.8441874785,132.65,77.58928,7.85854,77.9862361052,18.98928,5.53854,19.7805,58.6,2.32,58.6459069331,132.39
2022-01-31 19:00:00,76.46048,7.55764,76.8330848281,22.62048,6.59764,23.563,53.84,0.96,53.8485580123,132.98,76.26048,7.55764,76.6340572605,22.62048,6.59764,23.563,53.64,0.96,53.6485899162,132.73
2022-01-31 19:30:00,73.68288,8.18584,74.1361907681,24.36288,7.10584,25.378,49.32,1.08,49.3318234003,133.4,73.48288,8.14584,73.9329991438,24.36288,7.10584,25.378,49.12,1.04,49.1310085384,133.14
2022-01-31 20:00:00,73.29152,10.50836,74.041019265,28.21152,8.22836,29.387,45.08,2.2800000000000002,45.1376206728,133.4,73.13152,10.46836,73.8769637885,28.21152,8.22836,29.387,44.92,2.24,44.9758157236,133.14
2022-01-31 20:30:00,77.408,13.724,78.6151807223,38.688,11.284,40.3,38.72,2.44,38.7968039921,133.71,77.288,13.644,78.4830789406,38.688,11.284,40.3,38.6,2.36,38.6720777823,133.46
2022-01-31 21:00:00,75.56336,14.58098,76.9573021373,36.96336,10.78098,38.5035,38.6,3.8,38.7865956227,133.79,75.52336,14.50098,76.9029019391,36.96336,10.78098,38.5035,38.56,3.7199999999999998,38.739024252,133.54
2022-01-31 21:30:00,70.3704,14.9047,71.9315179754,33.4104,9.7447,34.8025,36.96,5.16,37.3184565597,134.01,70.2904,14.8647,71.8449694707,33.4104,9.7447,34.8025,36.88,5.12,37.2337051608,133.76
2022-01-31 22:00:00,65.99024,16.16882,67.9421998131,32.67024,9.52882,34.0315,33.32,6.64,33.9751674021,134.31,65.99024,16.08882,67.9232059332,32.67024,9.52882,34.0315,33.32,6.5600000000000005,33.9596230839,134.05
2022-01-31 22:30:00,64.98448,19.46714,67.8376899714,38.90448,11.34714,40.5255,26.08,8.12,27.3148457803,135.09,65.02448,19.38714,67.8531074944,38.90448,11.34714,40.5255,26.12,8.04,27.3293980907,134.83
2022-01-31 23:00:00,67.3544,22.9567,71.1591545358,48.6744,14.1967,50.7025,18.68,8.76,20.6320139589,135.09,67.4344,22.9167,71.222001111,48.6744,14.1967,50.7025,18.76,8.72,20.6875808156,134.83
2022-01-31 23:30:00,62.94048,23.29264,67.1122276549,47.22048,13.77264,49.188,15.72,9.52,18.3779433017,135.13,63.02048,23.25264,67.1734037131,47.22048,13.77264,49.188,15.8,9.48,18.4258079877,134.87
2022-02-01 00:00:00,60.48064,24.51852,65.2615172809,50.60064,14.75852,52.709,9.88,9.76,13.8878364046,135.23,60.60064,24.43852,65.3427794649,50.60064,14.75852,52.709,10.0,9.68,13.9177009596,134.97
2022-02-01 00:30:00,58.38528,22.37904,62.5272928568,45.18528,13.17904,47.068,13.2,9.2,16.0897482889,135.51,58.46528,22.29904,62.5734460486,45.18528,13.17904,47.068,13.28,9.12,16.1100217256,135.26
2022-02-01 01:00:00,70.22768,22.63974,73.786752642,52.38768,15.27974,54.5705,17.84,7.36,19.2985802587,135.13,70.30768,22.59974,73.850647357,52.38768,15.27974,54.5705,17.92,7.32,19.3573965192,134.87
2022-02-01 01:30:00,81.26,26.8225,85.572391028,69.06,20.1425,71.9375,12.2,6.68,13.9090761735,135.01,81.34,26.7425,85.6233432321,69.06,20.1425,71.9375,12.28,6.6,13.9412481507,134.74
2022-02-01 02:00:00,70.00224,23.85232,73.9543560205,58.60224,17.09232,61.044,11.4,6.76,13.2535881934,135.01,70.12224,23.77232,74.0422294424,58.60224,17.09232,61.044,11.52,6.68,13.3166362119,134.74
2022-02-01 02:30:00,77.87888,26.50634,82.2660684016,66.87888,19.50634,69.6655,11.0,7.0,13.0384048104,135.29,77.95888,26.46634,82.3289385566,66.87888,19.50634,69.6655,11.08,6.96,13.0846474924,135.03
2022-02-01 03:00:00,74.4392,25.8031,78.7844811257,63.919200000000004,18.6431,66.5825,10.52,7.16,12.7254076556,135.18,74.5592,25.7231,78.8717451198,63.919200000000004,18.6431,66.5825,10.64,7.08,12.7802973361,134.92
2022-02-01 03:30:00,74.18256,25.86658,78.562918537,62.90256,18.34658,65.5235,11.28,7.52,13.5568727957,135.29,74.30256,25.82658,78.663095903,62.90256,18.34658,65.5235,11.4,7.48,13.6348964059,135.03
2022-02-01 04:00:00,73.0,25.725,77.4001009366,62.28,18.165,64.875,10.72,7.5600000000000005,13.1176217357,134.82,73.12,25.685,77.5000233871,62.28,18.165,64.875,10.84,7.52,13.193028462000001,134.56
2022-02-01 04:30:00,77.72624,28.53182,82.7975430617,72.72624,21.21182,75.7565,5.0,7.32,8.8646714547,134.89,77.80624,28.41182,82.831410097,72.72624,21.21182,75.7565,5.08,7.2,8.811719469,134.63
2022-02-01 05:00:00,73.97232,27.01026,78.7493382286,68.33232,19.93026,71.1795,5.64,7.08,9.0518506395,134.59,74.09232,26.97026,78.8483785975,68.33232,19.93026,71.1795,5.76,7.04,9.0961090583,134.33
2022-02-01 05:30:00,63.58736,23.68798,67.8562653574,57.62736,16.80798,60.0285,5.96,6.88,9.1025271216,134.28,63.66736,23.64798,67.9173003545,57.62736,16.80798,60.0285,6.04,6.84,9.125086301,134.02
2022-02-01 06:00:00,67.06672,23.92446,71.2062126352,59.94672,17.48446,62.4445,7.12,6.44,9.6004166576,134.28,67.22672,23.84446,71.330148988,59.94672,17.48446,62.4445,7.28,6.36,9.666850573,134.02
2022-02-01 06:30:00,85.81072,26.51146,89.812789614,75.81072,22.11146,78.9695,10.0,4.4,10.925200227,134.54,85.89072,26.47146,89.8774386409,75.81072,22.11146,78.9695,10.08,4.36,10.9825315843,134.27
2022-02-01 07:00:00,95.52112,25.32866,98.822190744,80.12112,23.36866,83.4595,15.4,1.96,15.5242262287,134.01,95.64112,25.28866,98.9279543883,80.12112,23.36866,83.4595,15.52,1.92,15.6383119294,133.75
2022-02-01 07:30:00,93.54752,23.21136,96.384157055,74.50752,21.73136,77.612,19.04,1.48,19.0974343827,133.3,93.62752,23.25136,96.4714374476,74.50752,21.73136,77.612,19.12,1.52,19.1803232507,133.05
2022-02-01 08:00:00,101.1744,27.4892,104.8423355902,80.5344,23.4892,83.89,20.64,4.0,21.0240243531,133.3,101.2144,27.5292,104.8914277718,80.5344,23.4892,83.89,20.68,4.04,21.0709278391,133.05
2022-02-01 08:30:00,106.64704,29.94372,110.7710138448,85.24704,24.86372,88.799,21.4,5.08,21.9946902683,132.57,106.68704,29.98372,110.8203409533,85.24704,24.86372,88.799,21.44,5.12,22.0428673271,132.33
2022-02-01 09:00:00,105.80656,30.83858,110.2091019628,88.72656,25.87858,92.4235,17.08,4.96,17.7856121626,132.46,105.88656,30.91858,110.3083051173,88.72656,25.87858,92.4235,17.16,5.04,17.884831562,132.22
2022-02-01 09:30:00,101.84736,31.18548,106.5148764342,92.24736,26.90548,96.091,9.6,4.28,10.5108705634,132.95,101.92736,31.18548,106.5913733817,92.24736,26.90548,96.091,9.68,4.28,10.583987906299999,132.74
2022-02-01 10:00:00,102.45968,32.07574,107.3631180725,93.37968,27.23574,97.2705,9.08,4.84,10.2894120337,132.95,102.57968,32.11574,107.4895878895,93.37968,27.23574,97.2705,9.2,4.88,10.4141442279,132.74
2022-02-01 10:30:00,104.73424,31.67082,109.4180143662,97.61424,28.47082,101.6815,7.12,3.2,7.8060489366,132.95,104.73424,31.71082,109.4295989824,97.61424,28.47082,101.6815,7.12,3.24,7.8225315595,132.77
2022-02-01 11:00:00,107.2784,32.8912,112.2073355178,101.7984,29.6912,106.04,5.48,3.2,6.3458963118,132.95,107.1984,32.9312,112.1425918017,101.7984,29.6912,106.04,5.4,3.24,6.2974280464,132.77
2022-02-01 11:30:00,105.02512,32.47566,109.9315438055,100.78512,29.39566,104.9845,4.24,3.08,5.2406106514,132.98,104.94512,32.47566,109.8551168779,100.78512,29.39566,104.9845,4.16,3.08,5.1760989171,132.8
2022-02-01 12:00:00,100.70144,32.05792,105.6810780263,98.94144,28.85792,103.064,1.76,3.2,3.6520679074,133.13,100.70144,32.09792,105.6932187342,98.94144,28.85792,103.064,1.76,3.24,3.6871669341,132.95
2022-02-01 12:30:00,110.06848,32.66164,114.8122511625,103.06848,30.06164,107.363,7.0,2.6,7.467261881,133.34,109.94848,32.70164,114.7086113289,103.06848,30.06164,107.363,6.88,2.64,7.3691247784,133.16
2022-02-01 13:00:00,113.51792,32.34606,118.0363747268,103.35792000000001,30.14606,107.6645,10.16,2.2,10.3954605478,133.51,113.35792000000001,32.42606,117.9044841974,103.35792000000001,30.14606,107.6645,10.0,2.2800000000000002,10.2566271259,133.34
2022-02-01 13:30:00,105.34992,32.10706,110.133868296,99.10992,28.90706,103.2395,6.24,3.2,7.0126742403,133.83,105.26992,32.10706,110.0573457732,99.10992,28.90706,103.2395,6.16,3.2,6.9415848335,133.65
2022-02-01 14:00:00,101.15856,32.09458,106.1278301232,98.51856,28.73458,102.6235,2.64,3.36,4.2730785155,133.58,101.07856,32.13458,106.0636908817,98.51856,28.73458,102.6235,2.56,3.4,4.2560075188,133.41
2022-02-01 14:30:00,97.36112,31.20866,102.2407362388,96.44112,28.12866,100.4595,0.92,3.08,3.2144672965,133.62,97.32112,31.24866,102.2148675578,96.44112,28.12866,100.4595,0.88,3.12,3.2417279343,133.45
2022-02-01 15:00:00,96.60592,30.73006,101.3757385505,95.48592,27.85006,99.4645,1.12,2.88,3.0901132665,133.62,96.60592,30.77006,101.3878709287,95.48592,27.85006,99.4645,1.12,2.92,3.1274270575,133.45
2022-02-01 15:30:00,95.85248,29.07364,100.1647366342,91.45248,26.67364,95.263,4.4,2.4,5.0119856345,133.7,95.93248,29.11364,100.2529039629,91.45248,26.67364,95.263,4.48,2.44,5.1013723644,133.53
2022-02-01 16:00:00,98.6752,28.4386,102.6915238226,88.3152,25.7586,91.995,10.36,2.68,10.701027988,133.61,98.7152,28.4786,102.7410403344,88.3152,25.7586,91.995,10.4,2.7199999999999998,10.7498093006,133.44
2022-02-01 16:30:00,103.32816,28.75238,107.25394167420001,85.68816,24.99238,89.2585,17.64,3.76,18.0362745599,133.33,103.36816,28.79238,107.3032042758,85.68816,24.99238,89.2585,17.68,3.8,18.0837606708,133.16
2022-02-01 17:00:00,105.27808,29.00944,109.2017478688,85.19808,24.84944,88.748,20.08,4.16,20.5063892482,133.33,105.31808,29.04944,109.2509402211,85.19808,24.84944,88.748,20.12,4.2,20.5536955315,133.16
2022-02-01 17:30:00,106.99424,29.38332,110.955607733,82.91424,24.18332,86.369,24.08,5.2,24.6350644408,133.01,106.99424,29.42332,110.966207257,82.91424,24.18332,86.369,24.08,5.24,24.6435387069,132.84
2022-02-01 18:00:00,100.44816,26.50738,103.8868328608,76.20816,22.22738,79.3835,24.24,4.28,24.6149548039,132.59,100.48816,26.54738,103.9357190048,76.20816,22.22738,79.3835,24.28,4.32,24.6613219435,132.42
2022-02-01 18:30:00,94.72672,24.18696,97.7658453449,72.36672,21.10696,75.382,22.36,3.08,22.5711320053,132.85,94.76672,24.22696,97.8145020455,72.36672,21.10696,75.382,22.4,3.12,22.6162419513,132.68
2022-02-01 19:00:00,94.59856,23.71958,97.5269502725,73.91856,21.55958,76.9985,20.68,2.16,20.7924986473,132.99,94.63856,23.79958,97.5852296562,73.91856,21.55958,76.9985,20.72,2.24,20.8407293538,132.82
2022-02-01 19:30:00,88.69952,21.79236,91.337351629,70.73952,20.63236,73.687,17.96,1.16,17.9974220376,133.09,88.69952,21.83236,91.3469035677,70.73952,20.63236,73.687,17.96,1.2,18.0000444444,132.92
2022-02-01 20:00:00,89.18928,21.91854,91.8430730249,72.26928,21.07854,75.2805,16.92,0.84,16.9408382319,133.19,89.18928,21.91854,91.8430730249,72.26928,21.07854,75.2805,16.92,0.84,16.9408382319,133.02
2022-02-01 20:30:00,90.42528,22.08904,93.0841390958,74.22528,21.64904,77.318,16.2,0.44,16.2059742071,133.48,90.46528,22.00904,93.1040532265,74.22528,21.64904,77.318,16.24,0.36,16.2439896577,133.31
2022-02-01 21:00:00,83.47616,21.34888,86.1628920452,68.39616,19.94888,71.246,15.08,1.4,15.1448473086,133.72,83.51616,21.30888,86.1917475632,68.39616,19.94888,71.246,15.12,1.3599999999999999,15.1810408075,133.55
2022-02-01 21:30:00,84.5704,23.8097,87.8581491397,72.1704,21.0497,75.1775,12.4,2.76,12.7034483507,133.85,84.6904,23.8097,87.9736646176,72.1704,21.0497,75.1775,12.52,2.76,12.8206084099,133.69
2022-02-01 22:00:00,71.92528,21.73154,75.1365805307,56.40528,16.45154,58.7555,15.52,5.28,16.3935597111,134.22,71.96528,21.61154,75.140270073,56.40528,16.45154,58.7555,15.56,5.16,16.3932669105,134.05
2022-02-01 22:30:00,79.25872,26.22546,83.4848456203,66.73872,19.46546,69.5195,12.52,6.76,14.2284222597,134.47,79.37872,26.18546,83.5862399217,66.73872,19.46546,69.5195,12.64,6.72,14.3153064934,134.3
2022-02-01 23:00:00,73.12768,26.20224,77.6802095981,65.28768,19.04224,68.008,7.84,7.16,10.6174949965,134.56,73.24768,26.16224,77.7797237537,65.28768,19.04224,68.008,7.96,7.12,10.6797003703,134.39
2022-02-01 23:30:00,66.09584,24.88962,70.6268592608,57.49584,16.76962,59.8915,8.6,8.12,11.8276963099,135.2,66.17584,24.80962,70.6736092488,57.49584,16.76962,59.8915,8.68,8.04,11.8314834235,135.02
2022-02-02 00:00:00,68.92128,27.31204,74.1356214367,65.80128,19.19204,68.543,3.12,8.12,8.6987815239,135.2,68.84128,27.23204,74.0317893516,65.80128,19.19204,68.543,3.04,8.04,8.595533724,135.02
2022-02-02 00:30:00,63.14928,25.38854,68.0618066749,60.98928,17.78854,63.5305,2.16,7.6,7.9009872801,135.22,63.26928,25.30854,68.1434075216,60.98928,17.78854,63.5305,2.2800000000000002,7.52,7.8580404682000005,135.04
2022-02-02 01:00:00,67.9624,23.4007,71.8782343568,59.5224,17.3607,62.0025,8.44,6.04,10.3785933536,135.22,68.0824,23.3607,71.978715564,59.5224,17.3607,62.0025,8.56,6.0,10.4534013603,135.04
2022-02-02 01:30:00,65.40624,20.38182,68.5083558221,45.60624,13.30182,47.5065,19.8,7.08,21.0277530897,134.85,65.44624,20.30182,68.5228007706,45.60624,13.30182,47.5065,19.84,7.0,21.0386691594,134.68
2022-02-02 02:00:00,65.75072,20.16396,68.773123118,43.35072,12.64396,45.157,22.4,7.52,23.6285928485,135.26,65.83072,20.08396,68.8262242536,43.35072,12.64396,45.157,22.48,7.44,23.6791891753,135.08
2022-02-02 02:30:00,56.47008,17.37044,59.0813178678,31.99008,9.33044,33.323,24.48,8.04,25.7664898657,135.76,56.47008,17.29044,59.0578466472,31.99008,9.33044,33.323,24.48,7.96,25.7416394194,135.58
2022-02-02 03:00:00,58.46912,15.79016,60.5637444879,25.74912,7.51016,26.822,32.72,8.28,33.7513970081,135.76,58.50912,15.75016,60.5919521323,25.74912,7.51016,26.822,32.76,8.24,33.7803966821,135.58
2022-02-02 03:30:00,53.58704,15.99122,55.9221778282,26.02704,7.59122,27.1115,27.56,8.4,28.8116920711,135.86,53.58704,15.871220000000001,55.8879815367,26.02704,7.59122,27.1115,27.56,8.28,28.7769352086,135.68
2022-02-02 04:00:00,53.18368,18.59524,56.3408090907,36.46368,10.63524,37.983,16.72,7.96,18.5180992545,135.86,53.26368,18.55524,56.4031607146,36.46368,10.63524,37.983,16.8,7.92,18.5732711174,135.68
2022-02-02 04:30:00,46.831360000000004,14.22748,48.9448410622,18.47136,5.38748,19.241,28.36,8.84,29.7058108794,135.8,46.831360000000004,14.10748,48.9100937578,18.47136,5.38748,19.241,28.36,8.72,29.6703218722,135.63
2022-02-02 05:00:00,44.12416,12.08288,45.7486336933,10.84416,3.16288,11.296,33.28,8.92,34.4546774764,135.8,44.12416,12.04288,45.7380853819,10.84416,3.16288,11.296,33.28,8.88,34.4443435124,135.63
2022-02-02 05:30:00,48.34272,12.28996,49.8804740735,13.06272,3.8099600000000002,13.607,35.28,8.48,36.2848287856,135.75,48.34272,12.20996,49.8608233005,13.06272,3.8099600000000002,13.607,35.28,8.4,36.2662156835,135.57
2022-02-02 06:00:00,52.67344,13.21642,54.306215473500004,18.43344,5.37642,19.2015,34.24,7.84,35.1261042531,135.44,52.63344,13.13642,54.247991084,18.43344,5.37642,19.2015,34.2,7.76,35.069325628,135.26
2022-02-02 06:30:00,60.89984,12.55912,62.1813638255,23.85984,6.95912,24.854,37.04,5.6,37.4609343183,134.92,60.77984,12.519120000000001,62.0557597327,23.85984,6.95912,24.854,36.92,5.5600000000000005,37.3363094052,134.75
2022-02-02 07:00:00,68.8528,11.5454,69.8140697066,28.6128,8.3454,29.805,40.24,3.2,40.3670360567,134.92,68.6928,11.4654,69.643062605,28.6128,8.3454,29.805,40.08,3.12,40.2012537118,134.75
2022-02-02 07:30:00,73.52768,10.23724,74.2369234882,32.76768,9.55724,34.133,40.76,0.68,40.7656718331,134.23,73.32768,10.23724,74.0388393818,32.76768,9.55724,34.133,40.56,0.68,40.5656997967,134.06
2022-02-02 08:00:00,79.01472,11.74596,79.8829991488,35.33472,10.30596,36.807,43.68,1.44,43.7037298179,133.5,78.77472,11.78596,79.6515245567,35.33472,10.30596,36.807,43.44,1.48,43.4652044744,133.33
2022-02-02 08:30:00,77.93904,12.89722,78.9989382198,36.53904,10.65722,38.0615,41.4,2.24,41.4605547479,133.47,77.73904,12.93722,78.8081848633,36.53904,10.65722,38.0615,41.2,2.2800000000000002,41.2630391513,133.3
2022-02-02 09:00:00,75.00656,11.03358,75.8137449982,30.28656,8.83358,31.5485,44.72,2.2,44.7740817885,133.47,74.80656,11.07358,75.6217269907,30.28656,8.83358,31.5485,44.52,2.24,44.5763165818,133.3
2022-02-02 09:30:00,77.04592,11.43506,77.8898862873,32.48592,9.47506,33.8395,44.56,1.96,44.6030850951,133.33,76.84592,11.51506,77.7038739539,32.48592,9.47506,33.8395,44.36,2.04,44.4068823495,133.16
2022-02-02 10:00:00,75.47424,12.19332,76.4528479273,34.67424,10.11332,36.119,40.8,2.08,40.852985203,133.33,75.31424,12.27332,76.3077265459,34.67424,10.11332,36.119,40.64,2.16,40.6973610938,133.16
2022-02-02 10:30:00,71.26048,11.22264,72.1387805442,33.54048,9.78264,34.938,37.72,1.44,37.7474767369,133.59,71.10048,11.26264,71.9869801839,33.54048,9.78264,34.938,37.56,1.48,37.58914737,133.42
2022-02-02 11:00:00,72.86224,13.14982,74.0393394342,36.58224,10.66982,38.1065,36.28,2.48,36.3646641673,133.59,72.70224,13.18982,73.8890184848,36.58224,10.66982,38.1065,36.12,2.52,36.2078002646,133.42
2022-02-02 11:30:00,81.62864,18.21002,83.6351582569,55.98864,16.33002,58.3215,25.64,1.88,25.7088311675,133.63,81.50864,18.25002,83.5267719037,55.98864,16.33002,58.3215,25.52,1.92,25.5921237884,133.45
2022-02-02 12:00:00,78.41504,19.68272,80.8475600423,62.13504,18.12272,64.724,16.28,1.56,16.3545712264,133.83,78.33504,19.76272,80.7895017536,62.13504,18.12272,64.724,16.2,1.6400000000000001,16.2828007419,133.66
2022-02-02 12:30:00,72.91088,18.83234,75.3037412899,59.63088,17.39234,62.1155,13.28,1.44,13.3578441374,133.9,72.83088,18.87234,75.2363097091,59.63088,17.39234,62.1155,13.2,1.48,13.2827105667,133.72
2022-02-02 13:00:00,76.62688,17.66784,78.637340423,58.10688,16.94784,60.528,18.52,0.72,18.533990396,133.9,76.54688,17.70784,78.5683933602,58.10688,16.94784,60.528,18.44,0.76,18.4556549599,133.72
2022-02-02 13:30:00,79.316,15.4705,80.8106690125,51.396,14.9905,53.5375,27.92,0.48,27.9241257697,134.09,79.236,15.4705,80.7321501401,51.396,14.9905,53.5375,27.84,0.48,27.844137623599998,133.91
2022-02-02 14:00:00,78.19152,13.24086,79.3046920015,40.87152,11.92086,42.5745,37.32,1.32,37.343336755,133.96,77.99152,13.28086,79.1142113293,40.87152,11.92086,42.5745,37.12,1.3599999999999999,37.144905438,133.79
2022-02-02 14:30:00,75.6928,11.6204,76.5795904142,35.4528,10.3404,36.93,40.24,1.28,40.2603527059,133.83,75.5728,11.6604,76.4670715276,35.4528,10.3404,36.93,40.12,1.32,40.1417089821,133.66
2022-02-02 15:00:00,77.00928,10.76104,77.7575024547,33.32928,9.72104,34.718,43.68,1.04,43.6923791982,133.83,76.84928,10.88104,77.6157771848,33.32928,9.72104,34.718,43.52,1.16,43.535456814,133.66
2022-02-02 15:30:00,88.03424,16.24332,89.5202371366,52.67424,15.36332,54.869,35.36,0.88,35.3709485312,133.87,87.91424,16.28332,89.4095079116,52.67424,15.36332,54.869,35.24,0.92,35.2520070351,133.69
2022-02-02 16:00:00,84.38768,13.61474,85.4788961151,42.42768,12.37474,44.1955,41.96,1.24,41.9783182131,133.87,84.26768,13.69474,85.3732264603,42.42768,12.37474,44.1955,41.84,1.32,41.8608170011,133.69
2022-02-02 16:30:00,82.8856,12.1983,83.7784053933,34.9656,10.1983,36.4225,47.92,2.0,47.9617180676,133.36,82.7256,12.2383,83.6259581843,34.9656,10.1983,36.4225,47.76,2.04,47.8035479855,133.19
2022-02-02 17:00:00,83.11488,11.50184,83.906946082,31.75488,9.26184,33.078,51.36,2.24,51.4088241453,133.36,82.99488,11.54184,83.7935807613,31.75488,9.26184,33.078,51.24,2.2800000000000002,51.2907009116,133.19
2022-02-02 17:30:00,89.98448,14.59714,91.1607543686,41.54448,12.11714,43.2755,48.44,2.48,48.5034431767,133.01,89.86448,14.63714,91.0487266965,41.54448,12.11714,43.2755,48.32,2.52,48.3856672993,132.84
2022-02-02 18:00:00,84.97872,13.60546,86.0609748646,39.37872,11.48546,41.0195,45.6,2.12,45.6492541012,133.01,84.81872,13.68546,85.9156975055,39.37872,11.48546,41.0195,45.44,2.2,45.4932258694,132.84
2022-02-02 18:30:00,81.18528,11.68404,82.0217439427,34.02528,9.92404,35.443,47.16,1.76,47.1928299639,133.02,81.02528,11.64404,81.857679338,34.02528,9.92404,35.443,47.0,1.72,47.0314618102,132.85
2022-02-02 19:00:00,83.03024,13.91882,84.1888015395,36.75024,10.718820000000001,38.2815,46.28,3.2,46.3904990273,133.02,82.83024,13.83882,83.9783400494,36.75024,10.718820000000001,38.2815,46.08,3.12,46.1855042194,132.85
2022-02-02 19:30:00,75.95568,12.66874,77.0049498243,29.03568,8.46874,30.2455,46.92,4.2,47.1076044817,133.49,75.75568,12.62874,76.8010945641,29.03568,8.46874,30.2455,46.72,4.16,46.9048398356,133.32
2022-02-02 20:00:00,74.87392,13.23156,76.0340586593,26.71392,7.7915600000000005,27.827,48.16,5.44,48.4662686825,133.73,74.67392,13.15156,75.8232013212,26.71392,7.7915600000000005,27.827,47.96,5.36,48.2585868007,133.56
2022-02-02 20:30:00,74.91152,15.05086,76.4085349647,31.99152,9.33086,33.3245,42.92,5.72,43.2994780569,134.12,74.75152,14.97086,76.2359258582,31.99152,9.33086,33.3245,42.76,5.64,43.1303512622,133.94
2022-02-02 21:00:00,73.64336,15.60598,75.2787558601,30.60336,8.92598,31.8785,43.04,6.68,43.5552981852,134.12,73.48336,15.56598,75.1139396534,30.60336,8.92598,31.8785,42.88,6.64,43.3910589868,133.94
2022-02-02 21:30:00,73.77504,18.16772,75.9790930256,36.09504,10.52772,37.599,37.68,7.64,38.4467423848,134.4,73.69504,18.08772,75.8823071302,36.09504,10.52772,37.599,37.6,7.5600000000000005,38.352491444500004,134.22
2022-02-02 22:00:00,77.47984,21.98662,80.5390406291,45.75984,13.34662,47.6665,31.72,8.64,32.8756444804,134.25,77.47984,21.94662,80.5281300904,45.75984,13.34662,47.6665,31.72,8.6,32.8651547996,134.08
2022-02-02 22:30:00,69.7544,22.2017,73.2024029814,40.8744,11.9217,42.5775,28.88,10.28,30.6550615723,134.79,69.7144,22.1217,73.1400518064,40.8744,11.9217,42.5775,28.84,10.2,30.5906129393,134.61
2022-02-02 23:00:00,57.54096,19.96278,60.9054567592,31.14096,9.08278,32.4385,26.4,10.88,28.5540610071,134.79,57.54096,19.88278,60.8792823401,31.14096,9.08278,32.4385,26.4,10.8,28.5236743776,134.61
2022-02-02 23:30:00,55.0496,20.1028,58.6052986342,29.2896,8.5428,30.51,25.76,11.56,28.2349287231,135.6,55.0896,20.0628,58.6291733866,29.2896,8.5428,30.51,25.8,11.52,28.2550951157,135.42
2022-02-03 00:00:00,53.7032,21.1951,57.734443396,31.6632,9.2351,32.9825,22.04,11.96,25.0759486361,135.6,53.7032,21.1151,57.7051222878,31.6632,9.2351,32.9825,22.04,11.88,25.037891285,135.42
2022-02-03 00:30:00,61.40288,23.60584,65.784111717,43.08288,12.56584,44.878,18.32,11.04,21.3893431409,135.89,61.48288,23.56584,65.8444633056,43.08288,12.56584,44.878,18.4,11.0,21.4373505826,135.71
2022-02-03 01:00:00,60.46304,18.51672,63.2348647947,29.06304,8.47672,30.274,31.4,10.04,32.9660674027,135.72,60.50304,18.43672,63.2497469845,29.06304,8.47672,30.274,31.44,9.96,32.9799211642,135.54
2022-02-03 01:30:00,66.89824,20.39032,69.9366832556,33.97824,9.91032,35.394,32.92,10.48,34.5478913973,135.6,66.93824,20.35032,69.9633010828,33.97824,9.91032,35.394,32.96,10.44,34.573909238,135.42
2022-02-03 02:00:00,61.3624,18.0507,63.9622693801,25.6824,7.4907,26.7525,35.68,10.56,37.2098911581,136.12,61.3624,17.9707,63.9397387565,25.6824,7.4907,26.7525,35.68,10.48,37.1872666379,135.93
2022-02-03 02:30:00,60.59808,18.04444,63.2275977292,26.75808,7.80444,27.873,33.84,10.24,35.3553843141,136.15,60.59808,18.04444,63.2275977292,26.75808,7.80444,27.873,33.84,10.24,35.3553843141,135.96
2022-02-03 03:00:00,64.77808,20.02694,67.8032298217,34.37808,10.02694,35.8105,30.4,10.0,32.0024999024,136.15,64.73808,19.94694,67.7414158211,34.37808,10.02694,35.8105,30.36,9.92,31.939567937,135.96
2022-02-03 03:30:00,64.60992,21.67956,68.1501656946,41.68992,12.15956,43.427,22.92,9.52,24.8184769879,136.18,64.68992,21.63956,68.2133147311,41.68992,12.15956,43.427,23.0,9.48,24.877105941,136.0
2022-02-03 04:00:00,67.72352,22.42936,71.3410916036,43.16352,12.58936,44.962,24.56,9.84,26.4578759541,136.01,67.76352,22.34936,71.3539664994,43.16352,12.58936,44.962,24.6,9.76,26.4654038322,135.83
2022-02-03 04:30:00,68.07184,21.01262,71.2411791049,38.03184,11.09262,39.6165,30.04,9.92,31.6355496238,135.78,68.11184,20.97262,71.2676191398,38.03184,11.09262,39.6165,30.08,9.88,31.6610296737,135.6
2022-02-03 05:00:00,63.7664,20.1752,66.8819292784,33.9264,9.895199999999999,35.34,29.84,10.28,31.5611153162,135.78,63.7664,20.0952,66.8578404677,33.9264,9.895199999999999,35.34,29.84,10.2,31.535148644,135.6
2022-02-03 05:30:00,64.53152,20.92836,67.8403517517,39.25152,11.44836,40.887,25.28,9.48,26.9990518352,135.61,64.61152,20.84836,67.8918451023,39.25152,11.44836,40.887,25.36,9.4,27.0460644087,135.43
2022-02-03 06:00:00,71.58304,22.08172,74.9115076193,45.26304,13.20172,47.149,26.32,8.88,27.7776312885,134.86,71.58304,22.04172,74.8997265429,45.26304,13.20172,47.149,26.32,8.84,27.7648698898,134.68
2022-02-03 06:30:00,77.38288,20.67834,80.098089005,47.58288,13.87834,49.5655,29.8,6.8,30.5659941765,134.55,77.38288,20.63834,80.0877718197,47.58288,13.87834,49.5655,29.8,6.76,30.5571202832,134.38
2022-02-03 07:00:00,80.0408,16.4969,81.723175258,42.1608,12.2969,43.9175,37.88,4.2,38.1121293029,134.55,79.9208,16.4569,81.5975724532,42.1608,12.2969,43.9175,37.76,4.16,37.9884614061,134.38
2022-02-03 07:30:00,81.78592,12.33756,82.7112573777,36.26592,10.57756,37.777,45.52,1.76,45.554011898,133.69,81.62592,12.29756,82.5470823094,36.26592,10.57756,37.777,45.36,1.72,45.3925985156,133.52
2022-02-03 08:00:00,92.76528,12.92654,93.6615855613,43.08528,12.56654,44.8805,49.68,0.36,49.6813043307,133.15,92.56528,12.96654,93.469044186,43.08528,12.56654,44.8805,49.48,0.4,49.4816167885,132.98
2022-02-03 08:30:00,86.576,11.628,87.3533866544,34.656,10.108,36.1,51.92,1.52,51.9422448494,132.81,86.376,11.708,87.1658800219,34.656,10.108,36.1,51.72,1.6,51.7447427281,132.65
2022-02-03 09:00:00,89.20432,13.25126,90.1831835668,41.04432,11.971260000000001,42.7545,48.16,1.28,48.1770069639,132.87,89.00432,13.29126,89.9912583035,41.04432,11.971260000000001,42.7545,47.96,1.32,47.9781616988,132.71
2022-02-03 09:30:00,89.94192,12.84306,90.8542413069,41.70192,12.16306,43.4395,48.24,0.68,48.2447924651,132.84,89.74192,12.92306,90.6676220326,41.70192,12.16306,43.4395,48.04,0.76,48.0460112809,132.67
2022-02-03 10:00:00,85.05824,11.20532,85.7931430139,35.53824,10.36532,37.019,49.52,0.84,49.5271238818,133.23,84.81824,11.24532,85.5604526554,35.53824,10.36532,37.019,49.28,0.88,49.2878565166,133.06
2022-02-03 10:30:00,78.19088,10.85234,78.9404015612,36.11088,10.53234,37.6155,42.08,0.32,42.0812167124,133.2,78.07088,10.85234,78.8215426609,36.11088,10.53234,37.6155,41.96,0.32,41.961220192,133.03
2022-02-03 11:00:00,74.56672,10.81196,75.3464943484,36.24672,10.57196,37.757,38.32,0.24,38.3207515584,133.07,74.36672,10.85196,75.1543350672,36.24672,10.57196,37.757,38.12,0.28,38.1210283177,132.9
2022-02-03 11:30:00,76.04064,10.98852,76.8305050315,36.44064,10.62852,37.959,39.6,0.36,39.6016363298,132.81,75.88064,10.98852,76.6721533453,36.44064,10.62852,37.959,39.44,0.36,39.4416429678,132.65
2022-02-03 12:00:00,75.052,9.4035,75.63880298,29.772,8.6835,31.0125,45.28,0.72,45.2857240198,132.81,74.852,9.4435,75.4453550343,29.772,8.6835,31.0125,45.08,0.76,45.0864059335,132.65
2022-02-03 12:30:00,75.00752,8.71386,75.5119819145,27.40752,7.99386,28.5495,47.6,0.72,47.6054450667,132.53,74.80752,8.75386,75.3179600988,27.40752,7.99386,28.5495,47.4,0.76,47.4060924355,132.36
2022-02-03 13:00:00,78.4056,11.0633,79.1822879074,37.2456,10.8633,38.7975,41.16,0.2,41.1604859058,132.53,78.2456,11.1033,79.0294703908,37.2456,10.8633,38.7975,41.0,0.24,41.000702433,132.36
2022-02-03 13:30:00,75.252,11.1585,76.0748028341,37.572,10.9585,39.1375,37.68,0.2,37.6805307818,132.46,75.132,11.1185,75.9502367755,37.572,10.9585,39.1375,37.56,0.16,37.5603407865,132.29
2022-02-03 14:00:00,75.84736,11.63048,76.7338913649,39.32736,11.47048,40.966,36.52,0.16,36.5203504912,132.46,75.68736,11.67048,76.5818292234,39.32736,11.47048,40.966,36.36,0.2,36.3605500508,132.29
2022-02-03 14:30:00,73.52848,12.98414,74.6660917864,43.00848,12.54414,44.8005,30.52,0.44,30.5231715259,132.61,73.40848,12.90414,74.5340309191,43.00848,12.54414,44.8005,30.4,0.36,30.4021315042,132.44
2022-02-03 15:00:00,74.624,13.062,75.7585455246,41.904,12.222,43.65,32.72,0.84,32.7307806201,132.38,74.504,13.022,75.6334482884,41.904,12.222,43.65,32.6,0.8,32.6098144736,132.21
2022-02-03 15:30:00,84.26144,14.75292,85.5431991417,47.70144,13.91292,49.689,36.56,0.84,36.5696486174,132.53,84.10144,14.71292,85.378698895,47.70144,13.91292,49.689,36.4,0.8,36.4087901474,132.36
2022-02-03 16:00:00,86.91376,12.96318,87.8751711978,43.07376,12.56318,44.8685,43.84,0.4,43.8418247795,132.66,86.75376,12.92318,87.7110224285,43.07376,12.56318,44.8685,43.68,0.36,43.6814834913,132.5
2022-02-03 16:30:00,86.77728,11.470040000000001,87.5320406583,35.89728,10.470040000000001,37.393,50.88,1.0,50.8898260952,132.48,86.57728,11.71004,87.3656136532,35.89728,10.470040000000001,37.393,50.68,1.24,50.6951674225,132.31
2022-02-03 17:00:00,86.17872,19.52546,88.362975103,37.45872,10.92546,39.0195,48.72,8.6,49.4732089115,132.48,85.41872,20.00546,87.73013254439999,37.45872,10.92546,39.0195,47.96,9.08,48.8119657461,132.31
2022-02-03 17:30:00,104.4664,26.0327,107.6611824115,61.8264,18.0327,64.4025,42.64,8.0,43.3839786096,135.01,103.8664,27.8327,107.5308710941,61.8264,18.0327,64.4025,42.04,9.8,43.1671356474,134.82
2022-02-03 18:00:00,114.75808,30.54444,118.7534409615,77.15808,22.50444,80.373,37.6,8.04,38.4499882965,135.44,114.23808,32.26444,118.7069206517,77.15808,22.50444,80.373,37.08,9.76,38.3429784967,135.25
2022-02-03 18:30:00,109.32128,31.65704,113.8126110868,78.64128,22.93704,81.918,30.68,8.72,31.8951532368,135.35,108.96128,32.17704,113.6130381708,78.64128,22.93704,81.918,30.32,9.24,31.6966875241,135.17
2022-02-03 19:00:00,108.60768,32.90224,113.4820935302,80.16768,23.38224,83.508,28.44,9.52,29.9910653362,135.97,108.24768,31.82224,112.8282552555,80.16768,23.38224,83.508,28.08,8.44,29.3209822482,135.78
2022-02-03 19:30:00,105.98288,34.38334,111.420756247,81.54288,23.78334,84.9405,24.44,10.6,26.639699698,136.03,105.78288,31.26334,110.3060022349,81.54288,23.78334,84.9405,24.24,7.48,25.3678536735,135.84
2022-02-03 20:00:00,102.8448,35.0314,108.6473739812,79.9248,23.3114,83.255,22.92,11.72,25.7426649747,136.6,102.7248,29.6714,106.9241624377,79.9248,23.3114,83.255,22.8,6.36,23.6704372583,136.42
2022-02-03 20:30:00,99.27664,34.55902,105.1198226456,76.79664,22.39902,79.9965,22.48,12.16,25.5580906955,136.13,99.15664,28.31902,103.1213176305,76.79664,22.39902,79.9965,22.36,5.92,23.13041288,135.94
2022-02-03 21:00:00,97.32064,36.30352,103.8713268154,81.68064,23.82352,85.084,15.64,12.48,20.0089979759,136.13,97.32064,29.38352,101.6597177726,81.68064,23.82352,85.084,15.64,5.5600000000000005,16.5988915293,135.94
2022-02-03 21:30:00,96.03008,37.50544,103.0942980693,81.55008,23.78544,84.948,14.48,13.72,19.9476514908,136.13,96.11008,28.30544,100.1915436112,81.55008,23.78544,84.948,14.56,4.52,15.2454583401,135.94
2022-02-03 22:00:00,93.4872,39.2271,101.3835387933,82.9272,24.1871,86.3825,10.56,15.04,18.3770291397,136.83,93.6472,27.5071,97.603476466,82.9272,24.1871,86.3825,10.72,3.32,11.2223348729,136.65
2022-02-03 22:30:00,90.04064,35.89852,96.9330727347,82.76064,24.13852,86.209,7.28,11.76,13.8309797195,135.95,90.16064,29.25852,94.7892504338,82.76064,24.13852,86.209,7.4,5.12,8.9985776654,135.77
2022-02-03 23:00:00,87.48976,32.48118,93.3246224694,83.24976,24.28118,86.7185,4.24,8.2,9.2313379312,135.95,87.60976,32.44118,93.4232316239,83.24976,24.28118,86.7185,4.36,8.16,9.2517673987,135.77
2022-02-03 23:30:00,85.56656,32.34858,91.4771382273,83.20656,24.26858,86.6735,2.36,8.08,8.4176006082,134.82,85.52656,32.26858,91.4114528965,83.20656,24.26858,86.6735,2.32,8.0,8.3296098348,134.65
2022-02-04 00:00:00,85.44464,32.63302,91.4642033751,83.08464,24.23302,86.5465,2.36,8.4,8.7252277907,134.82,85.28464,32.553020000000004,91.2861924447,83.08464,24.23302,86.5465,2.2,8.32,8.6059514291,134.65
2022-02-04 00:30:00,86.63888,31.58134,92.2153813843,83.31888000000001,24.30134,86.7905,3.32,7.28,8.0012998944,134.75,86.55888,31.50134,92.1128336805,83.31888000000001,24.30134,86.7905,3.24,7.2,7.8954163917999995,134.58
2022-02-04 01:00:00,85.53664,30.42652,90.7870580083,83.33664,24.30652,86.809,2.2,6.12,6.5034144878,134.85,85.65664,30.34652,90.8733803278,83.33664,24.30652,86.809,2.32,6.04,6.4702395628,134.67
2022-02-04 01:30:00,87.75456,30.60508,92.938332902,82.71456,24.12508,86.161,5.04,6.48,8.2092630607,134.65,87.83456,30.565080000000002,93.0007206736,82.71456,24.12508,86.161,5.12,6.44,8.2272717228,134.47
2022-02-04 02:00:00,89.7888,31.2434,95.069336008,82.7088,24.1234,86.155,7.08,7.12,10.0409561298,134.65,89.9088,31.1234,95.1433568096,82.7088,24.1234,86.155,7.2,7.0,10.0419121685,134.47
2022-02-04 02:30:00,85.34368,31.36024,90.923090405,82.42368,24.04024,85.858,2.92,7.32,7.8809136526,135.85,85.42368,31.28024,90.9706464702,82.42368,24.04024,85.858,3.0,7.24,7.8369381776,135.66
2022-02-04 03:00:00,83.71168,31.07924,89.2948180322,81.87168,23.87924,85.283,1.8399999999999999,7.2,7.4313928708,135.85,83.79168,31.03924,89.3559178622,81.87168,23.87924,85.283,1.92,7.16,7.4129616214,135.66
2022-02-04 03:30:00,84.43712,31.26916,90.0410328739,81.83712,23.86916,85.247,2.6,7.4,7.8434686205,135.87,84.55712,31.22916,90.1397081036,81.83712,23.86916,85.247,2.7199999999999998,7.36,7.8465278946,135.69
2022-02-04 04:00:00,84.24736,31.66548,90.0017793746,81.68736,23.82548,85.091,2.56,7.84,8.2473753401,135.87,84.32736,31.58548,90.0485768427,81.68736,23.82548,85.091,2.64,7.76,8.1967798555,135.69
2022-02-04 04:30:00,84.80032,31.12676,90.3325492843,79.84032,23.28676,83.167,4.96,7.84,9.2772409692,136.06,84.88032,31.04676,90.380141789,79.84032,23.28676,83.167,5.04,7.76,9.2530643573,135.88
2022-02-04 05:00:00,72.4704,25.0272,76.6702003128,53.9904,15.7472,56.24,18.48,9.28,20.6791876049,136.06,72.4704,24.9472,76.6441234799,53.9904,15.7472,56.24,18.48,9.2,20.6434105709,135.88
2022-02-04 05:30:00,52.49104,17.99322,55.4893255163,30.97104,9.03322,32.2615,21.52,8.96,23.3107700431,135.77,52.49104,17.95322,55.4763678394,30.97104,9.03322,32.2615,21.52,8.92,23.2954244434,135.61
2022-02-04 06:00:00,63.5064,22.3877,67.3370028458,49.4664,14.4277,51.5275,14.04,7.96,16.1394919375,135.77,63.5464,22.3077,67.3481880398,49.4664,14.4277,51.5275,14.08,7.88,16.1350797953,135.61
2022-02-04 06:30:00,74.38784,20.68812,77.2110681768,49.94784,14.56812,52.029,24.44,6.12,25.1946025966,134.55,74.42784,20.60812,77.2282200818,49.94784,14.56812,52.029,24.48,6.04,25.2141230266,134.39
2022-02-04 07:00:00,73.48128,17.39704,75.512618225,43.60128,12.71704,45.418,29.88,4.68,30.2442854106,134.55,73.48128,17.31704,75.4942274932,43.60128,12.71704,45.418,29.88,4.6,30.2320095263,134.39
2022-02-04 07:30:00,78.56704,13.37872,79.6979919647,38.32704,11.17872,39.924,40.24,2.2,40.3000942927,134.06,78.48704,13.33872,79.6124167401,38.32704,11.17872,39.924,40.16,2.16,40.2180457009,133.89
2022-02-04 08:00:00,82.56976,13.67118,83.6938852548,44.12976,12.87118,45.9685,38.44,0.8,38.4483237606,134.06,82.56976,13.71118,83.7004284544,44.12976,12.87118,45.9685,38.44,0.84,38.4491768442,133.89
2022-02-04 08:30:00,94.51296,17.11628,96.0503339349,55.39296,16.15628,57.701,39.12,0.96,39.1317773683,133.68,94.43296,17.11628,95.9716154673,55.39296,16.15628,57.701,39.04,0.96,39.0518014949,133.53
2022-02-04 09:00:00,86.39744,12.09592,87.2400648739,38.31744,11.17592,39.914,48.08,0.92,48.0888011911,133.65,86.31744,12.17592,87.1719764374,38.31744,11.17592,39.914,48.0,1.0,48.0104155366,133.49
2022-02-04 09:30:00,83.41536,9.88448,83.9989596888,30.73536,8.96448,32.016,52.68,0.92,52.6880327968,133.55,83.33536,9.96448,83.9289764503,30.73536,8.96448,32.016,52.6,1.0,52.6095048447,133.39
2022-02-04 10:00:00,71.80688,5.7903400000000005,72.0399614981,18.20688,5.31034,18.9655,53.6,0.48,53.6021492106,133.37,71.64688,5.75034,71.8772691736,18.20688,5.31034,18.9655,53.44,0.44,53.4418113465,133.2
2022-02-04 10:30:00,65.22048,9.80764,65.9537778584,30.06048,8.76764,31.313,35.16,1.04,35.1753777521,133.32,65.14048,9.76764,65.8687249444,30.06048,8.76764,31.313,35.08,1.0,35.0942502413,133.15
2022-02-04 11:00:00,69.99552,15.95036,71.7898795388,52.35552,15.27036,54.537,17.64,0.68,17.6531017105,0.003,70.03552,15.87036,71.8111578252,52.35552,15.27036,54.537,17.68,0.6000000000000001,17.6901780658,0.003
2022-02-04 11:30:00,77.1112,19.3491,79.5017285111,63.8712,18.6291,66.5325,13.24,0.72,13.2595625871,134.21,77.1512,19.3091,79.5308053791,63.8712,18.6291,66.5325,13.28,0.68,13.2973982418,134.05
