Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-04 12:00:00,85.74272,23.93996,89.0221080283,80.02272,23.33996,83.357,5.72,0.6000000000000001,5.7513824425,134.21,85.70272,23.93996,88.9835821947,80.02272,23.33996,83.357,5.68,0.6000000000000001,5.711602227,134.05
2022-02-04 12:30:00,88.71952,22.33986,91.4889204978,74.39952,21.69986,77.4995,14.32,0.64,14.3342945414,133.72,88.79952,22.29986,91.5567502058,74.39952,21.69986,77.4995,14.4,0.6000000000000001,14.4124945794,133.55
2022-02-04 13:00:00,96.66384,24.47862,99.715098158,79.26384,23.11862,82.5665,17.4,1.3599999999999999,17.4530684981,133.72,96.70384,24.43862,99.7440665817,79.26384,23.11862,82.5665,17.44,1.32,17.4898827898,133.55
2022-02-04 13:30:00,95.99024,22.93882,98.6930374355,75.63024,22.05882,78.7815,20.36,0.88,20.3790088081,133.66,96.03024,22.85882,98.7133863579,75.63024,22.05882,78.7815,20.4,0.8,20.4156802483,133.49
2022-02-04 14:00:00,87.9064,19.6927,90.0851685587,66.1464,19.2927,68.9025,21.76,0.4,21.7636761601,132.85,87.9464,19.6927,90.1242015568,66.1464,19.2927,68.9025,21.8,0.4,21.8036694159,132.68
2022-02-04 14:30:00,95.42432,25.42376,98.7530679017,86.34432,25.18376,89.942,9.08,0.24,9.0831712524,133.07,95.54432,25.50376,98.8896296808,86.34432,25.18376,89.942,9.2,0.32,9.2055635352,132.91
2022-02-04 15:00:00,95.81744,26.64342,99.4527708887,89.97744,26.24342,93.7265,5.84,0.4,5.8536826016,133.15,95.89744,26.60342,99.5191486813,89.97744,26.24342,93.7265,5.92,0.36,5.9309358452000005,132.99
2022-02-04 15:30:00,90.7592,25.5331,94.2824033436,84.7992,24.7331,88.3325,5.96,0.8,6.0134515879,134.05,90.8792,25.4931,94.3871132107,84.7992,24.7331,88.3325,6.08,0.76,6.1273158887,133.88
2022-02-04 16:00:00,93.06384,23.83862,96.068507426,77.34384,22.55862,80.5665,15.72,1.28,15.7720258686,134.05,93.14384,23.75862,96.1262032656,77.34384,22.55862,80.5665,15.8,1.2,15.8455040942,133.88
2022-02-04 16:30:00,92.0792,19.0331,94.0257303521,59.3592,17.3131,61.8325,32.72,1.72,32.7651766362,133.68,92.0792,18.9931,94.0176415374,59.3592,17.3131,61.8325,32.72,1.6800000000000002,32.7631011963,133.51
2022-02-04 17:00:00,100.88272,21.24246,103.0949334422,69.40272,20.24246,72.2945,31.48,1.0,31.4958790955,133.57,100.96272,21.20246,103.1649898941,69.40272,20.24246,72.2945,31.56,0.96,31.5745973846,133.4
2022-02-04 17:30:00,109.02608,20.22594,110.8863146157,68.38608,19.94594,71.2355,40.64,0.28,40.6409645555,133.21,108.98608,20.18594,110.8396941869,68.38608,19.94594,71.2355,40.6,0.24,40.6007093534,133.04
2022-02-04 18:00:00,114.23024,23.84382,116.6922254593,80.79024,23.56382,84.1565,33.44,0.28,33.4411722283,132.98,114.27024,23.84382,116.731381821,80.79024,23.56382,84.1565,33.48,0.28,33.4811708278,132.82
2022-02-04 18:30:00,113.42416,24.91538,116.1284471275,82.54416,24.07538,85.9835,30.88,0.84,30.8914227578,133.04,113.46416,24.91538,116.1675159632,82.54416,24.07538,85.9835,30.92,0.84,30.9314079861,132.88
2022-02-04 19:00:00,100.84864,22.35752,103.2971775529,70.20864,20.47752,73.134,30.64,1.88,30.6976220577,133.16,100.84864,22.27752,103.279891979,70.20864,20.47752,73.134,30.64,1.8,30.6928265235,132.99
2022-02-04 19:30:00,90.12752,17.86886,91.8818046136,49.60752,14.46886,51.6745,40.52,3.4,40.6623954041,133.27,90.12752,17.82886,91.8740339283,49.60752,14.46886,51.6745,40.52,3.36,40.6590703288,133.11
2022-02-04 20:00:00,98.44976,23.14618,101.1340738458,66.32976,19.34618,69.0935,32.12,3.8,32.3440009894,133.51,98.48976,23.06618,101.1547402975,66.32976,19.34618,69.0935,32.16,3.7199999999999998,32.374434358,133.35
2022-02-04 20:30:00,98.01712,25.72166,101.3358752183,76.25712,22.24166,79.4345,21.76,3.48,22.036515151,133.35,98.01712,25.68166,101.3257295727,76.25712,22.24166,79.4345,21.76,3.44,22.0302337709,133.19
2022-02-04 21:00:00,97.92496,26.53478,101.4563568272,76.16496,22.21478,79.3385,21.76,4.32,22.1846793982,133.35,98.04496,26.45478,101.551314941,76.16496,22.21478,79.3385,21.88,4.24,22.2870365908,133.19
2022-02-04 21:30:00,95.04816,28.57738,99.2512940321,79.32816,23.13738,82.6335,15.72,5.44,16.6346626055,133.74,95.12816,28.53738,99.3164079206,79.32816,23.13738,82.6335,15.8,5.4,16.6973051718,133.58
2022-02-04 22:00:00,95.81776,29.74518,100.3285545827,81.13776,23.66518,84.5185,14.68,6.08,15.8892668176,133.74,95.89776,29.66518,100.3812894789,81.13776,23.66518,84.5185,14.76,6.0,15.9329093388,133.58
2022-02-04 22:30:00,88.16992,28.87456,92.7775565964,73.48992,21.43456,76.552,14.68,7.44,16.4577033635,134.27,88.24992,28.83456,92.8411559084,73.48992,21.43456,76.552,14.76,7.4,16.5111356363,134.1
2022-02-04 23:00:00,88.13248,30.12864,93.14005035,71.89248,20.96864,74.888,16.24,9.16,18.6451924098,134.27,88.21248,30.08864,93.202831957,71.89248,20.96864,74.888,16.32,9.12,18.6953684104,134.1
2022-02-04 23:30:00,85.85152,29.90336,90.9103647864,70.57152,20.58336,73.512,15.28,9.32,17.8980669347,134.67,85.89152,29.82336,90.9218676095,70.57152,20.58336,73.512,15.32,9.24,17.8907797482,134.5
2022-02-05 00:00:00,84.58896,32.36678,90.5698658575,79.42896,23.16678,82.7385,5.16,9.2,10.5482510399,134.67,84.70896,32.28678,90.6534283249,79.42896,23.16678,82.7385,5.28,9.12,10.538159232,134.5
2022-02-05 00:30:00,85.96624,31.64182,91.6045806314,76.80624,22.40182,80.0065,9.16,9.24,13.0108877483,135.34,86.08624,31.56182,91.6896351779,76.80624,22.40182,80.0065,9.28,9.16,13.0393251359,135.17
2022-02-05 01:00:00,91.34624,29.30432,95.9316357246,71.94624,20.98432,74.944,19.4,8.32,21.1088228,135.34,91.38624,29.26432,95.9575181338,71.94624,20.98432,74.944,19.44,8.28,21.1298840508,135.17
2022-02-05 01:30:00,95.2576,30.7218,100.0891570201,79.1376,23.0818,82.435,16.12,7.64,17.8388340426,134.88,95.3776,30.6418,100.1788724682,79.1376,23.0818,82.435,16.24,7.5600000000000005,17.9134362979,134.71
2022-02-05 02:00:00,93.5984,30.9562,98.5847189021,79.1184,23.0762,82.415,14.48,7.88,16.485290413,134.81,93.6384,30.9162,98.6101484483,79.1184,23.0762,82.415,14.52,7.84,16.5013938805,134.64
2022-02-05 02:30:00,90.5736,31.4873,95.8907038156,78.3336,22.8473,81.5975,12.24,8.64,14.9822294736,135.66,90.6936,31.4073,95.9778493938,78.3336,22.8473,81.5975,12.36,8.56,15.0347331203,135.49
2022-02-05 03:00:00,84.13216,28.65188,88.877165649,67.65216,19.73188,70.471,16.48,8.92,18.7391782104,135.66,84.21216,28.61188,88.9400223128,67.65216,19.73188,70.471,16.56,8.88,18.7906359658,135.49
2022-02-05 03:30:00,83.55936,28.10648,88.1597462655,64.95936,18.94648,67.666,18.6,9.16,20.7332004283,135.84,83.63936,28.02648,88.2101248293,64.95936,18.94648,67.666,18.68,9.08,20.7699012997,135.67
2022-02-05 04:00:00,88.73168,31.79174,94.2551100357,79.65168,23.23174,82.9705,9.08,8.56,12.4787819918,136.07,88.81168,31.75174,94.3169523333,79.65168,23.23174,82.9705,9.16,8.52,12.50983613,135.89
2022-02-05 04:30:00,88.1984,32.3562,93.9461624602,81.0384,23.6362,84.415,7.16,8.72,11.2829074267,136.11,88.2784,32.2762,93.993771033,81.0384,23.6362,84.415,7.24,8.64,11.2724087932,135.93
2022-02-05 05:00:00,86.66896,32.60678,92.5997339599,80.38896,23.44678,83.7385,6.28,9.16,11.1060343958,136.2,86.78896,32.56678,92.6979974835,80.38896,23.44678,83.7385,6.4,9.12,11.1415618295,136.01
2022-02-05 05:30:00,78.88768,29.58724,84.2536101695,70.44768,20.54724,73.383,8.44,9.04,12.3675058116,135.62,78.96768,29.50724,84.3004845597,70.44768,20.54724,73.383,8.52,8.96,12.3641417009,135.38
2022-02-05 06:00:00,70.84112,26.38366,75.5947207009,59.60112,17.38366,62.0845,11.24,9.0,14.3992222012,135.62,70.96112,26.30366,75.6793438202,59.60112,17.38366,62.0845,11.36,8.92,14.4435452712,135.38
2022-02-05 06:30:00,68.20912,21.74266,71.590692936,46.56912,13.58266,48.5095,21.64,8.16,23.1273690678,135.29,68.20912,21.70266,71.578554765,46.56912,13.58266,48.5095,21.64,8.12,23.1132862224,135.02
2022-02-05 07:00:00,81.74176,24.43968,85.317133604,58.42176,17.03968,60.856,23.32,7.4,24.4659436769,134.74,81.78176,24.35968,85.3325862634,58.42176,17.03968,60.856,23.36,7.32,24.4800326797,134.48
2022-02-05 07:30:00,95.95456,26.86008,99.6430704184,70.83456,20.66008,73.786,25.12,6.2,25.8738168812,134.74,95.99456,26.82008,99.6708194047,70.83456,20.66008,73.786,25.16,6.16,25.9031117822,134.48
2022-02-05 08:00:00,95.0752,26.9086,98.8097485525,74.1552,21.6286,77.245,20.92,5.28,21.5760237301,134.05,95.1152,26.8286,98.8264896118,74.1552,21.6286,77.245,20.96,5.2,21.5954069191,133.79
2022-02-05 08:30:00,91.69984,24.94412,95.0319408336,69.33984,20.22412,72.229,22.36,4.72,22.8527460057,133.91,91.73984,24.90412,95.0600517368,69.33984,20.22412,72.229,22.4,4.68,22.8836710342,133.65
2022-02-05 09:00:00,90.36656,23.66858,93.4147571075,65.92656,19.22858,68.6735,24.44,4.44,24.8400322061,134.44,90.40656,23.62858,93.4433297986,65.92656,19.22858,68.6735,24.48,4.4,24.872281761,134.18
2022-02-05 09:30:00,94.75104,28.01072,98.8046558417,81.91104,23.89072,85.324,12.84,4.12,13.4848062648,134.2,94.79104,27.93072,98.8203743365,81.91104,23.89072,85.324,12.88,4.04,13.498740682,133.95
2022-02-05 10:00:00,95.04496,30.47478,99.8111047802,93.92496,27.39478,97.8385,1.12,3.08,3.277315975,134.32,95.12496,30.39478,99.862909362,93.92496,27.39478,97.8385,1.2,3.0,3.2310988843,134.07
2022-02-05 10:30:00,97.17232,30.40026,101.8166763465,95.45232,27.84026,99.4295,1.72,2.56,3.0841530442,134.2,97.17232,30.36026,101.8047403683,95.45232,27.84026,99.4295,1.72,2.52,3.0510326121,133.95
2022-02-05 11:00:00,95.87056,28.60558,100.0472062671,89.71056,26.16558,93.4485,6.16,2.44,6.6256471382,134.31,95.91056,28.56558,100.0741119384,89.71056,26.16558,93.4485,6.2,2.4,6.6483080554,134.06
2022-02-05 11:30:00,96.43648,29.96564,100.9848219061,94.23648,27.48564,98.163,2.2,2.48,3.31517722,134.48,96.51648,29.92564,101.0493683355,94.23648,27.48564,98.163,2.2800000000000002,2.44,3.3394610344,134.23
2022-02-05 12:00:00,95.61632,30.26976,100.293265082,94.45632,27.54976,98.392,1.16,2.7199999999999998,2.9570255325,134.52,95.61632,30.18976,100.2691490898,94.45632,27.54976,98.392,1.16,2.64,2.88360885,134.27
2022-02-05 12:30:00,95.34784,29.11812,99.694912132,92.42784,26.95812,96.279,2.92,2.16,3.6320792943,134.51,95.42784,29.11812,99.7714265679,92.42784,26.95812,96.279,3.0,2.16,3.6967012322,134.26
2022-02-05 13:00:00,96.03584,29.38212,100.4300330588,92.23584,26.90212,96.079,3.8,2.48,4.5376645976,134.51,96.11584,29.30212,100.4831773751,92.23584,26.90212,96.079,3.88,2.4,4.5622801317,134.26
2022-02-05 13:30:00,96.96944,28.67442,101.1201990517,89.80944,26.19442,93.5515,7.16,2.48,7.5773346237,134.49,97.04944,28.59442,101.1742786456,89.80944,26.19442,93.5515,7.24,2.4,7.6274242048000005,134.27
2022-02-05 14:00:00,96.15648,27.67064,100.0586476223,86.91648,25.35064,90.538,9.24,2.32,9.5268042911,134.49,96.27648,27.63064,100.1629316065,86.91648,25.35064,90.538,9.36,2.2800000000000002,9.6336908815,134.27
2022-02-05 14:30:00,97.64768,27.79724,101.5271193376,86.52768,25.23724,90.133,11.12,2.56,11.4108720087,134.71,97.68768,27.75724,101.554651278,86.52768,25.23724,90.133,11.16,2.52,11.4409789791,134.51
2022-02-05 15:00:00,96.85328,28.16054,100.8641356472,86.81328,25.32054,90.4305,10.04,2.84,10.433944604,134.71,96.93328,28.12054,100.9298050204,86.81328,25.32054,90.4305,10.12,2.8,10.5002095217,134.51
2022-02-05 15:30:00,97.32032,28.871760000000002,101.5126751219,86.92032,25.35176,90.542,10.4,3.52,10.9795446172,134.8,97.40032,28.83176,101.5780129792,86.92032,25.35176,90.542,10.48,3.48,11.0426808339,134.61
2022-02-05 16:00:00,96.8528,28.2854,100.89860614,83.8128,24.4454,87.305,13.04,3.84,13.5936455743,134.8,96.9328,28.2454,100.9642032455,83.8128,24.4454,87.305,13.12,3.8,13.6592239897,134.61
2022-02-05 16:30:00,99.69248,28.02364,103.5563371668,84.01248,24.50364,87.513,15.68,3.52,16.0702457977,134.76,99.77248,27.94364,103.6117502111,84.01248,24.50364,87.513,15.76,3.44,16.1310632012,134.57
2022-02-05 17:00:00,103.11568,27.62874,106.7529425161,84.71568,24.70874,88.2455,18.4,2.92,18.6302549634,134.5,103.15568,27.58874,106.7812384787,84.71568,24.70874,88.2455,18.44,2.88,18.6635473584,134.3
2022-02-05 17:30:00,107.51488,26.99184,110.8512915937,85.27488,24.87184,88.828,22.24,2.12,22.3408146673,133.86,107.55488,26.91184,110.8706423901,85.27488,24.87184,88.828,22.28,2.04,22.3731982515,133.68
2022-02-05 18:00:00,107.61232,26.47526,110.8212561193,85.01232,24.79526,88.5545,22.6,1.6800000000000002,22.6623564529,133.78,107.65232,26.43526,110.8505524237,85.01232,24.79526,88.5545,22.64,1.6400000000000001,22.6993215758,133.61
2022-02-05 18:30:00,104.71152,27.29086,108.2094887718,84.79152,24.73086,88.3245,19.92,2.56,20.083824337,133.91,104.75152,27.29086,108.248196206,84.79152,24.73086,88.3245,19.96,2.56,20.1234987018,133.73
2022-02-05 19:00:00,102.63216,27.51438,106.2563003923,82.95216,24.19438,86.4085,19.68,3.32,19.9580760596,133.91,102.67216,27.43438,106.2742567372,82.95216,24.19438,86.4085,19.72,3.24,19.9843939112,133.73
2022-02-05 19:30:00,100.10672,28.23446,104.0122114016,84.18672,24.55446,87.6945,15.92,3.68,16.3397919203,134.15,100.18672,28.15446,104.067538081,84.18672,24.55446,87.6945,16.0,3.6,16.4,133.96
2022-02-05 20:00:00,97.41616,29.15638,101.6858039446,85.01616,24.79638,88.5585,12.4,4.36,13.1441850261,134.15,97.45616,29.11638,101.7126673834,85.01616,24.79638,88.5585,12.44,4.32,13.1687508899,133.96
2022-02-05 20:30:00,96.1328,29.7204,100.6221516963,84.8928,24.7604,88.43,11.24,4.96,12.2857315614,134.22,96.2128,29.6804,100.6867867597,84.8928,24.7604,88.43,11.32,4.92,12.342965608,134.04
2022-02-05 21:00:00,93.69408,30.20244,98.4416985276,85.17408,24.84244,88.723,8.52,5.36,10.0657836257,134.22,93.81408,30.16244,98.5436674424,85.17408,24.84244,88.723,8.64,5.32,10.1465264993,134.04
2022-02-05 21:30:00,90.95776,30.83768,96.0430976802,85.15776,24.83768,88.706,5.8,6.0,8.345058418,134.37,90.99776,30.75768,96.0553340736,85.15776,24.83768,88.706,5.84,5.92,8.3157681545,134.19
2022-02-05 22:00:00,89.47344,31.32642,94.7989507086,84.91344,24.76642,88.4515,4.5600000000000005,6.5600000000000005,7.9891927001,134.37,89.59344,31.32642,94.9122177649,84.91344,24.76642,88.4515,4.68,6.5600000000000005,8.0582876593,134.19
2022-02-05 22:30:00,86.45312,32.24216,92.2697070506,85.17312,24.84216,88.722,1.28,7.4,7.5098868167,134.7,86.49312,32.16216,92.2792736382,85.17312,24.84216,88.722,1.32,7.32,7.4380642643,134.52
2022-02-05 23:00:00,86.63696,32.82578,92.6471514438,85.11696,24.82578,88.6635,1.52,8.0,8.1431197953,134.39,86.55696,32.74578,92.544008084,85.11696,24.82578,88.6635,1.44,7.92,8.049844719,134.21
2022-02-05 23:30:00,89.05312,33.32716,95.0850028943,85.05312,24.80716,88.597,4.0,8.52,9.4122473406,134.28,88.89312,33.24716,94.9071147565,85.05312,24.80716,88.597,3.84,8.44,9.2724969668,134.1
2022-02-06 00:00:00,92.12608,33.33344,97.9710816435,85.48608,24.93344,89.048,6.64,8.4,10.7074553466,134.28,92.00608,33.25344,97.8310279451,85.48608,24.93344,89.048,6.52,8.32,10.5703736925,134.1
2022-02-06 00:30:00,88.97216,33.04188,94.9094889302,85.17216,24.84188,88.721,3.8,8.2,9.0376988222,134.51,88.85216,33.00188,94.7830703248,85.17216,24.84188,88.721,3.68,8.16,8.9514244676,134.32
2022-02-06 01:00:00,86.09792,31.69356,91.7460275641,84.93792,24.77356,88.477,1.16,6.92,7.0165518597,134.51,86.21792,31.61356,91.8310781,84.93792,24.77356,88.477,1.28,6.84,6.9587355173,134.32
2022-02-06 01:30:00,86.9632,31.8726,92.6199804848,85.0032,24.7926,88.545,1.96,7.08,7.3462915815,134.07,87.0432,31.7926,92.6676215352,85.0032,24.7926,88.545,2.04,7.0,7.2912001756,133.88
2022-02-06 02:00:00,86.30272,31.72496,91.949075941,82.30272,24.00496,85.732,4.0,7.72,8.6947340385,134.43,86.42272,31.68496,92.0479398053,82.30272,24.00496,85.732,4.12,7.68,8.715319845,134.25
2022-02-06 02:30:00,82.612,31.6935,88.4828824477,80.412,23.4535,83.7625,2.2,8.24,8.5286341228,135.4,82.732,31.6135,88.5663435299,80.412,23.4535,83.7625,2.32,8.16,8.4833955466,135.21
2022-02-06 03:00:00,82.42864,32.29502,88.5293680597,81.78864,23.85502,85.1965,0.64,8.44,8.4642306207,135.4,82.34864,32.21502,88.4257090639,81.78864,23.85502,85.1965,0.56,8.36,8.3787349881,135.21
2022-02-06 03:30:00,80.32704,31.69372,86.353490043,79.72704,23.25372,83.049,0.6000000000000001,8.44,8.4613001365,135.14,80.36704,31.61372,86.3613826348,79.72704,23.25372,83.049,0.64,8.36,8.3844618193,134.95
2022-02-06 04:00:00,77.84656,31.19358,83.8637367224,77.32656,22.55358,80.5485,0.52,8.64,8.6556340034,135.14,77.96656,31.15358,83.9602883812,77.32656,22.55358,80.5485,0.64,8.6,8.6237810733,134.95
2022-02-06 04:30:00,78.36608,31.54844,84.4780833175,77.44608,22.58844,80.673,0.92,8.96,9.007108304,135.51,78.36608,31.46844,84.4482398313,77.44608,22.58844,80.673,0.92,8.88,8.9275304536,135.31
2022-02-06 05:00:00,77.45632,31.14976,83.4852625078,76.21632,22.22976,79.392,1.24,8.92,9.0057759244,135.45,77.41632,31.06976,83.4183228601,76.21632,22.22976,79.392,1.2,8.84,8.9210761683,135.26
2022-02-06 05:30:00,82.3936,32.3748,88.5258888461,80.5536,23.4948,83.91,1.8399999999999999,8.88,9.068627239,135.57,82.2736,32.3348,88.3995732343,80.5536,23.4948,83.91,1.72,8.84,9.0057759244,135.38
2022-02-06 06:00:00,80.79968,31.85824,86.8535304061,78.91968,23.01824,82.208,1.88,8.84,9.0376988222,135.74,80.79968,31.77824,86.8242179671,78.91968,23.01824,82.208,1.88,8.76,8.9594642697,135.55
2022-02-06 06:30:00,77.7992,28.4081,82.8235212138,66.6792,19.4481,69.4575,11.12,8.96,14.2806162332,135.69,77.8392,28.3281,82.8337027197,66.6792,19.4481,69.4575,11.16,8.88,14.2618371888,135.5
2022-02-06 07:00:00,68.84496,26.18978,73.6582181012,65.24496,19.02978,67.9635,3.6,7.16,8.0140875962,135.78,68.92496,26.10978,73.7046180551,65.24496,19.02978,67.9635,3.68,7.08,7.9792731499,135.59
2022-02-06 07:30:00,65.78656,22.79108,69.6225883187,51.94656,15.15108,54.111,13.84,7.64,15.8087064619,134.66,65.86656,22.71108,69.6720667197,51.94656,15.15108,54.111,13.92,7.5600000000000005,15.8404545389,134.49
2022-02-06 08:00:00,59.41488,18.35934,62.1867616993,36.61488,10.67934,38.1405,22.8,7.68,24.0587281459,134.66,59.45488,18.31934,62.2131897097,36.61488,10.67934,38.1405,22.84,7.64,24.0839199467,134.49
2022-02-06 08:30:00,74.252,23.4685,77.8725240136,56.052,16.3485,58.3875,18.2,7.12,19.5431420196,134.24,74.252,23.3885,77.8484517267,56.052,16.3485,58.3875,18.2,7.04,19.5141384642,134.06
2022-02-06 09:00:00,82.08192,25.43556,85.9325858065,67.32192,19.63556,70.127,14.76,5.8,15.858675859,134.24,82.16192,25.39556,85.997183476,67.32192,19.63556,70.127,14.84,5.76,15.9186431583,134.06
2022-02-06 09:30:00,83.4168,25.1049,87.1126771845,66.7368,19.4649,69.5175,16.68,5.64,17.6077255771,133.8,83.4968,25.0249,87.1662849401,66.7368,19.4649,69.5175,16.76,5.5600000000000005,17.6581765763,133.62
2022-02-06 10:00:00,88.95504,26.78022,92.8987584667,74.67504,21.78022,77.7865,14.28,5.0,15.1300495703,134.53,88.99504,26.74022,92.92554283,74.67504,21.78022,77.7865,14.32,4.96,15.1546692475,134.34
2022-02-06 10:30:00,91.05568,29.95624,95.8567325502,86.93568,25.35624,90.558,4.12,4.6,6.1753056605,133.79,91.05568,29.87624,95.8317618371,86.93568,25.35624,90.558,4.12,4.52,6.1159463699,133.61
2022-02-06 11:00:00,86.90048,28.74264,91.5305019018,85.38048,24.90264,88.938,1.52,3.84,4.1298910397,134.21,86.94048,28.66264,91.543399513,85.38048,24.90264,88.938,1.56,3.76,4.0707738822,134.03
2022-02-06 11:30:00,79.09504,25.30772,83.0452048236,75.93504,22.14772,79.099,3.16,3.16,4.4689148571,133.75,79.13504,25.26772,83.0711275342,75.93504,22.14772,79.099,3.2,3.12,4.4692728715,133.57
2022-02-06 12:00:00,77.23216,25.19438,81.2376964337,72.39216,21.11438,75.4085,4.84,4.08,6.330244861,133.75,77.23216,25.15438,81.2253000699,72.39216,21.11438,75.4085,4.84,4.04,6.3045380481,133.57
2022-02-06 12:30:00,105.8904,31.3247,110.4265078785,97.2504,28.3647,101.3025,8.64,2.96,9.1329732289,133.99,105.7704,31.2447,110.2887518936,97.2504,28.3647,101.3025,8.52,2.88,8.9935977228,133.81
2022-02-06 13:00:00,100.97088,31.30984,105.7138812493,96.65088,28.18984,100.678,4.32,3.12,5.3288647947,134.21,100.93088,31.22984,105.6520016091,96.65088,28.18984,100.678,4.28,3.04,5.2497618994,134.02
2022-02-06 13:30:00,95.80864,30.25752,100.4729466832,92.76864,27.05752,96.634,3.04,3.2,4.4137965517,134.3,95.80864,30.21752,100.4609078876,92.76864,27.05752,96.634,3.04,3.16,4.3848831227,134.12
2022-02-06 14:00:00,98.09584,30.77962,102.8113750159,94.69584,27.61962,98.6415,3.4,3.16,4.6417238177,134.53,98.01584,30.69962,102.7111072818,94.69584,27.61962,98.6415,3.32,3.08,4.5286642622,134.35
2022-02-06 14:30:00,91.1464,29.5027,95.8022731476,88.9464,25.9427,92.6525,2.2,3.56,4.1849253279,134.61,91.2264,29.4627,95.8660875818,88.9464,25.9427,92.6525,2.2800000000000002,3.52,4.1939003326,134.42
2022-02-06 15:00:00,95.17344,29.92392,99.766851557,89.29344,26.04392,93.014,5.88,3.88,7.0447711105,134.61,95.25344,29.88392,99.831190048,89.29344,26.04392,93.014,5.96,3.84,7.08993653,134.42
2022-02-06 15:30:00,89.04224,28.68232,93.5478272586,83.80224,24.44232,87.294,5.24,4.24,6.7405637746,134.72,89.12224,28.60232,93.5994998491,83.80224,24.44232,87.294,5.32,4.16,6.7533695294000005,134.53
2022-02-06 16:00:00,87.23248,26.26114,91.0996873817,74.95248,21.86114,78.0755,12.28,4.4,13.0444777588,134.72,87.27248,26.18114,91.114970543,74.95248,21.86114,78.0755,12.32,4.32,13.0554509688,134.53
2022-02-06 16:30:00,93.93232,26.02526,97.470995166,75.65232,22.06526,78.8045,18.28,3.96,18.7040102652,134.54,93.97232,25.98526,97.4988751907,75.65232,22.06526,78.8045,18.32,3.92,18.7346950869,134.35
2022-02-06 17:00:00,101.53904,26.41222,104.9179775322,81.77904,23.85222,85.1865,19.76,2.56,19.9251398991,134.19,101.57904,26.37222,104.9466309848,81.77904,23.85222,85.1865,19.8,2.52,19.9597194369,134.01
2022-02-06 17:30:00,104.0656,24.0208,106.8019097957,80.0256,23.3408,83.36,24.04,0.68,24.0496153815,133.1,104.1056,24.0208,106.8408853576,80.0256,23.3408,83.36,24.08,0.68,24.0895994155,132.94
2022-02-06 18:00:00,106.66464,24.51552,109.4456766949,82.54464,24.07552,85.984,24.12,0.44,24.1240129332,133.1,106.66464,24.43552,109.4277846984,82.54464,24.07552,85.984,24.12,0.36,24.1226864176,132.94
2022-02-06 18:30:00,106.0992,26.0956,109.2612492149,84.2592,24.5756,87.77,21.84,1.52,21.8928298765,133.26,106.1392,26.0956,109.3000920219,84.2592,24.5756,87.77,21.88,1.52,21.9327335278,133.09
2022-02-06 19:00:00,102.56352,26.98936,106.0551799206,83.48352,24.34936,86.962,19.08,2.64,19.2617756191,133.5,102.64352,26.90936,106.1122323467,83.48352,24.34936,86.962,19.16,2.56,19.3302664234,133.33
2022-02-06 19:30:00,99.916,27.9255,103.745075094,83.676,24.4055,87.1625,16.24,3.52,16.6170996266,133.87,99.916,27.8855,103.7343152783,83.676,24.4055,87.1625,16.24,3.48,16.6086724334,133.69
2022-02-06 20:00:00,98.32064,28.91852,102.4852625942,84.20064,24.55852,87.709,14.12,4.36,14.7778212197,134.04,98.40064,28.87852,102.5507429022,84.20064,24.55852,87.709,14.2,4.32,14.8425873755,133.86
2022-02-06 20:30:00,96.77168,29.19674,101.0802041779,84.33168,24.59674,87.8455,12.44,4.6,13.2632424392,134.12,96.77168,29.15674,101.0686575425,84.33168,24.59674,87.8455,12.44,4.5600000000000005,13.2494226289,133.94
2022-02-06 21:00:00,93.11792,29.70606,97.7414805794,83.19792,24.26606,86.6645,9.92,5.44,11.313708499,134.09,93.23792,29.62606,97.831555017,83.19792,24.26606,86.6645,10.04,5.36,11.3811774435,133.91
2022-02-06 21:30:00,89.50608,30.06094,94.4192695939,80.98608,23.62094,84.3605,8.52,6.44,10.6800749061,134.38,89.58608,30.02094,94.4823929007,80.98608,23.62094,84.3605,8.6,6.4,10.7200746266,134.2
2022-02-06 22:00:00,86.96688,30.40034,92.1271886527,79.40688,23.16034,82.7155,7.5600000000000005,7.24,10.467626283,134.34,87.00688,30.36034,92.1517629362,79.40688,23.16034,82.7155,7.6,7.2,10.4690018626,134.16
2022-02-06 22:30:00,79.76016,29.98838,85.2114197643,73.88016,21.54838,76.9585,5.88,8.44,10.2863015705,135.0,79.88016,29.86838,85.2816515169,73.88016,21.54838,76.9585,6.0,8.32,10.2577970345,134.82
2022-02-06 23:00:00,82.50864,31.99002,88.4931469338,76.62864,22.35002,79.8215,5.88,9.64,11.2917669122,135.0,82.58864,31.95002,88.5533016609,76.62864,22.35002,79.8215,5.96,9.6,11.2996283125,134.82
2022-02-06 23:30:00,80.61792,32.66856,86.9855380946,78.81792,22.98856,82.102,1.8,9.68,9.8459331706,135.86,80.69792,32.58856,87.0296991561,78.81792,22.98856,82.102,1.88,9.6,9.7823514556,135.68
2022-02-07 00:00:00,80.83808,33.34944,87.4470143939,79.91808,23.30944,83.248,0.92,10.04,10.0820632809,135.86,80.87808,33.30944,87.4687522353,79.91808,23.30944,83.248,0.96,10.0,10.0459743181,135.68
2022-02-07 00:30:00,83.31856,33.03958,89.6303312894,79.67856,23.23958,82.9985,3.64,9.8,10.4541666335,135.72,83.39856,32.95958,89.6752681839,79.67856,23.23958,82.9985,3.7199999999999998,9.72,10.4075357314,135.54
2022-02-07 01:00:00,85.6496,30.8478,91.0353818304,76.6896,22.3678,79.885,8.96,8.48,12.3366121768,135.75,85.7296,30.8078,91.0971177206,76.6896,22.3678,79.885,9.04,8.44,12.3675058116,135.57
2022-02-07 01:30:00,79.10784,26.52312,83.4357611819,57.74784,16.84312,60.154,21.36,9.68,23.4510554133,135.72,79.10784,26.44312,83.4103647324,57.74784,16.84312,60.154,21.36,9.6,23.4181468097,135.54
2022-02-07 02:00:00,70.04464,23.02802,73.7329051228,44.80464,13.06802,46.6715,25.24,9.96,27.1340966314,136.05,70.08464,22.94802,73.7459719975,44.80464,13.06802,46.6715,25.28,9.88,27.1420854026,135.86
2022-02-07 02:30:00,66.93648,22.43814,70.5971846567,42.09648,12.27814,43.8505,24.84,10.16,26.8374961574,136.32,66.93648,22.35814,70.5717987517,42.09648,12.27814,43.8505,24.84,10.08,26.8073124352,136.14
2022-02-07 03:00:00,71.60768,24.60224,75.7161148501,48.96768,14.28224,51.008,22.64,10.32,24.8811575293,136.47,71.64768,24.56224,75.7409643667,48.96768,14.28224,51.008,22.68,10.28,24.9010200594,136.28
2022-02-07 03:30:00,78.46048,27.27764,83.0669402699,58.14048,16.95764,60.563,20.32,10.32,22.790454142,136.72,78.46048,27.15764,83.0276118662,58.14048,16.95764,60.563,20.32,10.2,22.736367344,136.51
2022-02-07 04:00:00,73.96352,25.83436,78.3454941104,53.60352,15.634360000000001,55.837,20.36,10.2,22.772123309,136.99,74.00352,25.75436,78.3569271437,53.60352,15.634360000000001,55.837,20.4,10.12,22.7722287008,136.75
2022-02-07 04:30:00,71.88144,24.88542,76.0672435747,50.76144,14.80542,52.8765,21.12,10.08,23.402153747,137.07,71.88144,24.80542,76.0411091309,50.76144,14.80542,52.8765,21.12,10.0,23.3678069146,136.82
2022-02-07 05:00:00,59.75824,20.40282,63.1452477377,35.11824,10.24282,36.5815,24.64,10.16,26.6524895648,136.97,59.75824,20.32282,63.1194443943,35.11824,10.24282,36.5815,24.64,10.08,26.6220960858,136.71
2022-02-07 05:30:00,58.87248,19.09114,61.8905528158,31.03248,9.05114,32.3255,27.84,10.04,29.5950536408,136.86,58.83248,19.05114,61.840170102,31.03248,9.05114,32.3255,27.8,10.0,29.5438656915,136.6
2022-02-07 06:00:00,59.32688,16.58534,61.601559992,24.08688,7.02534,25.0905,35.24,9.56,36.5137124927,136.77,59.28688,16.50534,61.5415338503,24.08688,7.02534,25.0905,35.2,9.48,36.4542233493,136.51
2022-02-07 06:30:00,62.45648,13.97814,64.0015647609,22.41648,6.53814,23.3505,40.04,7.44,40.7253631046,136.8,62.33648,13.89814,63.867010531700004,22.41648,6.53814,23.3505,39.92,7.36,40.5928072446,136.51
2022-02-07 07:00:00,73.83328,12.79804,74.9342582762,26.87328,7.83804,27.993,46.96,4.96,47.221215571,136.06,73.67328,12.79804,74.7766140835,26.87328,7.83804,27.993,46.8,4.96,47.0621036504,135.79
2022-02-07 07:30:00,78.49584,10.72962,79.2257637555,29.65584,8.64962,30.8915,48.84,2.08,48.8842714991,135.2,78.29584,10.64962,79.0167891492,29.65584,8.64962,30.8915,48.64,2.0,48.6811010557,134.94
2022-02-07 08:00:00,78.01888,8.98884,78.5349914433,26.97888,7.8688400000000005,28.103,51.04,1.12,51.0522869223,134.13,77.77888,8.90884,78.2874294137,26.97888,7.8688400000000005,28.103,50.8,1.04,50.8106445541,133.88
2022-02-07 08:30:00,83.75184,9.88262,84.3328932354,32.51184,9.48262,33.8665,51.24,0.4,51.2415612565,133.21,83.55184,9.96262,84.1437090022,32.51184,9.48262,33.8665,51.04,0.48,51.0422570034,132.96
2022-02-07 09:00:00,83.0872,10.6721,83.769782871,34.8072,10.1521,36.2575,48.28,0.52,48.2828002502,133.21,82.8472,10.7121,83.536863924,34.8072,10.1521,36.2575,48.04,0.56,48.0432638358,132.96
2022-02-07 09:30:00,80.01648,9.72314,80.6050651203,32.37648,9.44314,33.7255,47.64,0.28,47.6408228308,133.0,79.77648,9.68314,80.3619932645,32.37648,9.44314,33.7255,47.4,0.24,47.400607591,132.75
2022-02-07 10:00:00,78.85712,11.77166,79.7309058888,39.53712,11.53166,41.1845,39.32,0.24,39.3207324449,133.0,78.65712,11.81166,79.5390334279,39.53712,11.53166,41.1845,39.12,0.28,39.1210020322,132.75
2022-02-07 10:30:00,78.27456,14.79508,79.6605368762,49.35456,14.39508,51.411,28.92,0.4,28.9227661194,133.25,78.11456,14.79508,79.5033261958,49.35456,14.39508,51.411,28.76,0.4,28.7627815067,133.01
2022-02-07 11:00:00,72.58448,13.41714,73.8141340303,43.94448,12.81714,45.7755,28.64,0.6000000000000001,28.6462842268,133.44,72.42448,13.41714,73.6568051781,43.94448,12.81714,45.7755,28.48,0.6000000000000001,28.4863195236,133.19
2022-02-07 11:30:00,67.63872,12.00796,68.6963430366,39.79872,11.60796,41.457,27.84,0.4,27.8428734149,133.51,67.43872,12.08796,68.5135003645,39.79872,11.60796,41.457,27.64,0.48,27.6441675585,133.26
2022-02-07 12:00:00,68.39328,9.96804,69.1158633788,33.35328,9.72804,34.743,35.04,0.24,35.0408219082,133.51,68.19328,10.00804,68.9237571654,33.35328,9.72804,34.743,34.84,0.28,34.8411251253,133.26
2022-02-07 12:30:00,78.49344,11.35392,79.3103500333,37.69344,10.99392,39.264,40.8,0.36,40.8015882044,133.61,78.25344,11.39392,79.0785829716,37.69344,10.99392,39.264,40.56,0.4,40.5619723386,133.36
2022-02-07 13:00:00,85.84624,12.53682,86.7568370669,41.88624,12.21682,43.6315,43.96,0.32,43.9611646797,133.4,85.64624,12.53682,86.5589410855,41.88624,12.21682,43.6315,43.76,0.32,43.7611700026,133.16
2022-02-07 13:30:00,88.8048,14.4214,89.968157039,46.5648,13.5814,48.505,42.24,0.84,42.2483514471,132.79,88.6448,14.4614,89.8166613552,46.5648,13.5814,48.505,42.08,0.88,42.0892005151,132.54
2022-02-07 14:00:00,98.68768,18.81224,100.4647129972,62.16768,18.13224,64.758,36.52,0.68,36.526330229,132.79,98.52768,18.852240000000002,100.3150570911,62.16768,18.13224,64.758,36.36,0.72,36.3671280142,132.54
2022-02-07 14:30:00,106.2384,23.1662,108.7348631167,75.9984,22.1662,79.165,30.24,1.0,30.2565298737,133.07,106.1184,23.2062,108.6261595427,75.9984,22.1662,79.165,30.12,1.04,30.1379494989,132.81
2022-02-07 15:00:00,102.04624,22.68682,104.5376817222,72.84624,21.24682,75.8815,29.2,1.44,29.2354852876,132.83,101.92624,22.68682,104.4205449241,72.84624,21.24682,75.8815,29.08,1.44,29.1156315405,132.58
2022-02-07 15:30:00,104.02128,23.16454,106.5693323909,76.54128,22.32454,79.7305,27.48,0.84,27.4928354303,132.8,103.94128,23.16454,106.4912465954,76.54128,22.32454,79.7305,27.4,0.84,27.4128728885,132.54
2022-02-07 16:00:00,107.29536,23.83448,109.910767054,77.05536,22.47448,80.266,30.24,1.3599999999999999,30.2705665623,132.68,107.21536,23.87448,109.8413593106,77.05536,22.47448,80.266,30.16,1.4,30.1924758839,132.43
2022-02-07 16:30:00,107.27072,22.74896,109.6563839929,72.51072,21.14896,75.532,34.76,1.6,34.796804451,132.72,107.15072,22.74896,109.5389975196,72.51072,21.14896,75.532,34.64,1.6,34.6769318135,132.46
2022-02-07 17:00:00,102.08768,19.16224,103.8705244504,59.52768,17.36224,62.008,42.56,1.8,42.5980469036,132.49,101.92768,19.20224,103.7206728247,59.52768,17.36224,62.008,42.4,1.8399999999999999,42.4399057492,132.24
2022-02-07 17:30:00,111.27344,23.00142,113.6258939303,68.71344,20.04142,71.5765,42.56,2.96,42.6628081589,132.3,111.07344,23.92142,113.6201716609,68.71344,20.04142,71.5765,42.36,3.88,42.5373247866,132.05
2022-02-07 18:00:00,116.92976,29.56618,120.60981624,76.40976,22.28618,79.5935,40.52,7.28,41.168784291,132.79,116.32976,32.80618,120.8671109436,76.40976,22.28618,79.5935,39.92,10.52,41.2828874959,132.53
2022-02-07 18:30:00,116.05616,30.37638,119.9656481492,74.93616,21.85638,78.0585,41.12,8.52,41.993389956,136.39,115.45616,31.37638,119.6436463163,74.93616,21.85638,78.0585,40.52,9.52,41.6233203865,136.11
2022-02-07 19:00:00,112.54096,32.28278,117.0796547751,77.22096,22.52278,80.4385,35.32,9.76,36.6436897705,136.39,112.10096,30.96278,116.2984048827,77.22096,22.52278,80.4385,34.88,8.44,35.8865991702,136.11
2022-02-07 19:30:00,95.01952,21.18236,97.3519468537,58.49952,17.06236,60.937,36.52,4.12,36.7516639079,134.83,94.85952,20.50236,97.049859867,58.49952,17.06236,60.937,36.36,3.44,36.5223657503,134.59
2022-02-07 20:00:00,81.632,15.211,83.0370877681,37.752,11.011,39.325,43.88,4.2,44.0805444612,134.83,81.592,15.171,82.9904434559,37.752,11.011,39.325,43.84,4.16,44.0369299566,134.59
2022-02-07 20:30:00,92.08944,18.17442,93.8657259166,47.08944,13.73442,49.0515,45.0,4.44,45.2185094845,133.65,92.04944,18.13442,93.8187432929,47.08944,13.73442,49.0515,44.96,4.4,45.1747894295,133.45
2022-02-07 21:00:00,96.9112,22.1591,99.4123050646,58.8312,17.1591,61.2825,38.08,5.0,38.4068535551,133.65,96.9512,22.1191,99.4423942102,58.8312,17.1591,61.2825,38.12,4.96,38.4413319228,133.45
2022-02-07 21:30:00,80.14768,18.83974,82.3321711887,44.70768,13.03974,46.5705,35.44,5.8,35.9114689201,133.48,80.14768,18.75974,82.3139019501,44.70768,13.03974,46.5705,35.44,5.72,35.8986350715,133.29
2022-02-07 22:00:00,76.36672,20.65696,79.1112249937,47.64672,13.89696,49.632,28.72,6.76,29.5048470594,133.93,76.40672,20.61696,79.139408014,47.64672,13.89696,49.632,28.76,6.72,29.5346576076,133.74
2022-02-07 22:30:00,75.93792,24.43356,79.7719659291,58.53792,17.07356,60.977,17.4,7.36,18.8925805543,134.19,76.01792,24.35356,79.8236809838,58.53792,17.07356,60.977,17.48,7.28,18.9353848654,134.0
2022-02-07 23:00:00,73.75696,25.22578,77.951453643,59.19696,17.26578,61.6635,14.56,7.96,16.5938301787,134.19,73.83696,25.18578,78.0142306009,59.19696,17.26578,61.6635,14.64,7.92,16.644999249,134.0
2022-02-07 23:30:00,77.59504,26.74022,82.0733184308,59.31504,17.30022,61.7865,18.28,9.44,20.5735752848,134.16,77.71504,26.70022,82.1737743459,59.31504,17.30022,61.7865,18.4,9.4,20.6620424934,133.98
2022-02-08 00:00:00,72.6112,27.8116,77.7552021411,61.8912,18.0516,64.47,10.72,9.76,14.4974480513,134.45,72.6512,27.7316,77.7639923101,61.8912,18.0516,64.47,10.76,9.68,14.4734239211,134.27
2022-02-08 00:30:00,61.99984,21.93162,65.7645506017,44.19984,12.89162,46.0415,17.8,9.04,19.9640076137,134.59,62.07984,21.85162,65.8133712178,44.19984,12.89162,46.0415,17.88,8.96,19.999399991,134.41
2022-02-08 01:00:00,79.65584,26.88962,84.0720197798,68.05584,19.84962,70.8915,11.6,7.04,13.5691414614,134.59,79.81584,26.80962,84.1981237288,68.05584,19.84962,70.8915,11.76,6.96,13.6652552117,134.41
2022-02-08 01:30:00,79.79808,25.88444,83.8912260359,66.11808,19.28444,68.873,13.68,6.6,15.1888906771,134.38,79.83808,25.84444,83.9169476149,66.11808,19.28444,68.873,13.72,6.5600000000000005,15.2076296641,134.2
2022-02-08 02:00:00,70.55536,20.43198,73.4542349456,42.07536,12.27198,43.8285,28.48,8.16,29.6259345844,134.38,70.59536,20.35198,73.4704562627,42.07536,12.27198,43.8285,28.52,8.08,29.6424830269,134.2
2022-02-08 02:30:00,86.87264,28.66452,91.4795621295,71.67264,20.90452,74.659,15.2,7.76,17.0662708287,134.68,86.99264,28.62452,91.5810163702,71.67264,20.90452,74.659,15.32,7.72,17.1551974632,134.49
2022-02-08 03:00:00,92.42784,30.84312,97.4382043061,78.86784,23.00312,82.154,13.56,7.84,15.6633074413,134.91,92.50784,30.76312,97.4888199416,78.86784,23.00312,82.154,13.64,7.76,15.6929028545,134.73
2022-02-08 03:30:00,88.54928,30.70854,93.7229396543,78.26928,22.82854,81.5305,10.28,7.88,12.9527140013,135.08,88.70928,30.62854,93.8479825071,78.26928,22.82854,81.5305,10.44,7.8,13.0320220994,134.9
2022-02-08 04:00:00,79.28128,28.93204,84.395404478,73.00128,21.29204,76.043,6.28,7.64,9.8897927177,134.92,79.36128,28.89204,84.4568691025,73.00128,21.29204,76.043,6.36,7.6,9.9100756808,134.74
2022-02-08 04:30:00,70.20288,25.49584,74.689237629,61.08288,17.81584,63.628,9.12,7.68,11.9229526544,135.07,70.32288,25.41584,74.7748110957,61.08288,17.81584,63.628,9.24,7.6,11.9640127048,134.88
2022-02-08 05:00:00,73.10272,25.67996,77.4820496438,60.34272,17.59996,62.857,12.76,8.08,15.103112262,134.94,73.22272,25.63996,77.5820486517,60.34272,17.59996,62.857,12.88,8.04,15.1834120013,134.76
2022-02-08 05:30:00,84.57568,29.31624,89.5124995473,73.49568,21.43624,76.558,11.08,7.88,13.596352452,134.94,84.65568,29.23624,89.561944405,73.49568,21.43624,76.558,11.16,7.8,13.615638068,134.76
2022-02-08 06:00:00,89.23424,29.57332,94.007078692,75.47424,22.01332,78.619,13.76,7.5600000000000005,15.7000382165,135.28,89.39424,29.57332,94.1589687762,75.47424,22.01332,78.619,13.92,7.5600000000000005,15.8404545389,135.09
2022-02-08 06:30:00,95.27632,27.97726,99.2990645971,76.03632,22.17726,79.2045,19.24,5.8,20.0952133604,134.67,95.31632,27.89726,99.3149433562,76.03632,22.17726,79.2045,19.28,5.72,20.110614113,134.49
2022-02-08 07:00:00,99.52432,26.51626,102.9961276741,79.80432,23.27626,83.1295,19.72,3.24,19.9843939112,133.78,99.56432,26.47626,103.0244930133,79.80432,23.27626,83.1295,19.76,3.2,20.0174324028,133.61
2022-02-08 07:30:00,103.23088,23.72234,105.9214992372,76.67088,22.36234,79.8655,26.56,1.3599999999999999,26.5947964835,133.72,103.27088,23.68234,105.9515355427,76.67088,22.36234,79.8655,26.6,1.32,26.6327317412,133.55
2022-02-08 08:00:00,103.57264,22.20702,105.9265948374,74.49264,21.72702,77.5965,29.08,0.48,29.0839612158,133.46,103.49264,22.16702,105.8399891811,74.49264,21.72702,77.5965,29.0,0.44,29.003337739,133.3
2022-02-08 08:30:00,104.10992,23.15706,106.6542304377,78.70992,22.95706,81.9895,25.4,0.2,25.4007873894,133.4,104.06992,23.15706,106.6151850191,78.70992,22.95706,81.9895,25.36,0.2,25.3607886313,133.24
2022-02-08 09:00:00,102.7312,24.9366,105.7143957699,84.8112,24.7366,88.345,17.92,0.2,17.9211160367,133.4,102.7312,24.9766,105.7238383762,84.8112,24.7366,88.345,17.92,0.24,17.9216070708,133.24
2022-02-08 09:30:00,100.93536,25.11948,104.0141104553,84.61536,24.67948,88.141,16.32,0.44,16.3259302951,133.45,100.93536,25.07948,104.0044576708,84.61536,24.67948,88.141,16.32,0.4,16.3249012248,133.28
2022-02-08 10:00:00,99.39824,23.89782,102.2306994784,80.83824,23.57782,84.2065,18.56,0.32,18.5627584157,133.45,99.35824,23.85782,102.182461465,80.83824,23.57782,84.2065,18.52,0.28,18.5221165097,133.28
2022-02-08 10:30:00,99.6016,24.9738,102.6848061253,82.8816,24.1738,86.335,16.72,0.8,16.7391278148,133.57,99.6016,24.9338,102.6750851229,82.8816,24.1738,86.335,16.72,0.76,16.7372638146,133.41
2022-02-08 11:00:00,104.10864,29.52002,108.2129405545,98.46864,28.72002,102.5715,5.64,0.8,5.696455038,133.42,104.10864,29.56002,108.2238592227,98.46864,28.72002,102.5715,5.64,0.84,5.7022100978,133.24
2022-02-08 11:30:00,98.90672,28.78446,103.0101179431,94.98672,27.70446,98.9445,3.92,1.08,4.0660545987,133.57,98.82672,28.82446,102.9445,94.98672,27.70446,98.9445,3.84,1.12,4.0,133.4
2022-02-08 12:00:00,94.85312,27.61716,98.7918108965,89.61312,26.13716,93.347,5.24,1.48,5.4449977043,133.57,94.81312,27.65716,98.7646000518,89.61312,26.13716,93.347,5.2,1.52,5.4176009451,133.4
2022-02-08 12:30:00,95.20752,27.15386,99.0040604089,89.80752,26.19386,93.5495,5.4,0.96,5.4846695434,133.48,95.24752,27.19386,99.0535011388,89.80752,26.19386,93.5495,5.44,1.0,5.5311481629,133.31
2022-02-08 13:00:00,97.6336,25.8598,101.0002430938,87.1536,25.4198,90.785,10.48,0.44,10.4892325744,133.48,97.5536,25.8998,100.9331685473,87.1536,25.4198,90.785,10.4,0.48,10.4110710304,133.31
2022-02-08 13:30:00,96.32592,26.63006,99.9391963118,90.20592,26.31006,93.9645,6.12,0.32,6.1283603027,133.88,96.36592,26.63006,99.9777506901,90.20592,26.31006,93.9645,6.16,0.32,6.1683060884,133.71
2022-02-08 14:00:00,98.54368,26.10524,101.9428291907,88.54368,25.82524,92.233,10.0,0.28,10.003919232,133.88,98.50368,26.10524,101.9041634527,88.54368,25.82524,92.233,9.96,0.28,9.9639349657,133.71
2022-02-08 14:30:00,96.67632,24.98726,99.8532623956,83.47632,24.34726,86.9545,13.2,0.64,13.215506044,133.86,96.63632,25.02726,99.8245565292,83.47632,24.34726,86.9545,13.16,0.68,13.1775566779,133.68
2022-02-08 15:00:00,94.69168,22.09674,97.2356939598,75.21168,21.93674,78.3455,19.48,0.16,19.4806570731,133.86,94.65168,22.13674,97.2058423381,75.21168,21.93674,78.3455,19.44,0.2,19.4410287794,133.68
2022-02-08 15:30:00,90.52048,21.58014,93.0572927924,73.44048,21.42014,76.5005,17.08,0.16,17.0807493981,133.91,90.44048,21.62014,92.9887674736,73.44048,21.42014,76.5005,17.0,0.2,17.0011764299,133.73
2022-02-08 16:00:00,90.91712,20.80916,93.2681287954,69.83712,20.36916,72.747,21.08,0.44,21.0845915303,133.91,90.83712,20.68916,93.1634247513,69.83712,20.36916,72.747,21.0,0.32,21.0024379537,133.73
2022-02-08 16:30:00,99.93408,21.56244,102.2338454926,72.69408,21.20244,75.723,27.24,0.36,27.2423787508,133.81,99.81408,21.64244,102.1334703973,72.69408,21.20244,75.723,27.12,0.44,27.1235690867,133.64
2022-02-08 17:00:00,106.3432,21.8901,108.5727989151,73.5432,21.4501,76.6075,32.8,0.44,32.8029510868,133.64,106.2232,21.8901,108.4552658761,73.5432,21.4501,76.6075,32.68,0.44,32.6829619221,133.47
2022-02-08 17:30:00,108.68592,22.76006,111.0434578778,74.60592,21.76006,77.7145,34.08,1.0,34.0946682049,133.24,108.56592,22.80006,110.934222499,74.60592,21.76006,77.7145,33.96,1.04,33.9759208852,133.07
2022-02-08 18:00:00,114.55168,23.17424,116.8722926548,77.67168,22.65424,80.908,36.88,0.52,36.8836657614,132.76,114.43168,23.17424,116.7546777958,77.67168,22.65424,80.908,36.76,0.52,36.7636777268,132.6
2022-02-08 18:30:00,114.16992,22.84456,116.4330045752,76.12992,22.20456,79.302,38.04,0.64,38.0453834256,132.8,114.00992,22.80456,116.2682665872,76.12992,22.20456,79.302,37.88,0.6000000000000001,37.8847515499,132.63
2022-02-08 19:00:00,110.7752,24.5261,113.4578094106,81.8952,23.8861,85.3075,28.88,0.64,28.8870905423,132.8,110.6552,24.4861,113.3320006893,81.8952,23.8861,85.3075,28.76,0.6000000000000001,28.7662580118,132.63
2022-02-08 19:30:00,105.95488,25.22184,108.9154617527,81.67488,23.82184,85.078,24.28,1.4,24.3203289451,132.99,105.83488,25.18184,108.7894613021,81.67488,23.82184,85.078,24.16,1.3599999999999999,24.1982478705,132.82
2022-02-08 20:00:00,103.22672,26.06446,106.4664820357,80.58672,23.50446,83.9445,22.64,2.56,22.7842752792,132.99,103.14672,26.02446,106.3791256077,80.58672,23.50446,83.9445,22.56,2.52,22.7003083679,132.82
2022-02-08 20:30:00,101.416,26.143,104.7313778435,81.816,23.863,85.225,19.6,2.2800000000000002,19.7321666322,133.22,101.296,26.103,104.6051921513,81.816,23.863,85.225,19.48,2.24,19.6083655617,133.06
2022-02-08 21:00:00,98.1472,26.6146,101.6917390991,80.8272,23.5746,84.195,17.32,3.04,17.5847661344,133.22,98.1072,26.5746,101.6426684862,80.8272,23.5746,84.195,17.28,3.0,17.5384834008,133.06
2022-02-08 21:30:00,94.54576,28.05918,98.6215915317,80.70576,23.53918,84.0685,13.84,4.52,14.5593955919,133.39,94.54576,28.01918,98.6102184454,80.70576,23.53918,84.0685,13.84,4.48,14.5470271877,133.22
2022-02-08 22:00:00,90.90192,28.98806,95.4120887637,79.50192,23.18806,82.8145,11.4,5.8,12.7906215643,133.73,90.98192,28.90806,95.4640544909,79.50192,23.18806,82.8145,11.48,5.72,12.8260983935,133.56
2022-02-08 22:30:00,88.35936,29.49148,93.1510810039,77.79936000000001,22.69148,81.041,10.56,6.8,12.56,133.69,88.43936,29.45148,93.2143233168,77.79936000000001,22.69148,81.041,10.64,6.76,12.6058399165,133.52
2022-02-08 23:00:00,84.32928,30.36604,89.629927204,78.32928,22.84604,81.593,6.0,7.52,9.6203118453,133.96,84.44928,30.32604,89.7293129061,78.32928,22.84604,81.593,6.12,7.48,9.6646158744,133.79
2022-02-08 23:30:00,84.28752,31.14886,89.8589867907,79.36752,23.14886,82.6745,4.92,8.0,9.3918262335,133.98,84.36752,31.06886,89.9063540171,79.36752,23.14886,82.6745,5.0,7.92,9.3662372381,133.79
2022-02-09 00:00:00,78.92528,30.83154,84.7336042067,77.04528,22.47154,80.2555,1.88,8.36,8.5687805433,134.22,79.00528,30.79154,84.7935917593,77.04528,22.47154,80.2555,1.96,8.32,8.5477482415,134.05
2022-02-09 00:30:00,73.75088,28.46734,79.0542961986,70.31088,20.50734,73.2405,3.44,7.96,8.6715165917,134.26,73.91088,28.387340000000002,79.1748650435,70.31088,20.50734,73.2405,3.6,7.88,8.663394254,134.09
2022-02-09 01:00:00,85.09984,29.16912,89.9601040995,75.45984,22.00912,78.604,9.64,7.16,12.0081305789,134.26,85.17984,29.12912,90.0228347387,75.45984,22.00912,78.604,9.72,7.12,12.0487675718,134.09
2022-02-09 01:30:00,90.7752,30.6811,95.8199709468,80.0952,23.3611,83.4325,10.68,7.32,12.9477720091,133.7,90.8552,30.5611,95.8574368542,80.0952,23.3611,83.4325,10.76,7.2,12.9467215927,133.53
2022-02-09 02:00:00,91.07536,30.89698,96.1735128414,79.87536,23.29698,83.2035,11.2,7.6,13.5351394526,134.18,91.11536,30.85698,96.1985553044,79.87536,23.29698,83.2035,11.24,7.5600000000000005,13.5458923663,134.01
2022-02-09 02:30:00,88.66192,31.30306,94.0256221647,80.58192,23.50306,83.9395,8.08,7.8,11.2306010525,134.7,88.74192,31.22306,94.0744802858,80.58192,23.50306,83.9395,8.16,7.72,11.2331651817,134.52
2022-02-09 03:00:00,87.85584,31.01962,93.1711620999,79.33584,23.13962,82.6415,8.52,7.88,11.6053780636,134.93,87.93584,30.97962,93.2333031264,79.33584,23.13962,82.6415,8.6,7.84,11.6372505344,134.75
2022-02-09 03:30:00,86.6456,30.2083,91.7605655402,77.9256,22.7283,81.1725,8.72,7.48,11.4886378653,135.19,86.7656,30.1283,91.8476118593,77.9256,22.7283,81.1725,8.84,7.4,11.5284691091,135.01
2022-02-09 04:00:00,84.91696,30.01078,90.0640717037,74.91696,21.85078,78.0385,10.0,8.16,12.906804407,135.19,84.99696,29.97078,90.1261941005,74.91696,21.85078,78.0385,10.08,8.12,12.9437552511,135.01
2022-02-09 04:30:00,81.41344,29.88892,86.7265573593,75.73344,22.08892,78.889,5.68,7.8,9.648958493,135.33,81.49344,29.80892,86.774146349,75.73344,22.08892,78.889,5.76,7.72,9.632029900300001,135.14
2022-02-09 05:00:00,78.69776,29.72518,84.1244539658,75.85776,22.12518,79.0185,2.84,7.6,8.1132977266,135.2,78.81776,29.68518,84.222616933,75.85776,22.12518,79.0185,2.96,7.5600000000000005,8.1188176479,135.02
2022-02-09 05:30:00,79.94896,29.00178,85.0466898136,74.74896,21.80178,77.8635,5.2,7.2,8.8814413245,135.09,80.02896,28.92178,85.0946754918,74.74896,21.80178,77.8635,5.28,7.12,8.8641299629,134.91
2022-02-09 06:00:00,86.16768,29.88224,91.2020687485,79.68768,23.24224,83.008,6.48,6.64,9.2779308038,134.91,86.24768,29.84224,91.2645692128,79.68768,23.24224,83.008,6.5600000000000005,6.6,9.3055682255,134.73
2022-02-09 06:30:00,89.53648,26.91314,93.4938412702,74.85648,21.83314,77.9755,14.68,5.08,15.5341172907,134.76,89.57648,26.87314,93.5206470393,74.85648,21.83314,77.9755,14.72,5.04,15.558920271,134.58
2022-02-09 07:00:00,86.01136,21.81498,88.7347023517,62.45136,18.21498,65.0535,23.56,3.6,23.8334554775,134.27,85.97136,21.73498,88.676288239,62.45136,18.21498,65.0535,23.52,3.52,23.7819427297,134.09
2022-02-09 07:30:00,85.5552,16.9736,87.2226767762,51.4752,15.0136,53.62,34.08,1.96,34.1363149739,133.62,85.4752,16.9736,87.1442075642,51.4752,15.0136,53.62,34.0,1.96,34.0564472604,133.45
2022-02-09 08:00:00,81.02768,10.59474,81.7173998721,33.30768,9.71474,34.6955,47.72,0.88,47.7281133086,133.62,80.90768,10.59474,81.598414192,33.30768,9.71474,34.6955,47.6,0.88,47.6081337588,133.45
2022-02-09 08:30:00,75.49056,7.13308,75.8268124043,21.85056,6.37308,22.761,53.64,0.76,53.6453837716,133.02,75.29056,7.17308,75.6314848578,21.85056,6.37308,22.761,53.44,0.8,53.4459876885,132.86
2022-02-09 09:00:00,72.20464,6.30802,72.4796602769,17.92464,5.22802,18.6715,54.28,1.08,54.2907432257,132.82,72.04464,6.34802,72.3237686425,17.92464,5.22802,18.6715,54.12,1.12,54.1315878208,132.66
2022-02-09 09:30:00,72.63984,6.6016200000000005,72.9392057939,20.43984,5.96162,21.2915,52.2,0.64,52.2039232242,132.99,72.47984,6.64162,72.7835030941,20.43984,5.96162,21.2915,52.04,0.68,52.0444425467,132.84
2022-02-09 10:00:00,73.40352,6.65936,73.7049782851,21.32352,6.21936,22.212,52.08,0.44,52.0818586458,132.99,73.24352,6.69936,73.5492667972,21.32352,6.21936,22.212,51.92,0.48,51.9222187507,132.84
2022-02-09 10:30:00,75.75664,6.64402,76.0474293178,21.95664,6.40402,22.8715,53.8,0.24,53.8005353133,133.14,75.55664,6.64402,75.8481960883,21.95664,6.40402,22.8715,53.6,0.24,53.6005373107,132.98
2022-02-09 11:00:00,76.8032,6.7926,77.1029892092,19.7232,5.7526,20.545,57.08,1.04,57.0894736357,133.4,76.6432,6.8326,76.9471541319,19.7232,5.7526,20.545,56.92,1.08,56.9302450372,133.24
2022-02-09 11:30:00,75.40688,6.08534,75.6520251827,15.92688,4.64534,16.5905,59.48,1.44,59.4974285159,133.02,75.20688,6.12534,75.4559115607,15.92688,4.64534,16.5905,59.28,1.48,59.2984721557,132.85
