Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-09 12:00:00,74.00432,5.8212600000000005,74.2329202352,13.92432,4.06126,14.5045,60.08,1.76,60.1057734332,133.02,73.84432,5.86126,74.0765682591,13.92432,4.06126,14.5045,59.92,1.8,59.9470299514,132.85
2022-02-09 12:30:00,74.95248,6.20614,75.2089783992,17.71248,5.16614,18.4505,57.24,1.04,57.2494471589,132.89,74.75248,6.2461400000000005,75.0129824167,17.71248,5.16614,18.4505,57.04,1.08,57.0502234877,132.72
2022-02-09 13:00:00,73.5032,5.8001000000000005,73.731686338,19.0632,5.5601,19.8575,54.44,0.24,54.4405290202,132.95,73.3432,5.8401,73.5753474627,19.0632,5.5601,19.8575,54.28,0.28,54.2807221765,132.79
2022-02-09 13:30:00,75.68896,6.37428,75.9568964045,19.24896,5.61428,20.051,56.44,0.76,56.4451167064,132.88,75.48896,6.41428,75.760979863,19.24896,5.61428,20.051,56.24,0.8,56.2456896126,132.84
2022-02-09 14:00:00,74.8456,7.0783,75.1795595242,21.5256,6.2783,22.4225,53.32,0.8,53.3260011627,132.88,74.6856,7.0783,75.020271782,21.5256,6.2783,22.4225,53.16,0.8,53.1660192228,132.71
2022-02-09 14:30:00,75.92448,6.81964,76.2301394004,21.32448,6.21964,22.213,54.6,0.6000000000000001,54.6032966038,133.17,75.68448,6.85964,75.9947049063,21.32448,6.21964,22.213,54.36,0.64,54.3637673455,133.0
2022-02-09 15:00:00,70.8008,4.5869,70.9492278482,14.0808,4.1069,14.6675,56.72,0.48,56.7220309933,133.17,70.5608,4.6269,70.7123376806,14.0808,4.1069,14.6675,56.48,0.52,56.482393717,133.0
2022-02-09 15:30:00,70.47344,5.13142,70.6600114396,15.67344,4.57142,16.3265,54.8,0.56,54.8028612392,133.17,70.27344,5.05142,70.4547600482,15.67344,4.57142,16.3265,54.6,0.48,54.6021098493,133.0
2022-02-09 16:00:00,72.16496,4.03478,72.2776653016,13.28496,3.8747800000000003,13.8385,58.88,0.16,58.8802173909,132.65,71.88496,4.11478,72.0026311231,13.28496,3.8747800000000003,13.8385,58.6,0.24,58.6004914655,132.48
2022-02-09 16:30:00,72.93248,9.75864,73.5824550664,8.77248,2.55864,9.138,64.16,7.2,64.5627260887,134.55,71.89248,10.63864,72.6753695663,8.77248,2.55864,9.138,63.12,8.08,63.6350595191,134.37
2022-02-09 17:00:00,75.21312,9.92216,75.8647657296,5.49312,1.60216,5.7219999999999995,69.72,8.32,70.2146765285,134.55,73.97312,10.92216,74.7751032203,5.49312,1.60216,5.7219999999999995,68.48,9.32,69.1113073238,134.37
2022-02-09 17:30:00,75.83248,10.58614,76.5678221125,4.75248,1.3861400000000001,4.9505,71.08,9.2,71.672912596,134.91,74.55248,9.86614,75.2024799634,4.75248,1.3861400000000001,4.9505,69.8,8.48,70.3132306184,134.72
2022-02-09 18:00:00,75.10496,11.24228,75.941713677,4.94496,1.44228,5.151,70.16,9.8,70.8411292965,134.91,73.78496,9.36228,74.37655954,4.94496,1.44228,5.151,68.84,7.92,69.2940978728,134.72
2022-02-09 18:30:00,73.76656,13.35858,74.966372687,7.12656,2.07858,7.4235,66.64,11.28,67.5879279162,135.2,72.56656,8.59858,73.0742171238,7.12656,2.07858,7.4235,65.44,6.52,65.7640023113,135.02
2022-02-09 19:00:00,71.06384,14.57862,72.5438179079,9.66384,2.81862,10.0665,61.4,11.76,62.5160587369,135.2,69.98384,8.89862,70.5473124864,9.66384,2.81862,10.0665,60.32,6.08,60.6256447388,135.02
2022-02-09 19:30:00,70.1288,16.4359,72.0290732847,11.3688,3.3159,11.8425,58.76,13.12,60.2069099024,135.71,69.0488,8.1559,69.5288104763,11.3688,3.3159,11.8425,57.68,4.84,57.8827089898,135.52
2022-02-09 20:00:00,71.34416,17.75038,73.5191482285,13.54416,3.95038,14.1085,57.8,13.8,59.4245740414,135.71,70.34416,8.19038,70.8193700244,13.54416,3.95038,14.1085,56.8,4.24,56.9580336739,135.52
2022-02-09 20:30:00,66.61104,16.72822,68.6794291928,9.49104,2.76822,9.8865,57.12,13.96,58.8011564512,135.84,65.61104,6.76822,65.9592099092,9.49104,2.76822,9.8865,56.12,4.0,56.2623710841,135.65
2022-02-09 21:00:00,62.81936,17.95398,65.3346568725,10.53936,3.07398,10.9785,52.28,14.88,54.356350135,135.62,61.97936,6.35398,62.3042063415,10.53936,3.07398,10.9785,51.44,3.2800000000000002,51.5444662403,135.43
2022-02-09 21:30:00,58.94192,18.08806,61.6549093572,7.02192,2.04806,7.3145,51.92,16.04,54.3412182418,136.06,58.10192,4.12806,58.2483818406,7.02192,2.04806,7.3145,51.08,2.08,51.1223317152,135.88
2022-02-09 22:00:00,56.66256,19.88158,60.0493374572,7.82256,2.28158,8.1485,48.84,17.6,51.9144064784,136.06,55.94256,2.92158,56.0187972831,7.82256,2.28158,8.1485,48.12,0.64,48.1242558384,135.88
2022-02-09 22:30:00,51.85248,21.48864,56.1287923547,8.53248,2.48864,8.888,43.32,19.0,47.3035136116,136.52,51.21248,3.20864,51.3128977782,8.53248,2.48864,8.888,42.68,0.72,42.6860726701,136.34
2022-02-09 23:00:00,48.9032,23.0751,54.0738680903,9.5832,2.7951,9.9825,39.32,20.28,44.2418444462,136.52,48.3832,4.6751000000000005,48.6085445395,9.5832,2.7951,9.9825,38.8,1.88,38.8455196902,136.34
2022-02-09 23:30:00,45.0256,14.7308,47.374055389,8.2656,2.4108,8.61,36.76,12.32,38.7695757005,136.73,44.9056,13.0508,46.7636214594,8.2656,2.4108,8.61,36.64,10.64,38.1536263021,136.56
2022-02-10 00:00:00,42.88944,14.45942,45.2612294381,8.56944,2.49942,8.9265,34.32,11.96,36.3442430104,134.87,42.84944,14.37942,45.197812202,8.56944,2.49942,8.9265,34.28,11.88,36.2801984559,134.69
2022-02-10 00:30:00,45.53024,14.36132,47.7414941806,10.29024,3.00132,10.719,35.24,11.36,37.0257640029,134.68,45.49024,14.32132,47.6913214516,10.29024,3.00132,10.719,35.2,11.32,36.9754296797,134.5
2022-02-10 01:00:00,52.26288,14.22834,54.1650651717,14.22288,4.14834,14.8155,38.04,10.08,39.352865207,134.65,52.18288,14.14834,54.0668890343,14.22288,4.14834,14.8155,37.96,10.0,39.2550837472,134.48
2022-02-10 01:30:00,56.90864,16.55002,59.2663181634,21.90864,6.39002,22.8215,35.0,10.16,36.4448295373,134.31,56.86864,16.47002,59.205605936,21.90864,6.39002,22.8215,34.96,10.08,36.3841723831,134.14
2022-02-10 02:00:00,59.392,17.856,62.0181134831,26.112,7.616,27.2,33.28,10.24,34.8197645024,134.31,59.392,17.776,61.9951275505,26.112,7.616,27.2,33.28,10.16,34.7963216447,134.14
2022-02-10 02:30:00,57.82448,17.92714,60.5396798459,24.02448,7.00714,25.0255,33.8,10.92,35.5202252245,134.59,57.82448,17.84714,60.5160383159,24.02448,7.00714,25.0255,33.8,10.84,35.4957124171,134.41
2022-02-10 03:00:00,57.6856,17.9383,60.4103555216,23.9256,6.9783,24.9225,33.76,10.96,35.4944953479,134.81,57.6456,17.8583,60.3484389048,23.9256,6.9783,24.9225,33.72,10.88,35.4318049216,134.64
2022-02-10 03:30:00,57.22928,18.34854,60.0987471537,25.46928,7.42854,26.5305,31.76,10.92,33.5848775493,134.5,57.22928,18.26854,60.0743709335,25.46928,7.42854,26.5305,31.76,10.84,33.5589511159,134.33
2022-02-10 04:00:00,56.84496,18.60978,59.8136555399,27.32496,7.96978,28.4635,29.52,10.64,31.3789738519,134.5,56.84496,18.52978,59.7888135377,27.32496,7.96978,28.4635,29.52,10.56,31.3519377392,134.33
2022-02-10 04:30:00,54.60064,17.73352,57.4082539362,25.28064,7.37352,26.334,29.32,10.36,31.0964949793,133.79,54.60064,17.69352,57.3959104676,25.28064,7.37352,26.334,29.32,10.32,31.0831915993,133.62
2022-02-10 05:00:00,55.28912,18.96766,58.4521934255,28.68912,8.36766,29.8845,26.6,10.6,28.6342452319,133.79,55.28912,18.88766,58.4262825332,28.68912,8.36766,29.8845,26.6,10.52,28.6047268821,133.62
2022-02-10 05:30:00,56.15312,18.71466,59.1896222716,29.19312,8.51466,30.4095,26.96,10.2,28.8250169124,133.91,56.19312,18.63466,59.2023419186,29.19312,8.51466,30.4095,27.0,10.12,28.8342574033,133.74
2022-02-10 06:00:00,59.53376,18.85068,62.4469111822,31.85376,9.29068,33.181,27.68,9.56,29.2843985767,133.91,59.53376,18.81068,62.4348481363,31.85376,9.29068,33.181,27.68,9.52,29.2713648469,133.74
2022-02-10 06:30:00,66.69024,17.22632,68.8791275496,33.69024,9.82632,35.094,33.0,7.4,33.8195209901,133.85,66.65024,17.18632,68.8304008938,33.69024,9.82632,35.094,32.96,7.36,33.7717515092,133.68
2022-02-10 07:00:00,74.2856,15.1633,75.8173860948,34.8456,10.1633,36.2975,39.44,5.0,39.7556738089,133.31,74.2456,15.1233,75.7702007537,34.8456,10.1633,36.2975,39.4,4.96,39.7109758127,133.15
2022-02-10 07:30:00,83.82416,14.37038,85.047031818,39.94416,11.65038,41.6085,43.88,2.7199999999999998,43.9642218173,132.72,83.66416,14.33038,84.8825745336,39.94416,11.65038,41.6085,43.72,2.68,43.8020638783,132.56
2022-02-10 08:00:00,82.38832,12.56326,83.3406909874,37.58832,10.96326,39.1545,44.8,1.6,44.8285623236,132.67,82.30832,12.52326,83.2555798866,37.58832,10.96326,39.1545,44.72,1.56,44.7472010298,132.51
2022-02-10 08:30:00,82.2536,12.3573,83.1766648541,38.2536,11.1573,39.8475,44.0,1.2,44.0163605947,132.5,82.1336,12.3173,83.052056737,38.2536,11.1573,39.8475,43.88,1.16,43.8953300477,132.34
2022-02-10 09:00:00,83.17936,14.90398,84.5040504937,47.25936,13.78398,49.2285,35.92,1.12,35.9374567826,132.76,83.09936,14.86398,84.4182535584,47.25936,13.78398,49.2285,35.84,1.08,35.8562686291,132.6
2022-02-10 09:30:00,87.57488,17.79434,89.3644120612,55.93488,16.31434,58.2655,31.64,1.48,31.6745954986,133.3,87.53488,17.75434,89.3172536829,55.93488,16.31434,58.2655,31.6,1.44,31.6327931109,133.13
2022-02-10 10:00:00,79.50496,17.47228,81.402206561,56.06496,16.35228,58.401,23.44,1.12,23.4667424241,133.3,79.46496,17.43228,81.3545588999,56.06496,16.35228,58.401,23.4,1.08,23.4249098184,133.13
2022-02-10 10:30:00,77.7008,22.1694,80.8015879609,71.6208,20.8894,74.605,6.08,1.28,6.2132761085,133.52,77.7408,22.0894,80.8181512842,71.6208,20.8894,74.605,6.12,1.2,6.2365375009,133.36
2022-02-10 11:00:00,79.752,23.386,83.1100866321,74.832,21.826,77.95,4.92,1.56,5.1613951602,133.52,79.792,23.346,83.1372298071,74.832,21.826,77.95,4.96,1.52,5.1876777078,133.36
2022-02-10 11:30:00,79.25168,22.87674,82.4874173183,76.65168,22.35674,79.8455,2.6,0.52,2.6514901471,133.71,79.25168,22.87674,82.4874173183,76.65168,22.35674,79.8455,2.6,0.52,2.6514901471,133.54
2022-02-10 12:00:00,85.87744,24.81592,89.3910766598,82.47744,24.05592,85.914,3.4,0.76,3.4839058541,133.46,85.87744,24.73592,89.3689008504,82.47744,24.05592,85.914,3.4,0.68,3.4673332692,133.29
2022-02-10 12:30:00,90.44624,26.50182,94.2489723734,87.84624,25.62182,91.5065,2.6,0.88,2.7448861543,133.53,90.40624,26.50182,94.2105869542,87.84624,25.62182,91.5065,2.56,0.88,2.7070278905,133.36
2022-02-10 13:00:00,87.5528,25.0729,91.0721862165,79.7928,23.2729,83.1175,7.76,1.8,7.9660278684,133.53,87.5928,25.0329,91.0996415704,79.7928,23.2729,83.1175,7.8,1.76,7.9960990489,133.36
2022-02-10 13:30:00,89.70416,22.89538,92.5798830559,72.46416,21.13538,75.4835,17.24,1.76,17.3296047272,133.7,89.66416,22.81538,92.5213659273,72.46416,21.13538,75.4835,17.2,1.6800000000000002,17.2818517526,133.53
2022-02-10 14:00:00,94.70848,24.91664,97.9312776022,80.62848,23.51664,83.988,14.08,1.4,14.149431084,133.74,94.74848,24.876640000000002,97.9597962432,80.62848,23.51664,83.988,14.12,1.3599999999999999,14.1853445499,133.57
2022-02-10 14:30:00,86.948,25.4315,90.5909261254,82.668,24.1115,86.1125,4.28,1.32,4.4789284433,133.93,87.028,25.3915,90.656500353,82.668,24.1115,86.1125,4.36,1.28,4.5440070422000005,133.76
2022-02-10 15:00:00,85.37072,25.43646,89.0795898657,81.45072,23.75646,84.8445,3.92,1.6800000000000002,4.2648329393,133.76,85.41072,25.39646,89.1065164365,81.45072,23.75646,84.8445,3.96,1.6400000000000001,4.286163786,133.59
2022-02-10 15:30:00,81.85792000000001,23.64356,85.2040902551,73.65792,21.48356,76.727,8.2,2.16,8.4797169764,133.82,81.89792,23.60356,85.2314340194,73.65792,21.48356,76.727,8.24,2.12,8.508348841,133.65
2022-02-10 16:00:00,85.1576,21.3293,87.7881306114,65.9976,19.2493,68.7475,19.16,2.08,19.2725711829,133.62,85.1576,21.2893,87.7784206525,65.9976,19.2493,68.7475,19.16,2.04,19.2682952022,133.45
2022-02-10 16:30:00,88.37456,18.18758,90.2266641379,56.73456,16.54758,59.0985,31.64,1.6400000000000001,31.6824746508,133.3,88.29456,18.18758,90.1483077592,56.73456,16.54758,59.0985,31.56,1.6400000000000001,31.602582173000002,133.13
2022-02-10 17:00:00,106.1856,23.2408,108.6992016162,77.6256,22.6408,80.86,28.56,0.6000000000000001,28.5663018258,132.79,106.1456,23.1608,108.6430442136,77.6256,22.6408,80.86,28.52,0.52,28.524740139,132.62
2022-02-10 17:30:00,109.88608,24.15844,112.5103586387,82.00608,23.91844,85.423,27.88,0.24,27.8810329794,132.34,109.84608,24.23844,112.4885028125,82.00608,23.91844,85.423,27.84,0.32,27.8418390197,132.17
2022-02-10 18:00:00,110.34464,29.58552,114.2420350414,81.82464,23.86552,85.234,28.52,5.72,29.0879493949,132.61,110.14464,29.22552,113.956012303,81.82464,23.86552,85.234,28.32,5.36,28.8227687775,132.45
2022-02-10 18:30:00,103.47792,32.59606,108.4904744899,75.27792,21.95606,78.4145,28.2,10.64,30.1404976734,134.03,103.15792,29.23606,107.2208173027,75.27792,21.95606,78.4145,27.88,7.28,28.8148017519,133.86
2022-02-10 19:00:00,104.55776,35.89768,110.5484898386,81.79776,23.85768,85.206,22.76,12.04,25.7483824735,135.63,104.35776,29.77768,108.523049618,81.79776,23.85768,85.206,22.56,5.92,23.3238075794,135.45
2022-02-10 19:30:00,94.09792,35.38856,100.5324262475,79.77792,23.26856,83.102,14.32,12.12,18.7605117201,136.57,94.05792,29.30856,98.5184449938,79.77792,23.26856,83.102,14.28,6.04,15.5048379547,136.39
2022-02-10 20:00:00,97.96112,38.52866,105.2655626169,85.88112,25.04866,89.4595,12.08,13.48,18.1007403164,136.57,97.96112,29.72866,102.3727222313,85.88112,25.04866,89.4595,12.08,4.68,12.9548755301,136.39
2022-02-10 20:30:00,99.59104,39.02572,106.9643962718,83.47104,24.34572,86.949,16.12,14.68,21.8026787345,136.69,99.51104,27.94572,103.3605841131,83.47104,24.34572,86.949,16.04,3.6,16.4390267352,136.51
2022-02-10 21:00:00,95.5112,38.0541,102.8129556634,81.5112,23.7741,84.9075,14.0,14.28,19.9979598959,136.62,95.4312,27.4141,99.2907186612,81.5112,23.7741,84.9075,13.92,3.64,14.3880505976,136.45
2022-02-10 21:30:00,81.4768,25.4424,85.3568079066,61.0368,17.8024,63.58,20.44,7.64,21.8211640386,134.77,81.3968,25.4024,85.2685227736,61.0368,17.8024,63.58,20.36,7.6,21.7322249206,134.6
2022-02-10 22:00:00,72.38512,26.64066,77.1319023663,65.14512,19.00066,67.8595,7.24,7.64,10.5255498669,134.77,72.34512,26.60066,77.0805520235,65.14512,19.00066,67.8595,7.2,7.6,10.4690018626,134.6
2022-02-10 22:30:00,64.80768,25.26224,69.5572868706,60.96768,17.78224,63.508,3.84,7.48,8.4080913411,134.39,64.76768,25.18224,69.4909892288,60.96768,17.78224,63.508,3.8,7.4,8.3186537372,134.22
2022-02-10 23:00:00,76.3832,28.8951,81.6659050415,70.5432,20.5751,73.4825,5.84,8.32,10.1650381209,133.92,76.3832,28.8151,81.637633664,70.5432,20.5751,73.4825,5.84,8.24,10.0996633607,133.76
2022-02-10 23:30:00,88.26416,32.72038,94.1338685482,80.50416,23.48038,83.8585,7.76,9.24,12.0662836035,134.03,88.18416,32.64038,94.0310612588,80.50416,23.48038,83.8585,7.68,9.16,11.953576870500001,133.87
2022-02-11 00:00:00,80.2056,30.8633,85.9388245105,71.8056,20.9433,74.7975,8.4,9.92,12.9987076281,134.43,80.1656,30.8233,85.8871308535,71.8056,20.9433,74.7975,8.36,9.88,12.9423336381,134.27
2022-02-11 00:30:00,67.99728,29.26754,74.0285011671,65.23728,19.02754,67.9555,2.76,10.24,10.6054325702,134.67,67.95728,29.18754,73.9601541119,65.23728,19.02754,67.9555,2.7199999999999998,10.16,10.5177944456,134.5
2022-02-11 01:00:00,81.49968,30.96074,87.1823678358,72.13968,21.04074,75.1455,9.36,9.92,13.6387682728,134.67,81.49968,30.88074,87.1539898286,72.13968,21.04074,75.1455,9.36,9.84,13.5806921768,134.5
2022-02-11 01:30:00,70.02896,24.65178,74.2412654516,47.62896,13.89178,49.6135,22.4,10.76,24.8503038211,134.71,69.94896,24.57178,74.1392566556,47.62896,13.89178,49.6135,22.32,10.68,24.7435809858,134.54
2022-02-11 02:00:00,63.4032,21.3226,66.8925933194,35.8032,10.4426,37.295,27.6,10.88,29.6670591734,134.71,63.3232,21.2426,66.7912847084,35.8032,10.4426,37.295,27.52,10.8,29.5633286353,134.54
2022-02-11 02:30:00,58.36176,21.37718,62.1536712918,34.48176,10.05718,35.9185,23.88,11.32,26.427198111,134.89,58.24176,21.29718,62.0134863062,34.48176,10.05718,35.9185,23.76,11.24,26.2845049411,134.72
2022-02-11 03:00:00,62.02608,22.18594,65.8745059477,37.66608,10.98594,39.2355,24.36,11.2,26.8113707221,134.94,61.94608,22.10594,65.7722541095,37.66608,10.98594,39.2355,24.28,11.12,26.705295355,134.78
2022-02-11 03:30:00,64.89728,23.07004,68.8758571417,39.73728,11.59004,41.393,25.16,11.48,27.6553069048,135.21,64.77728,22.95004,68.722633391,39.73728,11.59004,41.393,25.04,11.36,27.496385217,135.04
2022-02-11 04:00:00,63.22976,21.69868,66.8493475166,35.30976,10.29868,36.781,27.92,11.4,30.1576922194,135.21,63.14976,21.61868,66.7477303959,35.30976,10.29868,36.781,27.84,11.32,30.0534191067,135.04
2022-02-11 04:30:00,61.8592,21.7556,65.5733692592,35.7792,10.4356,37.27,26.08,11.32,28.4307720613,135.36,61.6992,21.6356,65.3826465356,35.7792,10.4356,37.27,25.92,11.2,28.2362603756,135.19
2022-02-11 05:00:00,60.17648,22.34314,64.1905339614,38.61648,11.26314,40.2255,21.56,11.08,24.2404620418,135.44,60.09648,22.26314,64.087707956,38.61648,11.26314,40.2255,21.48,11.0,24.1327661075,135.27
2022-02-11 05:30:00,61.49216,21.45688,65.1282077199,37.77216,11.01688,39.346,23.72,10.44,25.9158638675,134.93,61.41216,21.37688,65.0263361601,37.77216,11.01688,39.346,23.64,10.36,25.8104474971,134.76
2022-02-11 06:00:00,63.6632,20.2701,66.8122742335,33.7032,9.8301,35.1075,29.96,10.44,31.7268844988,134.93,63.5432,20.1901,66.6736709973,33.7032,9.8301,35.1075,29.84,10.36,31.5872632559,134.76
2022-02-11 06:30:00,61.43552,16.04536,63.4962730812,27.03552,7.88536,28.162,34.4,8.16,35.3545697188,134.85,61.31552,15.92536,63.3499020047,27.03552,7.88536,28.162,34.28,8.04,35.2102257874,134.68
2022-02-11 07:00:00,68.72064,14.52852,70.2396202681,31.16064,9.08852,32.459,37.56,5.44,37.951906408,134.71,68.52064,14.48852,70.0356717523,31.16064,9.08852,32.459,37.36,5.4,37.7482396941,134.54
2022-02-11 07:30:00,72.756,10.4705,73.5055569753,25.476,7.4305,26.5375,47.28,3.04,47.377631853,133.92,72.556,10.4305,73.3018994723,25.476,7.4305,26.5375,47.08,3.0,47.1754851591,133.75
2022-02-11 08:00:00,70.92896,7.90928,71.3685790583,18.88896,5.50928,19.676,52.04,2.4,52.095312649,133.92,70.72896,7.86928,71.16538028,18.88896,5.50928,19.676,51.84,2.36,51.8936913314,133.75
2022-02-11 08:30:00,70.95264,8.04452,71.4072224988,20.312640000000002,5.92452,21.159,50.64,2.12,50.684356561,133.95,70.71264,7.96452,71.1597571286,20.312640000000002,5.92452,21.159,50.4,2.04,50.4412688183,133.79
2022-02-11 09:00:00,67.57344,9.583919999999999,68.249698285,23.53344,6.86392,24.514,44.04,2.7199999999999998,44.1239164173,133.95,67.37344,9.54392,68.0460640037,23.53344,6.86392,24.514,43.84,2.68,43.92183967,133.79
2022-02-11 09:30:00,63.12864,10.22752,63.9517580181,24.36864,7.10752,25.384,38.76,3.12,38.8853699995,134.5,62.84864,10.14752,63.6625770135,24.36864,7.10752,25.384,38.48,3.04,38.5998963729,134.32
2022-02-11 10:00:00,59.30496,10.19728,60.1752673446,23.30496,6.79728,24.276,36.0,3.4,36.1601991145,134.5,59.10496,10.15728,59.9713817883,23.30496,6.79728,24.276,35.8,3.36,35.957330268,134.32
2022-02-11 10:30:00,56.8656,9.8508,57.7125179142,22.6656,6.6108,23.61,34.2,3.24,34.3531308617,134.57,56.6256,9.8108,57.4692123837,22.6656,6.6108,23.61,33.96,3.2,34.1104324218,134.4
2022-02-11 11:00:00,55.9488,9.7284,56.788290941,24.9888,7.2884,26.03,30.96,2.44,31.0560010304,134.57,55.7088,9.6484,56.5381465915,24.9888,7.2884,26.03,30.72,2.36,30.8105176847,134.4
2022-02-11 11:30:00,55.3632,10.2326,56.3008882434,26.4432,7.7126,27.545,28.92,2.52,29.0295849092,134.48,55.0832,10.1926,56.0182828816,26.4432,7.7126,27.545,28.64,2.48,28.7471737741,134.31
2022-02-11 12:00:00,53.87984,11.28662,55.0492956308,27.99984,8.16662,29.1665,25.88,3.12,26.0673895893,134.61,53.67984,11.24662,54.8453433196,27.99984,8.16662,29.1665,25.68,3.08,25.8640445406,134.44
2022-02-11 12:30:00,52.71904,11.619720000000001,53.9843965549,28.31904,8.25972,29.499,24.4,3.36,24.6302578143,134.97,52.51904,11.53972,53.7718764802,28.31904,8.25972,29.499,24.2,3.2800000000000002,24.4212694183,134.79
2022-02-11 13:00:00,51.73152,11.23836,52.9381799555,24.13152,7.03836,25.137,27.6,4.2,27.9177362979,134.81,51.49152,11.19836,52.695160106,24.13152,7.03836,25.137,27.36,4.16,27.6744503107,134.63
2022-02-11 13:30:00,52.19664,11.79402,53.5125044737,24.11664,7.03402,25.1215,28.08,4.76,28.4805898815,134.88,51.95664,11.71402,53.2607801731,24.11664,7.03402,25.1215,27.84,4.68,28.2306216722,134.7
2022-02-11 14:00:00,56.01552,13.13786,57.5355702696,31.05552,9.05786,32.3495,24.96,4.08,25.2912633136,134.88,55.81552,13.09786,57.3317207962,31.05552,9.05786,32.3495,24.76,4.04,25.087431116,134.7
2022-02-11 14:30:00,57.48848,11.90414,58.708039329,25.72848,7.50414,26.8005,31.76,4.4,32.0633373185,134.69,57.24848,11.82414,58.4568109723,25.72848,7.50414,26.8005,31.52,4.32,31.814663286,134.51
2022-02-11 15:00:00,56.84128,10.35204,57.7762567514,19.72128,5.75204,20.543,37.12,4.6,37.4039356218,134.69,56.60128,10.27204,57.5258177117,19.72128,5.75204,20.543,36.88,4.52,37.1559524168,134.51
2022-02-11 15:30:00,60.1288,8.9359,60.7891676062,15.6888,4.5759,16.3425,44.44,4.36,44.6533671743,134.63,59.9688,8.8959,60.6250279196,15.6888,4.5759,16.3425,44.28,4.32,44.4902326359,134.45
2022-02-11 16:00:00,63.34144,8.56792,63.9182859157,13.74144,4.00792,14.314,49.6,4.5600000000000005,49.8091718462,134.36,63.06144,8.48792,63.6301029451,13.74144,4.00792,14.314,49.32,4.48,49.5230532177,134.18
2022-02-11 16:30:00,67.7128,9.1979,68.334651885,15.3528,4.4779,15.9925,52.36,4.72,52.5723121044,134.11,67.5128,9.1179,68.125723954,15.3528,4.4779,15.9925,52.16,4.64,52.3659736852,133.93
2022-02-11 17:00:00,74.52032,10.26676,75.2242278378,20.80032,6.06676,21.667,53.72,4.2,53.883934526,134.11,74.28032,10.22676,74.9810146597,20.80032,6.06676,21.667,53.48,4.16,53.6415510589,133.93
2022-02-11 17:30:00,74.88576,8.57668,75.3753042488,18.84576,5.4966800000000005,19.631,56.04,3.08,56.1245757222,133.45,74.64576,8.53668,75.1323125652,18.84576,5.4966800000000005,19.631,55.8,3.04,55.8827486797,133.29
2022-02-11 18:00:00,76.35536,9.07198,76.8924041883,20.95536,6.11198,21.8285,55.4,2.96,55.4790194578,132.77,76.15536,9.03198,76.6890834438,20.95536,6.11198,21.8285,55.2,2.92,55.2771779309,132.61
2022-02-11 18:30:00,80.34864,12.74502,81.3531774711,30.66864,8.94502,31.9465,49.68,3.8,49.8251181634,132.56,80.14864,12.74502,81.1556530911,30.66864,8.94502,31.9465,49.48,3.8,49.6257030177,132.39
2022-02-11 19:00:00,80.07008,16.60544,81.7738243498,40.75008,11.885440000000001,42.448,39.32,4.72,39.6022827625,132.56,79.99008,16.52544,81.6792694972,40.75008,11.885440000000001,42.448,39.24,4.64,39.5133800123,132.39
2022-02-11 19:30:00,75.584,16.932,77.4573023026,39.264,11.452,40.9,36.32,5.48,36.7310876507,133.08,75.504,16.892,77.3704961856,39.264,11.452,40.9,36.24,5.44,36.6460257054,132.92
2022-02-11 20:00:00,74.81552,18.60786,77.0948408562,40.89552,11.92786,42.5995,33.92,6.68,34.5715027154,133.08,74.77552,18.60786,77.0560240672,40.89552,11.92786,42.5995,33.88,6.68,34.5322573835,132.92
2022-02-11 20:30:00,94.44032,27.66176,98.4080637346,74.68032,21.78176,77.792,19.76,5.88,20.6163042275,133.74,94.48032,27.621760000000002,98.4352197783,74.68032,21.78176,77.792,19.8,5.84,20.6432943107,133.58
2022-02-11 21:00:00,96.00592,29.62506,100.4727866392,80.72592,23.54506,84.0895,15.28,6.08,16.4452059884,133.23,96.00592,29.58506,100.4609996479,80.72592,23.54506,84.0895,15.28,6.04,16.4304595188,133.07
2022-02-11 21:30:00,95.3344,31.6942,100.4647706263,87.1344,25.4142,90.765,8.2,6.28,10.3285236118,133.43,95.4144,31.6542,100.5280861501,87.1344,25.4142,90.765,8.28,6.24,10.3680277777,133.26
2022-02-11 22:00:00,84.73808,30.02194,89.8991606382,75.77808,22.10194,78.9355,8.96,7.92,11.9585952352,133.45,84.81808,29.98194,89.9612328787,75.77808,22.10194,78.9355,9.04,7.88,11.9923308827,133.29
2022-02-11 22:30:00,85.90352,32.76686,91.940643149,83.54352,24.36686,87.0245,2.36,8.4,8.7252277907,133.16,85.94352,32.68686,91.9495483765,83.54352,24.36686,87.0245,2.4,8.32,8.6592378418,133.0
2022-02-11 23:00:00,90.22144,33.99292,96.4127939944,85.14144,24.83292,88.689,5.08,9.16,10.4743496218,133.3,90.02144,33.95292,96.2115400365,85.14144,24.83292,88.689,4.88,9.12,10.3435390462,133.14
2022-02-11 23:30:00,91.6824,34.5407,97.9730699032,84.0024,24.5007,87.5025,7.68,10.04,12.6405696074,133.6,91.4824,34.4607,97.7577073905,84.0024,24.5007,87.5025,7.48,9.96,12.456002569,133.44
2022-02-12 00:00:00,85.0688,33.7184,91.5075474046,78.9888,23.0384,82.28,6.08,10.68,12.289377527,134.81,84.9488,33.6384,91.366517806,78.9888,23.0384,82.28,5.96,10.6,12.1606578769,134.64
2022-02-12 00:30:00,79.21584,33.28462,85.924474019,77.77584,22.68462,81.0165,1.44,10.6,10.6973641613,135.02,79.13584,33.00462,85.7425571922,77.77584,22.68462,81.0165,1.3599999999999999,10.32,10.4092266764,134.85
2022-02-12 01:00:00,84.85712,33.85166,91.3600881099,83.69712,24.41166,87.1845,1.16,9.44,9.5110041531,136.65,84.69712,33.81166,91.1966583173,83.69712,24.41166,87.1845,1.0,9.4,9.4530418385,136.48
2022-02-12 01:30:00,88.56112,34.69366,95.1142577107,87.68112,25.57366,91.3345,0.88,9.12,9.1623577752,136.62,88.48112,34.65366,95.0251795465,87.68112,25.57366,91.3345,0.8,9.08,9.1151741618,136.45
2022-02-12 02:00:00,90.64832,35.50576,97.3538746635,89.36832,26.06576,93.092,1.28,9.44,9.5263844138,136.93,90.56832,35.42576,97.2502188131,89.36832,26.06576,93.092,1.2,9.36,9.436609560600001,136.76
2022-02-12 02:30:00,91.37088,36.05984,98.2290678608,90.17088,26.29984,93.928,1.2,9.76,9.833493784,137.28,91.21088,36.01984,98.0655571748,90.17088,26.29984,93.928,1.04,9.72,9.7754795279,137.11
2022-02-12 03:00:00,94.24848,38.22914,101.7066523264,90.88848,26.50914,94.6755,3.36,11.72,12.1921286082,137.28,94.00848,34.18914,100.0324527633,90.88848,26.50914,94.6755,3.12,7.68,8.2895596988,137.11
2022-02-12 03:30:00,98.68688,45.35534,108.6103455047,92.00688,26.83534,95.8405,6.68,18.52,19.6878845994,136.84,98.12688,27.67534,101.9549362348,92.00688,26.83534,95.8405,6.12,0.84,6.1773780846,136.68
2022-02-12 04:00:00,98.70512,45.58066,108.7211905759,91.54512,26.70066,95.3595,7.16,18.88,20.1920776544,134.06,98.14512,27.30066,101.8714416127,91.54512,26.70066,95.3595,6.6,0.6000000000000001,6.6272166103,133.9
2022-02-12 04:30:00,101.32112,44.89366,110.8215234792,92.48112,26.97366,96.3345,8.84,17.92,19.9817917115,134.52,100.72112,28.33366,104.6304941356,92.48112,26.97366,96.3345,8.24,1.3599999999999999,8.3514789109,134.35
2022-02-12 05:00:00,100.76752,43.84886,109.8945658813,92.32752,26.92886,96.1745,8.44,16.92,18.9081992797,134.15,100.16752,29.36886,104.3842037889,92.32752,26.92886,96.1745,7.84,2.44,8.2109195587,133.95
2022-02-12 05:30:00,102.97936,44.45398,112.164633124,92.61936,27.01398,96.4785,10.36,17.44,20.2850486812,134.26,102.33936,29.01398,106.3727203782,92.61936,27.01398,96.4785,9.72,2.0,9.9236283687,134.02
2022-02-12 06:00:00,101.00528,44.40654,110.3358843833,93.00528,27.12654,96.8805,8.0,17.28,19.0420166999,134.34,100.44528,29.12654,104.5830273355,93.00528,27.12654,96.8805,7.44,2.0,7.7041287632,134.09
2022-02-12 06:30:00,97.2928,43.8904,106.7345124315,92.3328,26.9304,96.18,4.96,16.96,17.670404636,134.09,96.7328,29.2504,101.0585003649,92.3328,26.9304,96.18,4.4,2.32,4.9741732981,133.85
2022-02-12 07:00:00,94.65936,42.17898,103.6313697171,92.49936,26.97898,96.3535,2.16,15.2,15.3527066018,133.84,94.25936,30.77898,99.1573121734,92.49936,26.97898,96.3535,1.76,3.8,4.1877917809,133.59
2022-02-12 07:30:00,95.46032,41.71926,104.1785455334,92.98032,27.11926,96.8545,2.48,14.6,14.8091323176,133.23,95.02032,31.47926,100.0989761339,92.98032,27.11926,96.8545,2.04,4.36,4.8136472658,132.99
2022-02-12 08:00:00,94.26112,41.75116,103.0937345574,93.50112,27.27116,97.397,0.76,14.48,14.4999310343,132.9,94.46112,31.71116,99.6418629904,93.50112,27.27116,97.397,0.96,4.44,4.5425983754,132.66
2022-02-12 08:30:00,97.01216,41.51188,105.5205921562,95.01216,27.71188,98.971,2.0,13.8,13.9441744108,132.81,97.41216,32.79188,102.7834437534,95.01216,27.71188,98.971,2.4,5.08,5.6183983483,132.56
2022-02-12 09:00:00,98.61248,41.19864,106.8725837135,96.13248,28.03864,100.138,2.48,13.16,13.3916391827,132.93,98.97248,33.83864,104.5973486968,96.13248,28.03864,100.138,2.84,5.8,6.4579873026,132.68
2022-02-12 09:30:00,98.86368,41.23024,107.1165716106,98.02368,28.59024,102.108,0.84,12.64,12.6678806436,133.07,98.70368,35.03024,104.735543919,98.02368,28.59024,102.108,0.68,6.44,6.4758011087,132.82
2022-02-12 10:00:00,105.89088,41.43484,113.7089461432,101.33088,29.55484,105.553,4.5600000000000005,11.88,12.725093319900001,133.63,105.37088,36.67484,111.5709023043,101.33088,29.55484,105.553,4.04,7.12,8.1863300691,133.38
2022-02-12 10:30:00,109.35392,41.60156,116.9998701444,102.31392,29.84156,106.577,7.04,11.76,13.7061737914,133.48,108.83392,37.08156,114.977668417,102.31392,29.84156,106.577,6.52,7.24,9.7431001227,133.23
2022-02-12 11:00:00,117.4864,42.0852,124.7967076649,104.2464,30.4052,108.59,13.24,11.68,17.6555940144,133.48,116.8064,37.6852,122.7351187721,104.2464,30.4052,108.59,12.56,7.28,14.5173000245,133.23
2022-02-12 11:30:00,119.94528,43.27904,127.5144913239,106.14528,30.95904,110.568,13.8,12.32,18.499254039,133.59,119.26528,37.71904,125.087701202,106.14528,30.95904,110.568,13.12,6.76,14.7591327659,133.35
2022-02-12 12:00:00,114.55536,42.60698,122.2222780407,103.15536,30.08698,107.4535,11.4,12.52,16.9325249151,133.74,113.95536,36.68698,119.7153230554,103.15536,30.08698,107.4535,10.8,6.6,12.6570138658,133.49
2022-02-12 12:30:00,114.05616,42.28138,121.6409582692,102.17616,29.80138,106.4335,11.88,12.48,17.2303453245,133.87,113.45616,36.44138,119.164904306,102.17616,29.80138,106.4335,11.28,6.64,13.0892322158,133.63
2022-02-12 13:00:00,117.5248,42.9164,125.1155306267,102.8448,29.9964,107.13,14.68,12.92,19.5557868673,133.91,116.8048,36.2364,122.2965166634,102.8448,29.9964,107.13,13.96,6.24,15.2911477659,133.69
2022-02-12 13:30:00,130.32112,44.15866,137.5993516375,107.24112,31.27866,111.7095,23.08,12.88,26.4306791438,134.04,129.52112,37.55866,134.8568628845,107.24112,31.27866,111.7095,22.28,6.28,23.1481489541,133.83
2022-02-12 14:00:00,124.40272,43.47246,131.7797083084,105.16272,30.67246,109.5445,19.24,12.8,23.1088208267,133.87,123.60272,37.03246,129.031141532,105.16272,30.67246,109.5445,18.44,6.36,19.5059785707,133.67
2022-02-12 14:30:00,119.84752,43.20886,127.398719117,103.84752,30.28886,108.1745,16.0,12.92,20.5651744461,133.87,119.12752,36.52886,124.6022617542,103.84752,30.28886,108.1745,15.28,6.24,16.5050295365,133.67
2022-02-12 15:00:00,111.38432,42.28876,119.1419571948,100.14432,29.20876,104.317,11.24,13.08,17.24598504,133.87,110.78432,35.36876,116.2932274116,100.14432,29.20876,104.317,10.64,6.16,12.2945191041,133.67
2022-02-12 15:30:00,102.40464,41.41302,110.4615250621,97.00464,28.29302,101.0465,5.4,13.12,14.1878257672,134.07,101.92464,34.37302,107.5645701105,97.00464,28.29302,101.0465,4.92,6.08,7.8213042391,133.89
2022-02-12 16:00:00,99.11472,40.97346,107.2499517252,95.63472,27.89346,99.6195,3.48,13.08,13.5350212412,134.07,98.63472,34.05346,104.3477174041,95.63472,27.89346,99.6195,3.0,6.16,6.8516859239,133.89
2022-02-12 16:30:00,96.83792,40.68106,105.0358576518,94.35792000000001,27.52106,98.2895,2.48,13.16,13.3916391827,134.18,96.87792,33.56106,102.5264655192,94.35792000000001,27.52106,98.2895,2.52,6.04,6.5446161079,134.0
2022-02-12 17:00:00,100.19104,39.55072,107.7149198059,93.91104,27.39072,97.824,6.28,12.16,13.6859051582,134.13,100.43104,34.31072,106.1301997661,93.91104,27.39072,97.824,6.52,6.92,9.5077231764,133.94
2022-02-12 17:30:00,100.456,38.513,107.5855896717,94.056,27.433,97.975,6.4,11.08,12.7955617305,133.61,100.696,35.193,106.6687942418,94.056,27.433,97.975,6.64,7.76,10.2130896403,133.43
2022-02-12 18:00:00,101.12928,37.95104,108.0157984297,94.04928,27.43104,97.968,7.08,10.52,12.6805678106,132.95,101.36928,35.71104,107.4756219131,94.04928,27.43104,97.968,7.32,8.28,11.0517328958,132.78
2022-02-12 18:30:00,101.57232,37.73526,108.3553692138,94.13232,27.45526,98.0545,7.44,10.28,12.6898384544,132.65,101.77232,35.93526,107.9302924551,94.13232,27.45526,98.0545,7.64,8.48,11.4140264587,132.47
2022-02-12 19:00:00,101.29072,38.21146,108.2586053552,95.49072,27.85146,99.4695,5.8,10.36,11.8730619471,132.77,101.57072,36.29146,107.8595439924,95.49072,27.85146,99.4695,6.08,8.44,10.4019228992,132.59
2022-02-12 19:30:00,99.34704,39.13122,106.7758715041,95.62704,27.89122,99.6115,3.7199999999999998,11.24,11.8395945877,132.82,99.62704,35.53122,105.7734120365,95.62704,27.89122,99.6115,4.0,7.64,8.6237810733,132.64
2022-02-12 20:00:00,96.3352,39.8411,104.2486642996,95.4552,27.8411,99.4325,0.88,12.0,12.0322234022,133.1,96.6152,34.8411,102.7053996645,95.4552,27.8411,99.4325,1.16,7.0,7.0954633393,132.92
2022-02-12 20:30:00,95.73024,40.52132,103.9531443728,94.77024,27.64132,98.719,0.96,12.88,12.9157268475,133.4,96.09024,33.76132,101.8487160027,94.77024,27.64132,98.719,1.32,6.12,6.2607347812,133.22
2022-02-12 21:00:00,93.95552,40.64536,102.3703327532,93.27552,27.20536,97.162,0.68,13.44,13.457191386,133.25,93.87552,32.76536,99.4292817594,93.27552,27.20536,97.162,0.6000000000000001,5.5600000000000005,5.5922803935,133.07
2022-02-12 21:30:00,97.3008,41.3794,105.7341024694,93.4608,27.2594,97.355,3.84,14.12,14.6328397791,133.46,96.7808,32.1794,101.9903771588,93.4608,27.2594,97.355,3.32,4.92,5.9353854129,133.29
2022-02-12 22:00:00,101.73424,42.05082,110.0823648504,94.25424,27.49082,98.1815,7.48,14.56,16.3689950822,133.46,101.17424,32.01082,106.1174794115,94.25424,27.49082,98.1815,6.92,4.52,8.2653977521,133.29
2022-02-12 22:30:00,103.43104,42.74072,111.9140258484,93.19104,27.18072,97.074,10.24,15.56,18.6271629617,133.49,102.87104,30.74072,107.3659291247,93.19104,27.18072,97.074,9.68,3.56,10.3138741509,133.32
2022-02-12 23:00:00,104.25632,43.60976,113.0096961645,92.05632,26.84976,95.892,12.2,16.76,20.730113362,133.49,103.57632,29.32976,107.6489149337,92.05632,26.84976,95.892,11.52,2.48,11.7839212489,133.32
2022-02-12 23:30:00,108.20832,44.34576,116.9426652133,93.20832,27.18576,97.092,15.0,17.16,22.7917879948,133.98,107.48832,29.42576,111.4433232096,93.20832,27.18576,97.092,14.28,2.24,14.454618639,133.81
2022-02-13 00:00:00,108.07392,45.11656,117.1130913707,92.83392,27.07656,96.702,15.24,18.04,23.6156558241,134.33,107.39392,28.47656,111.1052137499,92.83392,27.07656,96.702,14.56,1.4,14.627152833,134.15
2022-02-13 00:30:00,105.6456,45.1183,114.8766895164,93.5256,27.2783,97.4225,12.12,17.84,21.5675682449,134.55,105.0056,28.8783,108.9042342714,93.5256,27.2783,97.4225,11.48,1.6,11.5909619963,134.37
2022-02-13 01:00:00,100.20608,43.72844,109.331765438,93.28608,27.20844,97.173,6.92,16.52,17.9108012104,134.45,99.64608,30.04844,104.0780957061,93.28608,27.20844,97.173,6.36,2.84,6.9652853495,134.28
2022-02-13 01:30:00,89.9232,42.7476,99.5667575248,88.0032,25.6676,91.67,1.92,17.08,17.1875769089,134.08,89.9232,27.9076,94.1542141171,88.0032,25.6676,91.67,1.92,2.24,2.9502542263000002,133.91
2022-02-13 02:00:00,97.11008,43.89044,106.567998766,92.47008,26.97044,96.323,4.64,16.92,17.5446858051,134.04,96.63008,29.41044,101.0066648385,92.47008,26.97044,96.323,4.16,2.44,4.8227792817,133.87
2022-02-13 02:30:00,104.04112,44.75866,113.2602856073,95.72112,27.91866,99.7095,8.32,16.84,18.7831839686,134.5,103.44112,30.55866,107.860544259,95.72112,27.91866,99.7095,7.72,2.64,8.1589214974,134.32
2022-02-13 03:00:00,104.09504,44.86772,113.3529428405,95.13504,27.74772,99.099,8.96,17.12,19.3229397349,134.5,103.53504,30.14772,107.835010683,95.13504,27.74772,99.099,8.4,2.4,8.7361318671,134.32
2022-02-13 03:30:00,103.13616,44.59638,112.3650506548,93.65616,27.31638,97.5585,9.48,17.28,19.7096118683,134.63,102.53616,29.55638,106.7110289813,93.65616,27.31638,97.5585,8.88,2.24,9.1581657552,134.45
2022-02-13 04:00:00,101.76544,44.47992,111.0615507797,92.84544,27.07992,96.714,8.92,17.4,19.5531685412,134.63,101.16544,29.19992,105.2952115644,92.84544,27.07992,96.714,8.32,2.12,8.585848822300001,134.45
2022-02-13 04:30:00,102.19104,44.85572,111.6021696608,92.35104,26.93572,96.199,9.84,17.92,20.4438743882,134.77,101.59104,28.57572,105.5334600106,92.35104,26.93572,96.199,9.24,1.6400000000000001,9.3844126081,134.59
2022-02-13 05:00:00,103.812,44.9535,113.1271342616,91.452,26.6735,95.2625,12.36,18.28,22.0664451147,134.84,103.132,27.9935,106.8636770201,91.452,26.6735,95.2625,11.68,1.32,11.7543523854,134.66
2022-02-13 05:30:00,104.7032,44.8251,113.8949062963,91.4232,26.6651,95.2325,13.28,18.16,22.4976443211,135.05,104.0632,28.1451,107.8021161585,91.4232,26.6651,95.2325,12.64,1.48,12.7263506159,134.86
2022-02-13 06:00:00,106.74016,44.34088,115.5836294464,91.82016,26.78088,95.646,14.92,17.56,23.0425693012,135.21,106.02016,28.82088,109.8677270649,91.82016,26.78088,95.646,14.2,2.04,14.345786838,135.02
2022-02-13 06:30:00,107.80848,44.04914,116.4602726025,92.32848,26.92914,96.1755,15.48,17.12,23.0808318741,135.12,107.08848,29.40914,111.0533208159,92.32848,26.92914,96.1755,14.76,2.48,14.966896806,134.94
2022-02-13 07:00:00,107.77632,43.58976,116.2574828972,92.53632,26.98976,96.392,15.24,16.6,22.5348086302,135.07,107.13632,29.98976,111.2545584145,92.53632,26.98976,96.392,14.6,3.0,14.9050327071,134.89
2022-02-13 07:30:00,107.33072,43.64146,115.8639740672,92.85072,27.08146,96.7195,14.48,16.56,21.9978180736,135.07,106.61072,30.08146,110.7733715956,92.85072,27.08146,96.7195,13.76,3.0,14.083238264,134.89
2022-02-13 08:00:00,107.36016,43.64338,115.8919694071,93.68016,27.32338,97.5835,13.68,16.32,21.2951825538,135.2,106.68016,30.48338,110.9499571602,93.68016,27.32338,97.5835,13.0,3.16,13.3785499962,135.01
2022-02-13 08:30:00,104.73072,43.45646,113.3886574021,93.45072,27.25646,97.3445,11.28,16.2,19.7402735543,134.07,104.13072,30.33646,108.4597052045,93.45072,27.25646,97.3445,10.68,3.08,11.1152507844,134.44
2022-02-13 09:00:00,105.83872,43.05796,114.2620784451,95.23872,27.77796,99.207,10.6,15.28,18.5967308955,134.07,105.27872,31.61796,109.9240841645,95.23872,27.77796,99.207,10.04,3.84,10.7492883485,133.89
2022-02-13 09:30:00,103.6528,41.7554,111.747109032,94.6128,27.5954,98.555,9.04,14.16,16.7996190433,133.5,103.0928,32.4354,108.0748841545,94.6128,27.5954,98.555,8.48,4.84,9.7640155674,133.32
2022-02-13 10:00:00,102.85904,41.22222,110.8117932869,94.97904,27.70222,98.9365,7.88,13.52,15.6487954808,133.17,102.33904,33.02222,107.5348600308,94.97904,27.70222,98.9365,7.36,5.32,9.0814095822,132.99
2022-02-13 10:30:00,101.56512,40.88316,109.4847312286,95.32512,27.80316,99.297,6.24,13.08,14.4922048012,132.7,101.08512,33.56316,106.5114416136,95.32512,27.80316,99.297,5.76,5.76,8.1458701193,132.52
2022-02-13 11:00:00,100.344,40.662,108.2696475472,95.664,27.902,99.65,4.68,12.76,13.5911736064,132.7,99.904,33.902,105.499548909,95.664,27.902,99.65,4.24,6.0,7.3469449433000005,132.52
2022-02-13 11:30:00,98.62464,40.23052,106.5143856697,95.14464,27.75052,99.109,3.48,12.48,12.9561105275,132.64,98.22464,34.07052,103.9657647315,95.14464,27.75052,99.109,3.08,6.32,7.0305618552,132.47
2022-02-13 12:00:00,97.17792,40.52356,105.2886843426,94.77792,27.64356,98.727,2.4,12.88,13.1016945469,132.64,96.77792,33.60356,102.4459127745,94.77792,27.64356,98.727,2.0,5.96,6.2866207139,132.47
2022-02-13 12:30:00,93.2592,39.4456,101.2582527205,90.2592,26.3256,94.02,3.0,13.12,13.4586180568,132.74,93.2992,32.0056,98.6361959526,90.2592,26.3256,94.02,3.04,5.68,6.4423598161,132.57
2022-02-13 13:00:00,92.5328,38.9404,100.3925984722,86.3328,25.1804,89.93,6.2,13.76,15.0923026739,132.68,92.7728,30.2604,97.5832169382,86.3328,25.1804,89.93,6.44,5.08,8.2024386618,132.5
2022-02-13 13:30:00,88.00896,38.82428,96.1920046459,87.16896,25.42428,90.801,0.84,13.4,13.4263025439,132.77,88.28896,30.94428,93.5547375743,87.16896,25.42428,90.801,1.12,5.52,5.6324772525,132.59
2022-02-13 14:00:00,87.71088,38.14234,95.6453687904,85.79088,25.02234,89.3655,1.92,13.12,13.259743587300001,132.77,87.35088,30.74234,92.6027413495,85.79088,25.02234,89.3655,1.56,5.72,5.9289122105,132.59
2022-02-13 14:30:00,95.74944,39.97192,103.7579377629,91.78944,26.77192,95.614,3.96,13.2,13.7812045918,132.81,95.34944,32.45192,100.720617651,91.78944,26.77192,95.614,3.56,5.68,6.7034319568,132.64
2022-02-13 15:00:00,98.18256,40.46158,106.1930060986,93.74256,27.34158,97.6485,4.44,13.12,13.850920547,132.81,97.70256,33.10158,103.1576697539,93.74256,27.34158,97.6485,3.96,5.76,6.989935622,132.64
2022-02-13 15:30:00,98.18112,41.02616,106.4080736072,94.58112,27.58616,98.522,3.6,13.44,13.913791719,132.98,97.74112,33.06616,103.1828351811,94.58112,27.58616,98.522,3.16,5.48,6.3258201049,132.81
2022-02-13 16:00:00,97.36928,41.03604,105.6633014182,94.88928,27.67604,98.843,2.48,13.36,13.5882302012,132.98,96.92928,33.23604,102.4691157188,94.88928,27.67604,98.843,2.04,5.5600000000000005,5.9224319329,132.81
2022-02-13 16:30:00,95.10768,40.32974,103.3051727817,94.38768,27.52974,98.3205,0.72,12.8,12.8202340072,132.96,95.18768,33.60974,100.9470606142,94.38768,27.52974,98.3205,0.8,6.08,6.132405727,132.78
2022-02-13 17:00:00,97.50768,39.79474,105.3155686053,93.78768,27.35474,97.6955,3.7199999999999998,12.44,12.9842982098,132.9,97.78768,33.71474,103.436521853,93.78768,27.35474,97.6955,4.0,6.36,7.5132948831,132.72
2022-02-13 17:30:00,100.71024,38.69882,107.8895319772,93.87024,27.37882,97.7815,6.84,11.32,13.2260349312,132.79,100.91024,34.77882,106.7353870909,93.87024,27.37882,97.7815,7.04,7.4,10.2137945936,132.62
2022-02-13 18:00:00,100.46912,38.83516,107.7135726165,93.78912,27.35516,97.697,6.68,11.48,13.2820480348,132.44,100.62912,34.59516,106.4097969522,93.78912,27.35516,97.697,6.84,7.24,9.960080321,132.28
2022-02-13 18:30:00,98.01392,39.78906,105.7823133111,93.49392,27.26906,97.3895,4.52,12.52,13.3109278414,132.47,98.29392,33.50906,103.8486967229,93.49392,27.26906,97.3895,4.8,6.24,7.8725853441,132.3
2022-02-13 19:00:00,95.27984,40.88662,103.6820312564,92.31984,26.92662,96.1665,2.96,13.96,14.2703608924,132.54,95.55984,31.88662,100.7394637461,92.31984,26.92662,96.1665,3.24,4.96,5.9244577811,132.38
2022-02-13 19:30:00,94.20448,42.01964,103.1510261597,93.32448,27.21964,97.213,0.88,14.8,14.8261390793,132.78,94.12448,31.25964,99.1795484372,93.32448,27.21964,97.213,0.8,4.04,4.118446309,132.61
2022-02-13 20:00:00,95.41824,43.01532,104.6659365763,93.85824,27.37532,97.769,1.56,15.64,15.7176079605,132.7,95.09824,30.65532,99.9170851026,93.85824,27.37532,97.769,1.24,3.2800000000000002,3.506565271,132.53
2022-02-13 20:30:00,94.99312,41.68966,103.7387131126,94.11312,27.44966,98.0345,0.88,14.24,14.2671651003,132.75,95.19312,32.08966,100.4563406374,94.11312,27.44966,98.0345,1.08,4.64,4.7640319059,132.58
2022-02-13 21:00:00,94.94064,41.97602,103.806123994,93.86064,27.37602,97.7715,1.08,14.6,14.63989071,132.75,94.82064,31.69602,99.9779548393,93.86064,27.37602,97.7715,0.96,4.32,4.4253813395,132.58
2022-02-13 21:30:00,95.83856,42.77458,104.9509136551,93.71856,27.33458,97.6235,2.12,15.44,15.5848644524,132.89,95.47856,30.85458,100.3402238718,93.71856,27.33458,97.6235,1.76,3.52,3.9354796404,132.73
2022-02-13 22:00:00,96.96832,43.48576,106.2726042139,93.68832,27.32576,97.592,3.2800000000000002,16.16,16.4895118181,133.05,96.52832,30.28576,101.1678991617,93.68832,27.32576,97.592,2.84,2.96,4.1020970247,132.88
2022-02-13 22:30:00,97.7208,44.3619,107.3188376952,93.4008,27.2419,97.2925,4.32,17.12,17.6566361462,133.31,97.2408,29.2819,101.5539406042,93.4008,27.2419,97.2925,3.84,2.04,4.3482410237,133.15
2022-02-13 23:00:00,98.58256,44.86658,108.3121929288,92.66256,27.02658,96.5235,5.92,17.84,18.7965954364,133.63,98.10256,28.34658,102.115820891,92.66256,27.02658,96.5235,5.44,1.32,5.5978567327,133.47
2022-02-13 23:30:00,99.95568,45.24374,109.7184304183,92.99568,27.12374,96.8705,6.96,18.12,19.4107186884,133.7,99.43568,28.32374,103.390950787,92.99568,27.12374,96.8705,6.44,1.2,6.5508472734000005,133.54
2022-02-14 00:00:00,97.76464,45.50802,107.8373994431,91.84464,26.78802,95.6715,5.92,18.72,19.6337668317,133.86,97.24464,27.50802,101.0604332716,91.84464,26.78802,95.6715,5.4,0.72,5.4477885422,133.69
2022-02-14 00:30:00,92.64864,44.87252,102.9432540043,90.48864,26.39252,94.259,2.16,18.48,18.6058055456,134.49,92.20864,27.35252,96.1800064514,90.48864,26.39252,94.259,1.72,0.96,1.9697715604,134.31
2022-02-14 01:00:00,78.10176,35.79968,85.9156679727,60.34176,17.59968,62.856,17.76,18.2,25.4294632267,134.49,78.18176,18.79968,80.4102951419,60.34176,17.59968,62.856,17.84,1.2,17.8803131964,134.31
2022-02-14 01:30:00,56.92864,23.38752,61.545480289,14.76864,4.30752,15.384,42.16,19.08,46.2764735044,134.36,56.40864,4.66752,56.6014170282,14.76864,4.30752,15.384,41.64,0.36,41.6415561669,134.18
2022-02-14 02:00:00,57.42512,24.07566,62.2678232432,17.26512,5.03566,17.9845,40.16,19.04,44.4448782201,134.36,56.94512,5.47566,57.207775208,17.26512,5.03566,17.9845,39.68,0.44,39.6824394411,134.18
2022-02-14 02:30:00,57.3088,24.1834,62.2023744965,15.9888,4.6634,16.655,41.32,19.52,45.6987177063,134.79,56.8288,4.7834,57.0297591175,15.9888,4.6634,16.655,40.84,0.12,40.8401762974,134.63
2022-02-14 03:00:00,55.48928,24.43104,60.6294970324,16.28928,4.75104,16.968,39.2,19.68,43.8627678105,134.79,55.00928,4.83104,55.2210089875,16.28928,4.75104,16.968,38.72,0.08,38.7200826445,134.63
2022-02-14 03:30:00,52.72336,24.33098,58.0667656879,15.12336,4.41098,15.7535,37.6,19.92,42.5507508747,135.1,52.28336,4.69098,52.4933807851,15.12336,4.41098,15.7535,37.16,0.28,37.1610548828,134.87
2022-02-14 04:00:00,56.308,27.0365,62.4624943166,23.988,6.9965,24.9875,32.32,20.04,38.0287259844,135.1,55.988,7.3565000000000005,56.4692326515,23.988,6.9965,24.9875,32.0,0.36,32.0020249359,134.87
2022-02-14 04:30:00,61.7744,29.9842,68.6667950687,35.0544,10.2242,36.515,26.72,19.76,33.2327549264,135.29,61.6144,10.3442,62.4766897411,35.0544,10.2242,36.515,26.56,0.12,26.560271083,135.05
2022-02-14 05:00:00,64.83456,32.37508,72.4683791415,44.07456,12.855080000000001,45.911,20.76,19.52,28.4957540697,135.29,64.75456,13.09508,66.0653779297,44.07456,12.855080000000001,45.911,20.68,0.24,20.681392603,135.05
2022-02-14 05:30:00,65.4304,32.9372,73.252961633,48.4704,14.1372,50.49,16.96,18.8,25.3195892542,135.19,65.5104,14.8972,67.1828778485,48.4704,14.1372,50.49,17.04,0.76,17.0569399366,134.94
2022-02-14 06:00:00,67.90016,33.32088,75.6353936461,51.98016,15.16088,54.146,15.92,18.16,24.1501966866,134.83,67.94016,16.44088,69.9011292899,51.98016,15.16088,54.146,15.96,1.28,16.0112460477,134.58
2022-02-14 06:30:00,72.0712,33.4841,79.4697604265,58.7112,17.1241,61.1575,13.36,16.36,21.1220074804,134.51,72.2312,20.0841,74.9714434051,58.7112,17.1241,61.1575,13.52,2.96,13.8402312119,134.27
2022-02-14 07:00:00,88.624,36.617,95.8906568181,77.544,22.617,80.775,11.08,14.0,17.8540303573,134.14,88.744,27.857,93.0134935641,77.544,22.617,80.775,11.2,5.24,12.3651769094,133.89
2022-02-14 07:30:00,98.27984,36.39162,104.8011305123,87.87984,25.63162,91.5415,10.4,10.76,14.9645447642,134.05,98.47984,33.79162,104.1160528864,87.87984,25.63162,91.5415,10.6,8.16,13.3770549823,133.79
2022-02-14 08:00:00,101.7552,35.4986,107.7695287593,89.7552,26.1786,93.495,12.0,9.32,15.1941567716,133.21,101.9152,35.6986,107.9865641318,89.7552,26.1786,93.495,12.16,9.52,15.4433157062,132.95
2022-02-14 08:30:00,100.9096,34.8853,106.7695252788,90.6696,26.4453,94.4475,10.24,8.44,13.2699359456,132.92,101.0696,36.7653,107.5488322961,90.6696,26.4453,94.4475,10.4,10.32,14.6513617115,132.66
2022-02-14 09:00:00,100.92,33.59,106.3632196767,88.56,25.83,92.25,12.36,7.76,14.594080992,132.95,101.04,36.79,107.5294643342,88.56,25.83,92.25,12.48,10.96,16.6093949318,132.7
2022-02-14 09:30:00,103.69808,35.17194,109.5004893096,93.29808,27.21194,97.1855,10.4,7.96,13.0966255196,133.18,103.89808,37.73194,110.5373707117,93.29808,27.21194,97.1855,10.6,10.52,14.9342023557,132.92
2022-02-14 10:00:00,104.84048,36.13514,110.8930772837,96.60048,28.17514,100.6255,8.24,7.96,11.4568407513,134.98,105.04048,38.69514,111.9411287162,96.60048,28.17514,100.6255,8.44,10.52,13.4871790972,134.72
2022-02-14 10:30:00,101.97632,36.11476,108.1824649867,96.25632,28.07476,100.267,5.72,8.04,9.8671171068,135.18,102.21632,38.55476,109.2458035487,96.25632,28.07476,100.267,5.96,10.48,12.0562017236,134.92
2022-02-14 11:00:00,102.68752,34.26886,108.2547067312,93.76752,27.34886,97.6745,8.92,6.92,11.289499546,135.13,102.92752,38.86886,110.0221007391,93.76752,27.34886,97.6745,9.16,11.52,14.7178802822,134.87
2022-02-14 11:30:00,105.89216,34.52188,111.377330495,96.69216,28.20188,100.721,9.2,6.32,11.1616486237,134.91,106.09216,40.20188,113.4536802797,96.69216,28.20188,100.721,9.4,12.0,15.2433592098,134.64
