Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-14 12:00:00,105.1808,35.3644,110.966848545,99.5808,29.0444,103.73,5.6,6.32,8.4440748457,134.78,105.4608,41.1244,113.1953913019,99.5808,29.0444,103.73,5.88,12.08,13.4350586154,134.51
2022-02-14 12:30:00,103.7552,36.9186,110.1277646781,100.7952,29.3986,104.995,2.96,7.52,8.0815840032,134.65,103.9952,40.2386,111.5085043976,100.7952,29.3986,104.995,3.2,10.84,11.3024599092,134.38
2022-02-14 13:00:00,99.43056,36.30058,105.8497443089,97.99056,28.58058,102.0735,1.44,7.72,7.8531522333,134.73,99.31056,39.26058,106.7894211495,97.99056,28.58058,102.0735,1.32,10.68,10.7612638663,134.47
2022-02-14 13:30:00,100.38144,34.98792,106.3042240101,92.94144,27.10792,96.814,7.44,7.88,10.8373428478,134.82,100.62144,37.62792,107.4268800217,92.94144,27.10792,96.814,7.68,10.52,13.025083493,134.53
2022-02-14 14:00:00,96.69456,33.18258,102.2297488457,84.69456,24.70258,88.2235,12.0,8.48,14.693889886600001,134.82,96.85456,34.70258,102.8837929484,84.69456,24.70258,88.2235,12.16,10.0,15.7437479655,134.53
2022-02-14 14:30:00,89.88992,29.58956,94.6347704525,69.76992,20.34956,72.677,20.12,9.24,22.1402800344,134.87,89.84992,29.62956,94.6092963181,69.76992,20.34956,72.677,20.08,9.28,22.1206871503,134.6
2022-02-14 15:00:00,90.32848,28.75414,94.7946985134,63.88848,18.63414,66.5505,26.44,10.12,28.3105633996,134.95,90.16848,27.07414,94.1454398378,63.88848,18.63414,66.5505,26.28,8.44,27.6020289109,134.69
2022-02-14 15:30:00,87.95264,28.74952,92.5321662083,60.99264,17.78952,63.534,26.96,10.96,29.1026321834,135.14,87.79264,25.54952,91.4348161829,60.99264,17.78952,63.534,26.8,7.76,27.9008530336,134.87
2022-02-14 16:00:00,78.8368,24.7124,82.6192698346,45.9168,13.3924,47.83,32.92,11.32,34.8119060093,135.49,78.4768,20.7524,81.1743201019,45.9168,13.3924,47.83,32.56,7.36,33.381479895300004,135.23
2022-02-14 16:30:00,79.59216,23.85438,83.0899715889,42.15216,12.29438,43.908500000000004,37.44,11.56,39.1840171499,135.26,79.11216,19.41438,81.4595114806,42.15216,12.29438,43.908500000000004,36.96,7.12,37.6395536637,135.03
2022-02-14 17:00:00,81.73616,22.05138,84.6585093859,36.65616,10.69138,38.1835,45.08,11.36,46.4893105993,135.26,81.05616,17.93138,83.0158747629,36.65616,10.69138,38.1835,44.4,7.24,44.9864157274,135.03
2022-02-14 17:30:00,89.03712,21.99916,91.7146214003,39.35712,11.47916,40.997,49.68,10.52,50.7816187217,134.96,88.31712,19.43916,90.4311596,39.35712,11.47916,40.997,48.96,7.96,49.6028547566,134.75
2022-02-14 18:00:00,89.28608,21.48844,91.8354895201,39.52608,11.52844,41.173,49.76,9.96,50.7470117347,134.81,88.52608,20.00844,90.7590464439,39.52608,11.52844,41.173,49.0,8.48,49.7283661505,134.61
2022-02-14 18:30:00,88.02336,21.55348,90.6237518855,36.18336,10.55348,37.691,51.84,11.0,52.9942034566,134.3,87.22336,17.95348,89.0519060649,36.18336,10.55348,37.691,51.04,7.4,51.5736521879,134.13
2022-02-14 19:00:00,81.1976,21.9293,84.1067443446,34.3176,10.0093,35.7475,46.88,11.92,48.3716942023,134.42,80.5176,16.6493,82.2209407648,34.3176,10.0093,35.7475,46.2,6.64,46.6747212097,134.24
2022-02-14 19:30:00,72.39232,21.92276,75.6389806978,28.67232,8.36276,29.867,43.72,13.56,45.7745780975,134.72,71.79232,13.48276,73.047395766,28.67232,8.36276,29.867,43.12,5.12,43.4229063974,134.53
2022-02-14 20:00:00,85.36016,30.99838,90.8144067748,57.32016,16.71838,59.7085,28.04,14.28,31.4668079093,135.1,85.04016,21.15838,87.6327898509,57.32016,16.71838,59.7085,27.72,4.44,28.0733325418,134.91
2022-02-14 20:30:00,79.09728,29.11504,84.2856171455,48.25728,14.07504,50.268,30.84,15.04,34.3119104685,135.49,78.77728,17.83504,80.7709631984,48.25728,14.07504,50.268,30.52,3.76,30.7507398285,135.3
2022-02-14 21:00:00,73.34576,29.02418,78.879677577,43.14576,12.58418,44.9435,30.2,16.44,34.3847873339,135.49,73.02576,15.06418,74.5633364506,43.14576,12.58418,44.9435,29.88,2.48,29.9827417025,135.3
2022-02-14 21:30:00,61.97216,30.91688,69.256061713,49.77216,14.51688,51.846,12.2,16.4,20.4401565552,136.28,62.05216,17.11688,64.3696989398,49.77216,14.51688,51.846,12.28,2.6,12.5522268941,136.1
2022-02-14 22:00:00,64.33136,31.21498,71.5045373095,50.93136,14.85498,53.0535,13.4,16.36,21.1473308008,136.28,64.45136,17.29498,66.7315078434,50.93136,14.85498,53.0535,13.52,2.44,13.7384132999,136.1
2022-02-14 22:30:00,62.36592,29.90506,69.1651689151,41.36592,12.06506,43.0895,21.0,17.84,27.5547745409,135.58,62.36592,13.10506,63.7279418705,41.36592,12.06506,43.0895,21.0,1.04,21.0257366102,135.4
2022-02-14 23:00:00,69.54352,33.32186,77.1145091915,51.02352,14.88186,53.1495,18.52,18.44,26.1347278539,135.77,69.54352,15.52186,71.2546792278,51.02352,14.88186,53.1495,18.52,0.64,18.5310550158,135.6
2022-02-14 23:30:00,75.29696,37.01828,83.9046198931,61.77696,18.01828,64.351,13.52,19.0,23.3193138836,136.78,75.45696,18.57828,77.710393772,61.77696,18.01828,64.351,13.68,0.56,13.6914571905,136.61
2022-02-15 00:00:00,63.20112,33.42866,71.4972508468,45.08112,13.14866,46.9595,18.12,20.28,27.1958232087,136.78,63.20112,14.14866,64.7654703453,45.08112,13.14866,46.9595,18.12,1.0,18.1475728405,136.61
2022-02-15 00:30:00,68.9488,34.0934,76.9174683996,49.8288,14.5334,51.905,19.12,19.56,27.3526598341,137.03,68.9888,15.0134,70.6035176532,49.8288,14.5334,51.905,19.16,0.48,19.166011583,136.86
2022-02-15 01:00:00,64.29536,29.80948,70.8695873799,39.25536,11.44948,40.891,25.04,18.36,31.0498180349,137.03,64.17536,12.24948,65.333962006,39.25536,11.44948,40.891,24.92,0.8,24.9328377847,136.86
2022-02-15 01:30:00,60.81264,27.31202,66.6642604418,29.73264,8.67202,30.9715,31.08,18.64,36.2410816616,136.61,60.57264,9.19202,61.2661239859,29.73264,8.67202,30.9715,30.84,0.52,30.8443836054,136.44
2022-02-15 02:00:00,62.65776,26.83018,68.1604977025,27.25776,7.95018,28.3935,35.4,18.88,40.12,136.61,62.33776,8.27018,62.8839582012,27.25776,7.95018,28.3935,35.08,0.32,35.0814594907,136.44
2022-02-15 02:30:00,60.8432,27.7176,66.8592576686,29.2032,8.5176,30.42,31.64,19.2,37.0098581462,136.76,60.5632,8.5976,61.1704170331,29.2032,8.5176,30.42,31.36,0.08,31.3601020407,136.59
2022-02-15 03:00:00,72.00432,32.90626,79.1671904633,48.36432,14.10626,50.3795,23.64,18.8,30.2041321676,136.76,71.96432,14.50626,73.4118173883,48.36432,14.10626,50.3795,23.6,0.4,23.6033895871,136.59
2022-02-15 03:30:00,59.16576,29.92168,66.3015391254,38.40576,11.20168,40.006,20.76,18.72,27.9538190593,136.65,59.12576,11.52168,60.2379000763,38.40576,11.20168,40.006,20.72,0.32,20.7224708951,136.48
2022-02-15 04:00:00,60.96672,29.91196,67.9092504641,37.68672,10.99196,39.257,23.28,18.92,29.9987466405,136.19,60.92672,11.15196,61.938933005,37.68672,10.99196,39.257,23.24,0.16,23.240550768,136.02
2022-02-15 04:30:00,72.3976,35.2593,80.527204858,59.9976,17.4993,62.4975,12.4,17.76,21.6605078426,135.43,72.5576,18.5793,74.898569454,59.9976,17.4993,62.4975,12.56,1.08,12.6063476075,135.25
2022-02-15 05:00:00,74.1304,35.1947,82.0608500581,59.0904,17.2347,61.5525,15.04,17.96,23.4256952938,135.43,74.2504,18.1947,76.447164815,59.0904,17.2347,61.5525,15.16,0.96,15.1903653676,135.25
2022-02-15 05:30:00,76.6536,37.0023,85.1172403115,68.8536,20.0823,71.7225,7.8,16.92,18.6313284551,134.71,76.8936,21.8023,79.9247521501,68.8536,20.0823,71.7225,8.04,1.72,8.2219219164,134.53
2022-02-15 06:00:00,76.91696,36.05078,84.9463211343,66.27696,19.33078,69.0385,10.64,16.72,19.8183753118,134.71,77.15696,21.25078,80.0299451896,66.27696,19.33078,69.0385,10.88,1.92,11.048112961,134.53
2022-02-15 06:30:00,87.07696,37.79578,94.9258550062,80.07696,23.35578,83.4135,7.0,14.44,16.0472302906,134.87,87.39696,27.31578,91.5662626421,80.07696,23.35578,83.4135,7.32,3.96,8.3224996245,134.7
2022-02-15 07:00:00,90.53456,35.82258,97.3640785518,76.05456,22.18258,79.2235,14.48,13.64,19.8927122334,134.29,90.69456,26.94258,94.6118693962,76.05456,22.18258,79.2235,14.64,4.76,15.3943885881,134.12
2022-02-15 07:30:00,98.40528,37.03154,105.1424466457,89.52528,26.11154,93.2555,8.88,10.92,14.0748285958,134.12,98.64528,33.59154,104.2078827433,89.52528,26.11154,93.2555,9.12,7.48,11.795117634,133.95
2022-02-15 08:00:00,100.17472,36.23596,106.5270825856,94.61472,27.59596,98.557,5.5600000000000005,8.64,10.2743953593,134.37,100.53472,37.15596,107.1811330832,94.61472,27.59596,98.557,5.92,9.56,11.2445542375,134.19
2022-02-15 08:30:00,102.33184,35.23012,108.2264608726,96.65184,28.19012,100.679,5.68,7.04,9.0456619437,133.81,102.65184,39.43012,109.9642424545,96.65184,28.19012,100.679,6.0,11.24,12.7411773396,133.64
2022-02-15 09:00:00,103.81968,34.23574,109.3188540401,97.21968,28.35574,101.2705,6.6,5.88,8.8393664931,134.3,104.13968,40.67574,111.801559806,97.21968,28.35574,101.2705,6.92,12.32,14.1304210836,134.12
2022-02-15 09:30:00,106.76544,34.34492,112.153612105,97.04544,28.30492,101.089,9.72,6.04,11.4437756007,134.06,107.00544,40.70492,114.4860458825,97.04544,28.30492,101.089,9.96,12.4,15.9047665811,133.89
2022-02-15 10:00:00,110.3992,34.2981,115.6042517568,97.1592,28.3381,101.2075,13.24,5.96,14.5196143199,134.93,110.5192,40.8181,117.816004245,97.1592,28.3381,101.2075,13.36,12.48,18.2822318112,134.75
2022-02-15 10:30:00,111.57344,35.82892,117.1850844681,98.29344,28.66892,102.389,13.28,7.16,15.087213129,134.85,111.77344,40.02892,118.7249608372,98.29344,28.66892,102.389,13.48,11.36,17.6283861995,134.67
2022-02-15 11:00:00,112.5264,35.1802,117.8975706662,99.0864,28.9002,103.215,13.44,6.28,14.8348238951,135.16,112.6464,41.0602,119.8964197005,99.0864,28.9002,103.215,13.56,12.16,18.2137091225,134.98
2022-02-15 11:30:00,110.74048,35.18264,116.1949743664,97.86048,28.54264,101.938,12.88,6.64,14.4908246832,134.89,110.90048,40.34264,118.0103599961,97.86048,28.54264,101.938,13.04,11.8,17.5864038393,134.71
2022-02-15 12:00:00,107.67648,35.66064,113.4279753429,96.75648,28.22064,100.788,10.92,7.44,13.2136293273,134.89,107.83648,39.22064,114.7473965753,96.75648,28.22064,100.788,11.08,11.0,15.6130202075,134.71
2022-02-15 12:30:00,104.63344,35.57642,110.5162360301,94.27344,27.49642,98.2015,10.36,8.08,13.1383408389,134.82,104.83344,37.93642,111.4864211671,94.27344,27.49642,98.2015,10.56,10.44,14.8494848395,134.64
2022-02-15 13:00:00,100.55488,35.85684,106.7567181333,93.31488,27.21684,97.203,7.24,8.64,11.2724087932,135.03,100.79488,37.17684,107.4324218595,93.31488,27.21684,97.203,7.48,9.96,12.456002569,134.84
2022-02-15 13:30:00,101.23248,36.05614,107.4619013355,91.39248,26.65614,95.2005,9.84,9.4,13.6082915901,135.63,101.47248,35.89614,107.6345533007,91.39248,26.65614,95.2005,10.08,9.24,13.6742093007,135.44
2022-02-15 14:00:00,90.24544,30.58992,95.2889429388,69.08544,20.14992,71.964,21.16,10.44,23.5953215702,135.63,90.16544,28.50992,94.5654382362,69.08544,20.14992,71.964,21.08,8.36,22.6772132327,135.44
2022-02-15 14:30:00,82.5912,27.0041,86.8937727012,52.9512,15.4441,55.1575,29.64,11.56,31.8145124118,135.97,82.3912,22.6841,85.4568793618,52.9512,15.4441,55.1575,29.44,7.24,30.3171766495,135.78
2022-02-15 15:00:00,74.31088,25.60234,78.5976252812,47.87088,13.96234,49.8655,26.44,11.64,28.8888075213,135.97,74.11088,21.20234,77.0841212952,47.87088,13.96234,49.8655,26.24,7.24,27.2204922806,135.78
2022-02-15 15:30:00,77.2808,28.5219,82.3760937909,60.7608,17.7219,63.2925,16.52,10.8,19.7370311851,136.09,77.3208,25.7219,81.4869452873,60.7608,17.7219,63.2925,16.56,8.0,18.391128296,135.9
2022-02-15 16:00:00,77.22512,27.09066,81.8390067037,55.30512,16.13066,57.6095,21.92,10.96,24.5073050334,135.96,77.06512,23.97066,80.7070335315,55.30512,16.13066,57.6095,21.76,7.84,23.1292714974,135.78
2022-02-15 16:30:00,85.84624,25.62682,89.5896803513,45.48624,13.26682,47.3815,40.36,12.36,42.2101788672,135.81,85.28624,19.70682,87.5334306871,45.48624,13.26682,47.3815,39.8,6.44,40.3176586622,135.63
2022-02-15 17:00:00,85.00368,21.84774,87.7664477842,32.80368,9.56774,34.1705,52.2,12.28,53.6249792541,135.81,84.20368,16.08774,85.7267467238,32.80368,9.56774,34.1705,51.4,6.52,51.8118750867,135.63
2022-02-15 17:30:00,87.19408,22.85994,90.1409143722,36.27408,10.57994,37.7855,50.92,12.28,52.3798129054,135.39,86.47408,16.97994,88.1253929027,36.27408,10.57994,37.7855,50.2,6.4,50.6063237155,135.2
2022-02-15 18:00:00,84.57296,20.68378,87.0655173892,30.73296,8.96378,32.0135,53.84,11.72,55.100852988,135.39,83.73296,15.84378,85.2187418063,30.73296,8.96378,32.0135,53.0,6.88,53.4446854233,135.2
2022-02-15 18:30:00,84.72992,24.14456,88.102889401,40.12992,11.70456,41.802,44.6,12.44,46.3024146239,135.11,84.08992,17.86456,85.966604851,40.12992,11.70456,41.802,43.96,6.16,44.3894942526,134.93
2022-02-15 19:00:00,84.76576,26.94168,88.9442982411,46.56576,13.58168,48.506,38.2,13.36,40.4688719882,135.11,84.28576,18.94168,86.3879423299,46.56576,13.58168,48.506,37.72,5.36,38.0989238693,134.93
2022-02-15 19:30:00,81.52736,29.52548,86.7090790967,55.28736,16.12548,57.591,26.24,13.4,29.4634960587,135.33,81.28736,21.40548,84.0584883864,55.28736,16.12548,57.591,26.0,5.28,26.5307067377,135.2
2022-02-15 20:00:00,78.53792,27.05856,83.0684690313,40.65792,11.85856,42.352,37.88,15.2,40.8158596626,135.33,78.05792,15.49856,79.581682797,40.65792,11.85856,42.352,37.4,3.64,37.576716195,135.15
2022-02-15 20:30:00,95.26048,35.36764,101.6141181579,67.50048,19.687640000000002,70.313,27.76,15.68,31.8822834816,135.68,95.02048,22.80764,97.7193945018,67.50048,19.687640000000002,70.313,27.52,3.12,27.6962957812,135.5
2022-02-15 21:00:00,91.86608,38.20094,99.4921528134,79.54608,23.20094,82.8605,12.32,15.0,19.4108835451,135.61,91.94608,26.88094,95.7949192946,79.54608,23.20094,82.8605,12.4,3.68,12.9345428988,135.43
2022-02-15 21:30:00,83.67776,37.08268,91.5264588772,70.63776,20.60268,73.581,13.04,16.48,21.0150422317,135.22,83.75776,22.96268,86.84841410760001,70.63776,20.60268,73.581,13.12,2.36,13.3305663796,135.04
2022-02-15 22:00:00,72.02528,35.20904,80.1705523044,58.86528,17.16904,61.318,13.16,18.04,22.3299619346,135.72,72.10528,18.00904,74.3202322763,58.86528,17.16904,61.318,13.24,0.84,13.2666197654,135.54
2022-02-15 22:30:00,70.60416,36.51788,79.4890116242,58.96416,17.19788,61.421,11.64,19.32,22.5555314723,135.6,70.72416,17.87788,72.9487861517,58.96416,17.19788,61.421,11.76,0.68,11.7796434581,135.43
2022-02-15 23:00:00,75.53488,40.72934,85.8160662898,73.81488,21.52934,76.8905,1.72,19.2,19.2768877156,135.6,75.41488,21.76934,78.4940016145,73.81488,21.52934,76.8905,1.6,0.24,1.6178998733,135.43
2022-02-15 23:30:00,75.40576,40.42668,85.5590152877,72.36576,21.10668,75.381,3.04,19.32,19.5577094773,136.6,75.04576,21.58668,78.0887370073,72.36576,21.10668,75.381,2.68,0.48,2.722645772,136.42
2022-02-16 00:00:00,65.10656,38.95608,75.8712087949,63.34656,18.47608,65.986,1.76,20.48,20.5554858858,136.6,65.06656,19.71608,67.9880948461,63.34656,18.47608,65.986,1.72,1.24,2.1203773249,136.42
2022-02-16 00:30:00,85.6776,42.7443,95.748244497,80.9976,23.6243,84.3725,4.68,19.12,19.6844303956,136.82,85.1976,24.1843,88.5636009445,80.9976,23.6243,84.3725,4.2,0.56,4.2371688661,136.65
2022-02-16 01:00:00,100.60784,43.94062,109.7848603199,94.28784,27.50062,98.2165,6.32,16.44,17.6129497813,136.82,100.12784,30.02062,104.5314400946,94.28784,27.50062,98.2165,5.84,2.52,6.3605031248,136.65
2022-02-16 01:30:00,101.89888,44.20384,111.0736747209,94.77888,27.64384,98.728,7.12,16.56,18.025759346,136.3,101.33888,30.12384,105.7213996124,94.77888,27.64384,98.728,6.5600000000000005,2.48,7.0131305421,136.12
2022-02-16 02:00:00,104.71296,44.15628,113.6423383049,94.75296,27.63628,98.701,9.96,16.52,19.2902047682,136.3,104.15296,30.19628,108.4419402381,94.75296,27.63628,98.701,9.4,2.56,9.7423611101,136.12
2022-02-16 02:30:00,106.28512,45.07316,115.4474620154,95.56512,27.87316,99.547,10.72,17.2,20.2671754322,136.37,105.64512,29.75316,109.7549174743,95.56512,27.87316,99.547,10.08,1.88,10.2538188008,136.19
2022-02-16 03:00:00,107.11744,44.66092,116.0549168601,95.79744,27.94092,99.789,11.32,16.72,20.1916022148,136.32,106.47744,30.30092,110.7049727058,95.79744,27.94092,99.789,10.68,2.36,10.937641427700001,136.13
2022-02-16 03:30:00,108.58416,44.60038,117.3870252585,95.86416,27.96038,99.8585,12.72,16.64,20.9448800426,136.57,107.94416,30.40038,112.1433225041,95.86416,27.96038,99.8585,12.08,2.44,12.323960402400001,136.39
2022-02-16 04:00:00,109.28128,44.40204,117.9573622738,95.32128,27.80204,99.293,13.96,16.6,21.689665742,136.17,108.60128,30.20204,112.7226740181,95.32128,27.80204,99.293,13.28,2.4,13.4951250457,135.99
2022-02-16 04:30:00,111.12592,43.61506,119.3785724268,94.40592,27.53506,98.3395,16.72,16.08,23.1975171085,135.61,110.32592,30.33506,114.4203849366,94.40592,27.53506,98.3395,15.92,2.8,16.1643558486,135.43
2022-02-16 05:00:00,112.94544,43.39742,120.9959027383,94.34544,27.51742,98.2765,18.6,15.88,24.4567863792,135.61,112.18544,30.51742,116.2621428989,94.34544,27.51742,98.2765,17.84,3.0,18.0904836862,135.43
2022-02-16 05:30:00,113.06432,43.21376,121.0411893134,95.22432,27.77376,99.192,17.84,15.44,23.593626258,135.78,112.30432,31.33376,116.5935881873,95.22432,27.77376,99.192,17.08,3.56,17.4470627901,135.6
2022-02-16 06:00:00,106.70992,43.20706,115.1253971122,93.82992,27.36706,97.7395,12.88,15.84,20.4156802483,136.28,106.02992,30.44706,110.3148557441,93.82992,27.36706,97.7395,12.2,3.08,12.5827818864,136.09
2022-02-16 06:30:00,96.94752,42.23636,105.7484361123,92.14752,26.87636,95.987,4.8,15.36,16.0925324297,135.88,96.42752,30.43636,101.1169551727,92.14752,26.87636,95.987,4.28,3.56,5.5670458953,135.7
2022-02-16 07:00:00,93.50096,41.05778,102.1184156724,92.22096,26.89778,96.0635,1.28,14.16,14.2177354034,135.85,93.66096,31.49778,98.8154116171,92.22096,26.89778,96.0635,1.44,4.6,4.8201244797000005,135.67
2022-02-16 07:30:00,96.56464,38.50302,103.9577426046,92.92464,27.10302,96.7965,3.64,11.4,11.9670213504,135.42,96.24464,34.34302,102.1884227858,92.92464,27.10302,96.7965,3.32,7.24,7.9649231007,135.24
2022-02-16 08:00:00,97.88128,38.11204,105.0393857912,95.56128,27.87204,99.543,2.32,10.24,10.4995237987,135.3,97.92128,36.19204,104.3955977817,95.56128,27.87204,99.543,2.36,8.32,8.6482368145,135.12
2022-02-16 08:30:00,97.60496,37.07978,104.4109108353,94.76496,27.639780000000002,98.7135,2.84,9.44,9.8579511056,135.06,97.92496,36.67978,104.5691352735,94.76496,27.639780000000002,98.7135,3.16,9.04,9.5763876279,134.87
2022-02-16 09:00:00,106.13664,38.19652,112.8005340883,101.33664,29.55652,105.559,4.8,8.64,9.8838049353,135.06,105.93664,39.43652,113.0389791364,101.33664,29.55652,105.559,4.6,9.88,10.8983668501,134.87
2022-02-16 09:30:00,111.69808,37.73694,117.9005416283,103.73808,30.25694,108.0605,7.96,7.48,10.92300325,135.16,111.09808,41.25694,118.5112588654,103.73808,30.25694,108.0605,7.36,11.0,13.2351652804,134.97
2022-02-16 10:00:00,121.7984,37.7312,127.5087985043,107.5584,31.3712,112.04,14.24,6.36,15.5957430089,135.22,121.1584,43.4912,128.7277839784,107.5584,31.3712,112.04,13.6,12.12,18.2168713011,135.04
2022-02-16 10:30:00,120.48592,36.55006,125.9077591106,103.64592,30.23006,107.9645,16.84,6.32,17.9868841104,135.16,119.72592,42.39006,127.0087127194,103.64592,30.23006,107.9645,16.08,12.16,20.1601587295,134.97
2022-02-16 11:00:00,125.56608,36.55344,130.7784172652,107.08608,31.23344,111.548,18.48,5.32,19.2305174137,135.16,124.80608,44.35344,132.452954836,107.08608,31.23344,111.548,17.72,13.12,22.0484194445,134.97
2022-02-16 11:30:00,142.43712,38.74916,147.6137884976,115.43712,33.66916,120.247,27.0,5.08,27.4737401895,135.03,141.51712,46.98916,149.1143065256,115.43712,33.66916,120.247,26.08,13.32,29.2846171223,134.85
2022-02-16 12:00:00,144.68208,39.42894,149.958479529,116.12208,33.86894,120.9605,28.56,5.5600000000000005,29.0961715695,134.99,143.76208,46.70894,151.1597192438,116.12208,33.86894,120.9605,27.64,12.84,30.476797732,134.8
2022-02-16 12:30:00,125.34624,37.46432,130.8252848466,107.46624,31.34432,111.944,17.88,6.12,18.898380883,134.93,124.58624,43.664320000000004,132.0163021691,107.46624,31.34432,111.944,17.12,12.32,21.0921027875,134.75
2022-02-16 13:00:00,113.04512,37.37316,119.0628079805,103.72512,30.25316,108.047,9.32,7.12,11.7284611096,134.93,112.44512,41.65316,119.9120125334,103.72512,30.25316,108.047,8.72,11.4,14.3526443557,134.75
2022-02-16 13:30:00,126.67824,38.39782,132.369819333,109.15824,31.83782,113.7065,17.52,6.5600000000000005,18.707859311,135.25,125.95824,43.75782,133.3425102323,109.15824,31.83782,113.7065,16.8,11.92,20.5991844499,135.07
2022-02-16 14:00:00,105.24304,34.96922,110.900603316,101.24304,29.52922,105.4615,4.0,5.44,6.7523033107,135.27,104.76304,42.56922,113.0815327162,101.24304,29.52922,105.4615,3.52,13.04,13.5067390587,135.07
2022-02-16 14:30:00,106.72592,35.93506,112.6132786888,102.08592,29.77506,106.3395,4.64,6.16,7.7120165975,135.23,106.20592,42.09506,114.2439999276,102.08592,29.77506,106.3395,4.12,12.32,12.9906427863,135.07
2022-02-16 15:00:00,107.99248,35.57114,113.6999636651,102.07248,29.77114,106.3255,5.92,5.8,8.2877258642,135.23,107.47248,42.45114,115.5527292826,102.07248,29.77114,106.3255,5.4,12.68,13.7819592221,135.07
2022-02-16 15:30:00,101.72048,36.09514,107.934772817,99.48048,29.01514,103.6255,2.24,7.08,7.4259006188,135.28,101.48048,40.45514,109.2469961759,99.48048,29.01514,103.6255,2.0,11.44,11.6135093749,135.1
2022-02-16 16:00:00,98.22976,35.20868,104.349110667,96.02976,28.00868,100.031,2.2,7.2,7.5286120899,135.28,98.58976,39.28868,106.1298315885,96.02976,28.00868,100.031,2.56,11.28,11.566849182,135.1
2022-02-16 16:30:00,100.8872,34.3971,106.589810077,95.1672,27.7571,99.1325,5.72,6.64,8.7640173437,135.03,101.2072,39.5571,108.6630640662,95.1672,27.7571,99.1325,6.04,11.8,13.256002414,134.85
2022-02-16 17:00:00,103.52864,34.34252,109.0760651115,95.52864,27.86252,99.509,8.0,6.48,10.2951639132,135.03,103.72864,39.82252,111.1101429006,95.52864,27.86252,99.509,8.2,11.96,14.5010896142,134.85
2022-02-16 17:30:00,105.05888,33.63884,110.312917754,94.89888,27.67884,98.853,10.16,5.96,11.7791001354,134.81,105.29888,40.07884,112.6683963896,94.89888,27.67884,98.853,10.4,12.4,16.1839426593,134.63
2022-02-16 18:00:00,105.34512,33.85066,110.6501761872,94.66512,27.61066,98.6095,10.68,6.24,12.3693168769,134.81,105.50512,39.81066,112.7662138934,94.66512,27.61066,98.6095,10.84,12.2,16.3200980389,134.63
2022-02-16 18:30:00,101.18752,33.51636,106.5939050387,89.26752,26.03636,92.987,11.92,7.48,14.0725548498,134.94,101.38752,37.07636,107.9540906247,89.26752,26.03636,92.987,12.12,11.04,16.3943892841,134.76
2022-02-16 19:00:00,99.29904,35.47722,105.4463488408,92.69904,27.03722,96.5615,6.6,8.44,10.7141775233,135.25,99.57904,37.19722,106.299663137,92.69904,27.03722,96.5615,6.88,10.16,12.2702893201,135.07
2022-02-16 19:30:00,98.88944,37.59942,105.7962084758,96.40944,28.11942,100.4265,2.48,9.48,9.7990203592,135.51,99.20944,37.35942,106.0105619637,96.40944,28.11942,100.4265,2.8,9.24,9.6549262038,135.33
2022-02-16 20:00:00,97.81568,38.57624,105.1476749453,97.01568,28.29624,101.058,0.8,10.28,10.3110814176,135.67,97.61568,36.61624,104.2572300303,97.01568,28.29624,101.058,0.6000000000000001,8.32,8.3416065599,135.49
2022-02-16 20:30:00,96.764,38.5145,104.1471958636,95.844,27.9545,99.8375,0.92,10.56,10.6,135.42,96.564,35.9945,103.0544037208,95.844,27.9545,99.8375,0.72,8.04,8.0721744282,135.24
2022-02-16 21:00:00,101.91728,39.48254,109.297771832,97.51728,28.44254,101.5805,4.4,11.04,11.8845109281,135.36,101.39728,36.04254,107.6126065155,97.51728,28.44254,101.5805,3.88,7.6,8.5331354144,135.18
2022-02-16 21:30:00,104.69984,40.47912,112.2524639017,97.77984000000001,28.51912,101.854,6.92,11.96,13.817669847,135.31,104.17984,35.19912,109.9655269218,97.77984000000001,28.51912,101.854,6.4,6.68,9.2510756131,135.13
2022-02-16 22:00:00,106.34128,41.33454,114.0921208018,96.46128,28.13454,100.4805,9.88,13.2,16.4880077632,135.38,105.70128,33.57454,110.9054116346,96.46128,28.13454,100.4805,9.24,5.44,10.7224624038,135.2
2022-02-16 22:30:00,108.11792,42.00606,115.9913518408,94.23792,27.48606,98.1645,13.88,14.52,20.0869310747,134.59,107.43792,31.48606,111.9565926074,94.23792,27.48606,98.1645,13.2,4.0,13.7927517197,134.42
2022-02-16 23:00:00,111.21376,43.32068,119.3531806405,95.45376,27.84068,99.431,15.76,15.48,22.0909031051,134.59,110.49376,31.04068,114.7710539021,95.45376,27.84068,99.431,15.04,3.2,15.3766576342,134.42
2022-02-16 23:30:00,117.39712,44.93416,125.7026750678,97.55712,28.45416,101.622,19.84,16.48,25.7917816368,135.09,116.63712,30.65416,120.5980733146,97.55712,28.45416,101.622,19.08,2.2,19.2064155948,134.92
2022-02-17 00:00:00,120.54512,45.34566,128.7919051674,98.14512,28.62566,102.2345,22.4,16.72,27.9520732684,135.13,119.66512,30.66566,123.5318730039,98.14512,28.62566,102.2345,21.52,2.04,21.6164751983,134.96
2022-02-17 00:30:00,114.78,43.9425,122.903993858,94.98,27.7025,98.9375,19.8,16.24,25.6081549511,135.29,113.98,30.3425,117.9495981606,94.98,27.7025,98.9375,19.0,2.64,19.1825337221,135.11
2022-02-17 01:00:00,109.9272,42.8621,117.9879185182,95.5272,27.8621,99.5075,14.4,15.0,20.7932681414,135.6,109.2072,31.6221,113.6933144044,95.5272,27.8621,99.5075,13.68,3.76,14.1873182808,135.42
2022-02-17 01:30:00,108.53152,43.28336,116.8440845161,95.05152,27.72336,99.012,13.48,15.56,20.5869861806,135.48,107.89152,31.04336,112.2687413664,95.05152,27.72336,99.012,12.84,3.32,13.2622773308,135.3
2022-02-17 02:00:00,103.9672,43.1071,112.5495479611,92.5272,26.9871,96.3825,11.44,16.12,19.7668409211,135.79,103.3272,29.8671,107.5572123209,92.5272,26.9871,96.3825,10.8,2.88,11.1774057813,135.62
2022-02-17 02:30:00,111.99744,44.46092,120.4997924222,96.75744,28.22092,100.789,15.24,16.24,22.2709496879,136.56,111.23744,31.06092,115.492635302,96.75744,28.22092,100.789,14.48,2.84,14.7558801838,136.38
2022-02-17 03:00:00,113.17824,43.96032,121.4159122356,98.05824,28.60032,102.144,15.12,15.36,21.5532828126,136.56,112.49824,32.28032,117.0379129274,98.05824,28.60032,102.144,14.44,3.68,14.9015435442,136.38
2022-02-17 03:30:00,114.29424,43.93582,122.4480688956,97.97424,28.57582,102.0565,16.32,15.36,22.4114256575,135.95,113.53424,32.13582,117.9946379267,97.97424,28.57582,102.0565,15.56,3.56,15.9620550055,135.78
2022-02-17 04:00:00,114.84304,44.39922,123.1268231258,97.64304,28.47922,101.7115,17.2,15.92,23.4368598579,135.95,114.08304,31.51922,118.3570920775,97.64304,28.47922,101.7115,16.44,3.04,16.7187080841,135.78
2022-02-17 04:30:00,117.27312,44.00466,125.2573142625,98.07312,28.60466,102.1595,19.2,15.4,24.6130046926,136.16,116.47312,31.96466,120.779663733,98.07312,28.60466,102.1595,18.4,3.36,18.7042668929,135.98
2022-02-17 05:00:00,112.7136,43.1298,120.6836164233,96.9936,28.2898,101.035,15.72,14.84,21.6181405306,135.26,111.9936,32.2498,116.5444809547,96.9936,28.2898,101.035,15.0,3.96,15.5139163334,135.09
2022-02-17 05:30:00,110.18544,42.41742,118.0680681109,97.70544,28.49742,101.7765,12.48,13.92,18.6953684104,135.43,109.46544,33.33742,114.4293062404,97.70544,28.49742,101.7765,11.76,4.84,12.7170436816,135.26
2022-02-17 06:00:00,109.28336,41.96098,117.0622766541,97.92336,28.56098,102.0035,11.36,13.4,17.5672877816,135.51,108.64336,33.80098,113.7799891064,97.92336,28.56098,102.0035,10.72,5.24,11.9321414675,135.33
2022-02-17 06:30:00,100.23088,40.04234,107.9333975109,95.87088,27.96234,99.8655,4.36,12.08,12.8427411404,134.97,99.71088,34.52234,105.5180152839,95.87088,27.96234,99.8655,3.84,6.5600000000000005,7.6012630529,134.8
2022-02-17 07:00:00,99.83904,38.96972,107.1749643574,97.67904,28.48972,101.749,2.16,10.48,10.7002803702,134.97,99.43904,36.48972,105.9227187236,97.67904,28.48972,101.749,1.76,8.0,8.1913124711,134.8
2022-02-17 07:30:00,97.77888,36.76384,104.4619036089,93.81888000000001,27.36384,97.728,3.96,9.4,10.2000784311,134.83,98.13888,36.52384,104.7149972831,93.81888000000001,27.36384,97.728,4.32,9.16,10.1275860895,134.65
2022-02-17 08:00:00,99.09712,36.13666,105.4803175396,94.13712,27.45666,98.0595,4.96,8.68,9.9971996079,135.12,99.37712,37.29666,106.1454324342,94.13712,27.45666,98.0595,5.24,9.84,11.1482375289,134.94
2022-02-17 08:30:00,103.80896,37.19928,110.2727827199,102.16896,29.79928,106.426,1.6400000000000001,7.4,7.5795514379,135.01,103.44896,40.79928,111.2037255383,102.16896,29.79928,106.426,1.28,11.0,11.0742223203,134.83
2022-02-17 09:00:00,111.63136,38.38248,118.0456492481,106.91136,31.18248,111.366,4.72,7.2,8.6092043767,135.01,111.15136,42.42248,118.9718102712,106.91136,31.18248,111.366,4.24,11.24,12.0131261543,134.83
2022-02-17 09:30:00,125.73824,39.60532,131.8282457237,111.37824,32.48532,116.019,14.36,7.12,16.0282251045,134.98,125.05824,43.84532,132.5216038154,111.37824,32.48532,116.019,13.68,11.36,17.7817884365,134.8
2022-02-17 10:00:00,134.47456,40.09008,140.3232760507,115.23456,33.61008,120.036,19.24,6.48,20.3019210914,135.04,133.71456,45.61008,141.2793790813,115.23456,33.61008,120.036,18.48,12.0,22.0343005335,134.86
2022-02-17 10:30:00,137.0856,39.8833,142.7695322758,115.4856,33.6833,120.2975,21.6,6.2,22.4722050542,135.02,136.2456,45.9233,143.7769557413,115.4856,33.6833,120.2975,20.76,12.24,24.0996929441,134.84
2022-02-17 11:00:00,132.91536,38.55198,138.3934539126,114.07536,33.27198,118.8285,18.84,5.28,19.5658886841,135.02,132.11536,46.35198,140.0106224465,114.07536,33.27198,118.8285,18.04,13.08,22.2829082483,134.84
2022-02-17 11:30:00,132.58576,38.95918,138.1911772186,114.78576,33.47918,119.5685,17.8,5.48,18.6244570391,134.72,131.82576,46.35918,139.7397744733,114.78576,33.47918,119.5685,17.04,12.88,21.3601498122,134.54
2022-02-17 12:00:00,131.09856,39.03708,136.7871560089,113.81856,33.19708,118.561,17.28,5.84,18.2401754378,134.72,130.37856,45.71708,138.1615732083,113.81856,33.19708,118.561,16.56,12.52,20.760154142,134.54
2022-02-17 12:30:00,133.81072,39.69146,139.5733526998,113.73072,33.17146,118.4695,20.08,6.52,21.1120060629,134.84,132.97072,45.05146,140.39532195,113.73072,33.17146,118.4695,19.24,11.88,22.6122090916,134.66
2022-02-17 13:00:00,140.18624,40.19432,145.8347189307,114.90624,33.51432,119.694,25.28,6.68,26.1476729366,134.84,139.30624,45.19432,146.4539349529,114.90624,33.51432,119.694,24.4,11.68,27.0514768543,134.66
2022-02-17 13:30:00,119.53008,38.19794,125.4851491016,106.69008,31.11794,111.1355,12.84,7.08,14.6626054983,134.7,118.89008,42.43794,126.237196871,106.69008,31.11794,111.1355,12.2,11.32,16.6427882279,134.52
2022-02-17 14:00:00,135.19504,41.38022,141.3860723263,116.91504,34.10022,121.7865,18.28,7.28,19.6763004653,134.84,134.39504,45.30022,141.8243163518,116.91504,34.10022,121.7865,17.48,11.2,20.7603082829,134.66
2022-02-17 14:30:00,118.62288,39.88334,125.1481860398,108.90288,31.76334,113.4405,9.72,8.12,12.6654174823,134.87,118.06288,42.16334,125.3658281744,108.90288,31.76334,113.4405,9.16,10.4,13.8587733945,134.69
2022-02-17 15:00:00,86.44336,29.76598,91.4246577978,76.68336,22.36598,79.8785,9.76,7.4,12.2481672098,135.12,86.40336,33.48598,92.6652657464,76.68336,22.36598,79.8785,9.72,11.12,14.769319551,134.94
2022-02-17 15:30:00,85.13808,24.51194,88.5964325955,48.65808,14.19194,50.6855,36.48,10.32,37.9116446491,135.2,84.77808,22.67194,87.7572772586,48.65808,14.19194,50.6855,36.12,8.48,37.1020861947,135.01
2022-02-17 16:00:00,97.84112,30.90366,102.6056575645,67.28112,19.62366,70.0845,30.56,11.28,32.5753280874,135.75,97.64112,27.14366,101.3438039204,67.28112,19.62366,70.0845,30.36,7.52,31.2774679282,135.57
2022-02-17 16:30:00,101.0112,32.9016,106.2345415013,77.9712,22.7416,81.22,23.04,10.16,25.1806910151,135.69,100.9312,31.2616,105.6616996267,77.9712,22.7416,81.22,22.96,8.52,24.4898346258,135.5
2022-02-17 17:00:00,72.75696,20.86078,75.6884890234,31.47696,9.18078,32.7885,41.28,11.68,42.9005920705,135.69,72.27696,16.22078,74.0747774256,31.47696,9.18078,32.7885,40.8,7.04,41.4029177716,135.5
2022-02-17 17:30:00,74.5424,16.4982,76.3463162242,17.3424,5.0582,18.065,57.2,11.44,58.3327832355,135.12,73.7824,12.2182,74.7872112129,17.3424,5.0582,18.065,56.44,7.16,56.8923474643,135.37
2022-02-17 18:00:00,71.98896,13.38178,73.2221441768,7.06896,2.06178,7.3635,64.92,11.32,65.8995356585,135.12,71.02896,9.34178,71.6406449737,7.06896,2.06178,7.3635,63.96,7.28,64.3729756963,134.95
2022-02-17 18:30:00,72.60896,14.57428,74.0572124091,9.64896,2.81428,10.051,62.96,11.76,64.0488813329,135.0,71.72896,9.61428,72.3704227057,9.64896,2.81428,10.051,62.08,6.8,62.451312236,134.82
2022-02-17 19:00:00,81.92704,20.94372,84.5616892606,30.52704,8.90372,31.799,51.4,12.04,52.7913023139,134.93,81.28704,15.46372,82.7448458105,30.52704,8.90372,31.799,50.76,6.5600000000000005,51.1821375091,134.76
2022-02-17 19:30:00,84.87632,26.82226,89.0136131625,51.91632,15.14226,54.0795,32.96,11.68,34.9683285274,135.06,84.59632,22.06226,87.4258581534,51.91632,15.14226,54.0795,32.68,6.92,33.4046224346,134.89
2022-02-17 20:00:00,85.25312,26.97216,89.4180735914,47.49312,13.85216,49.472,37.76,13.12,39.9743918028,135.2,84.85312,19.49216,87.0631740474,47.49312,13.85216,49.472,37.36,5.64,37.7833190707,135.03
2022-02-17 20:30:00,78.25216,25.13188,82.1888796432,37.89216,11.05188,39.471,40.36,14.08,42.7454792931,135.41,77.85216,15.65188,79.4099500327,37.89216,11.05188,39.471,39.96,4.6,40.2238933968,135.23
2022-02-17 21:00:00,71.38992,24.25206,75.3968374128,29.38992,8.57206,30.6145,42.0,15.68,44.8314889336,135.41,70.86992,11.77206,71.8409838285,29.38992,8.57206,30.6145,41.48,3.2,41.6032498731,135.23
2022-02-17 21:30:00,68.70288,26.91334,73.7862696594,33.30288,9.71334,34.6905,35.4,17.2,39.3573373083,135.67,68.34288,11.47334,69.2992552446,33.30288,9.71334,34.6905,35.04,1.76,35.0841730699,135.49
2022-02-17 22:00:00,66.26448,30.41714,72.912164386,42.98448,12.53714,44.7755,23.28,17.88,29.3539230768,136.24,66.14448,13.49714,67.5075182676,42.98448,12.53714,44.7755,23.16,0.96,23.1798878341,136.05
2022-02-17 22:30:00,66.94672,33.11946,74.6911102438,49.50672,14.43946,51.5695,17.44,18.68,25.5557429945,135.63,66.94672,14.75946,68.554394303,49.50672,14.43946,51.5695,17.44,0.32,17.4429355328,135.44
2022-02-17 23:00:00,69.63888,35.69134,78.2524463429,56.67888,16.53134,59.0405,12.96,19.16,23.1315196215,135.96,69.75888,16.73134,71.7372920945,56.67888,16.53134,59.0405,13.08,0.2,13.0815289626,135.78
2022-02-17 23:30:00,73.87648,39.34564,83.700738851,68.79648,20.06564,71.663,5.08,19.28,19.938023974300002,136.5,74.15648,20.30564,76.8862961899,68.79648,20.06564,71.663,5.36,0.24,5.3653704439,136.32
2022-02-18 00:00:00,74.59504,40.22522,84.749562339,72.63504,21.18522,75.6615,1.96,19.04,19.1406165,136.8,74.23504,21.34522,77.2428610336,72.63504,21.18522,75.6615,1.6,0.16,1.6079800994,136.64
2022-02-18 00:30:00,60.05168,34.12674,69.0712577984,49.53168,14.44674,51.5955,10.52,19.68,22.3153041655,136.85,60.13168,15.04674,61.9856703138,49.53168,14.44674,51.5955,10.6,0.6000000000000001,10.616967552,136.68
2022-02-18 01:00:00,54.11824,26.20782,60.1301399454,20.59824,6.00782,21.4565,33.52,20.2,39.1360498773,136.85,53.83824,6.9278200000000005,54.2821404907,20.59824,6.00782,21.4565,33.24,0.92,33.2527292113,136.68
2022-02-18 01:30:00,61.54144,29.64292,68.3085027167,34.02144,9.92292,35.439,27.52,19.72,33.8560009452,136.87,61.34144,10.36292,62.2106290934,34.02144,9.92292,35.439,27.32,0.44,27.3235429621,136.71
2022-02-18 02:00:00,57.94624,27.24932,64.0335238028,24.30624,7.08932,25.319,33.64,20.16,39.21830185,136.87,57.66624,8.36932,58.2704106129,24.30624,7.08932,25.319,33.36,1.28,33.3845473236,136.71
2022-02-18 02:30:00,55.66048,18.66764,58.707493704,26.70048,7.78764,27.813,28.96,10.88,30.9363216947,137.12,55.58048,18.58764,58.606229343,26.70048,7.78764,27.813,28.88,10.8,30.8333326126,136.95
2022-02-18 03:00:00,55.25088,18.08484,58.1353694286,26.21088,7.64484,27.303,29.04,10.44,30.8596046637,134.35,55.29088,18.00484,58.1485655421,26.21088,7.64484,27.303,29.08,10.36,30.8703093603,134.19
2022-02-18 03:30:00,55.19088,18.31734,58.151166625,28.79088,8.39734,29.9905,26.4,9.92,28.2022410457,134.13,55.19088,18.27734,58.1385792108,28.79088,8.39734,29.9905,26.4,9.88,28.1881961111,133.98
2022-02-18 04:00:00,62.75008,24.47044,67.3526166812,53.59008,15.63044,55.823,9.16,8.84,12.7299332284,133.92,62.79008,24.39044,67.3608767001,53.59008,15.63044,55.823,9.2,8.76,12.7034483507,133.76
2022-02-18 04:30:00,74.99216,28.53438,80.2373660052,71.91216,20.97438,74.9085,3.08,7.5600000000000005,8.1633326528,133.48,74.91216,28.49438,80.148371209,71.91216,20.97438,74.9085,3.0,7.52,8.0963201518,133.33
2022-02-18 05:00:00,81.00304,29.23422,86.1169675979,74.72304,21.79422,77.8365,6.28,7.44,9.736118323,133.48,80.84304,29.19422,85.9528917364,74.72304,21.79422,77.8365,6.12,7.4,9.6028329153,133.33
2022-02-18 05:30:00,72.73712,28.00166,77.9408852185,68.57712,20.00166,71.4345,4.16,8.0,9.0169617943,133.43,72.81712,27.92166,77.986871089,68.57712,20.00166,71.4345,4.24,7.92,8.9835405047,133.28
2022-02-18 06:00:00,80.0912,28.9616,85.1667458108,75.5712,22.0416,78.72,4.52,6.92,8.2653977521,133.2,80.0512,28.9216,85.1155307097,75.5712,22.0416,78.72,4.48,6.88,8.2100426308,133.04
2022-02-18 06:30:00,99.73552,31.61286,104.6257466738,92.61552,27.01286,96.4745,7.12,4.6,8.4766974701,132.66,99.57552,31.53286,104.4490566882,92.61552,27.01286,96.4745,6.96,4.52,8.2989155918,132.51
2022-02-18 07:00:00,100.668,32.3515,105.7386673656,95.148,27.7515,99.1125,5.52,4.6,7.1854297018,132.66,100.388,31.5915,105.2415004466,95.148,27.7515,99.1125,5.24,3.84,6.4963990025000005,132.51
2022-02-18 07:30:00,97.05552,37.77286,104.1468334375,94.53552,27.57286,98.4745,2.52,10.2,10.5066835871,132.92,96.61552,35.89286,103.0672406919,94.53552,27.57286,98.4745,2.08,8.32,8.5760597013,132.77
2022-02-18 08:00:00,97.4216,36.1113,103.8989611798,94.4616,27.5513,98.3975,2.96,8.56,9.0573285245,134.96,96.9816,37.4713,103.9688850678,94.4616,27.5513,98.3975,2.52,9.92,10.2350769416,134.79
2022-02-18 08:30:00,95.67968,34.91824,101.8522687504,94.75968,27.63824,98.708,0.92,7.28,7.3379016074,134.56,95.51968,38.71824,103.0684790613,94.75968,27.63824,98.708,0.76,11.08,11.1060343958,134.53
2022-02-18 09:00:00,106.43328,36.50804,112.5205762347,100.07328,29.18804,104.243,6.36,7.32,9.6970098484,134.56,105.99328,40.22804,113.3705014869,100.07328,29.18804,104.243,5.92,11.04,12.5270906439,134.38
2022-02-18 09:30:00,124.08992,38.39956,129.895475109,106.00992,30.91956,110.427,18.08,7.48,19.5662157813,134.43,123.32992,41.79956,130.2208600164,106.00992,30.91956,110.427,17.32,10.88,20.4537722682,134.25
2022-02-18 10:00:00,117.5488,36.5834,123.109973345,103.3488,30.1434,107.655,14.2,6.44,15.5921005641,134.69,116.8688,42.1034,124.2216273642,103.3488,30.1434,107.655,13.52,11.96,18.050817156,134.52
2022-02-18 10:30:00,108.45904,37.17722,114.6538662438,101.81904,29.69722,106.0615,6.64,7.48,10.0019998,134.94,107.93904,40.69722,115.356404555,101.81904,29.69722,106.0615,6.12,11.0,12.5878671744,134.76
2022-02-18 11:00:00,112.57888,37.85884,118.7741385496,104.01888,30.33884,108.353,8.56,7.52,11.3940335264,134.94,112.01888,41.29884,119.3893783458,104.01888,30.33884,108.353,8.0,10.96,13.5691414614,134.76
2022-02-18 11:30:00,134.96016,39.04338,140.494235857,111.92016,32.64338,116.5835,23.04,6.4,23.9123733661,134.85,134.12016,44.60338,141.3424169379,111.92016,32.64338,116.5835,22.2,11.96,25.2166928839,134.67
2022-02-18 12:00:00,109.83632,35.85726,115.5411627337,100.99632,29.45726,105.2045,8.84,6.4,10.9135512094,134.65,109.27632,41.41726,116.8618994311,100.99632,29.45726,105.2045,8.28,11.96,14.5464772368,134.47
2022-02-18 12:30:00,104.428,35.6315,110.3395259019,99.948,29.1515,104.1125,4.48,6.48,7.8778677318,134.42,103.988,40.9915,111.7757004731,99.948,29.1515,104.1125,4.04,11.84,12.510283769800001,134.24
2022-02-18 13:00:00,110.37136,37.52998,116.5775986502,101.93136,29.72998,106.1785,8.44,7.8,11.492327875600001,134.42,109.81136,40.28998,116.9693005598,101.93136,29.72998,106.1785,7.88,10.56,13.1760388585,134.24
2022-02-18 13:30:00,112.49664,37.49652,118.5811242289,102.77664,29.97652,107.059,9.72,7.52,12.289377527,134.61,111.85664,40.89652,119.0984183782,102.77664,29.97652,107.059,9.08,10.92,14.2018590332,134.43
2022-02-18 14:00:00,113.68512,39.09316,120.2188906462,104.68512,30.53316,109.047,9.0,8.56,12.4206924123,134.77,113.16512,40.41316,120.1647530926,104.68512,30.53316,109.047,8.48,9.88,13.0201689697,134.59
2022-02-18 14:30:00,93.116,35.3355,99.5951154236,86.316,25.1755,89.9125,6.8,10.16,12.2256124591,134.71,93.356,33.4555,99.1696184134,86.316,25.1755,89.9125,7.04,8.28,10.8683025354,134.54
2022-02-18 15:00:00,98.5136,36.8598,105.1835264716,92.9136,27.0998,96.785,5.6,9.76,11.2524486224,134.67,98.8336,35.7798,105.1107728875,92.9136,27.0998,96.785,5.92,8.68,10.5066074448,134.49
2022-02-18 15:30:00,92.43216,36.03438,99.2077655441,83.91216,24.47438,87.4085,8.52,11.56,14.360501384,134.62,92.63216,31.35438,97.7947555416,83.91216,24.47438,87.4085,8.72,6.88,11.1073309125,134.44
2022-02-18 16:00:00,93.98336,35.11348,100.3286022757,79.38336,23.15348,82.691,14.6,11.96,18.8733038973,134.74,94.10336,29.71348,98.6829937578,79.38336,23.15348,82.691,14.72,6.5600000000000005,16.1155825213,134.56
2022-02-18 16:30:00,92.09072,32.07646,97.5171779547,72.81072,21.23646,75.8445,19.28,10.84,22.1184086227,134.62,92.13072,28.87646,96.5500880883,72.81072,21.23646,75.8445,19.32,7.64,20.7757551006,134.44
2022-02-18 17:00:00,93.86432,31.78876,99.1011394052,71.82432,20.94876,74.817,22.04,10.84,24.5614983256,134.82,93.78432,28.58876,98.044968643,71.82432,20.94876,74.817,21.96,7.64,23.2510472882,134.64
2022-02-18 17:30:00,98.14176,31.34468,103.0256959219,71.26176,20.78468,74.231,26.88,10.56,28.8798891965,134.6,97.98176,28.66468,102.0886339031,71.26176,20.78468,74.231,26.72,7.88,27.857724243,134.42
2022-02-18 18:00:00,105.52496,32.88978,110.5316914349,77.24496,22.52978,80.4635,28.28,10.36,30.1179016533,134.6,105.32496,30.52978,109.6604516945,77.24496,22.52978,80.4635,28.08,8.0,29.1973697446,134.42
2022-02-18 18:30:00,98.07936,34.62648,104.0122780022,79.35936,23.14648,82.666,18.72,11.48,21.9597085591,134.82,98.11936,30.14648,102.6460864485,79.35936,23.14648,82.666,18.76,7.0,20.0234262802,134.64
2022-02-18 19:00:00,96.07696,36.41078,102.7449616431,85.47696,24.93078,89.0385,10.6,11.48,15.6253127969,134.82,96.23696,32.01078,101.4211146963,85.47696,24.93078,89.0385,10.76,7.08,12.8803726654,134.64
2022-02-18 19:30:00,93.87104,37.68572,101.1532779627,87.79104,25.60572,91.449,6.08,12.08,13.523786452,134.99,94.15104,32.08572,99.4681444534,87.79104,25.60572,91.449,6.36,6.48,9.0796475703,134.81
2022-02-18 20:00:00,93.30784,38.89312,101.0892070836,91.10784,26.57312,94.904,2.2,12.32,12.5148871349,134.99,93.50784,32.81312,99.0980170619,91.10784,26.57312,94.904,2.4,6.24,6.685626373,134.81
2022-02-18 20:30:00,94.90496,39.68728,102.8690022621,93.14496,27.16728,97.026,1.76,12.52,12.6431008855,135.01,94.50496,33.28728,100.1959603697,93.14496,27.16728,97.026,1.3599999999999999,6.12,6.269290231,134.84
2022-02-18 21:00:00,94.61984,39.58412,102.5661575657,91.41984,26.66412,95.229,3.2,12.92,13.3103869215,135.16,94.17984,32.34412,99.5790357505,91.41984,26.66412,95.229,2.76,5.68,6.3150613615,134.98
2022-02-18 21:30:00,99.67264,41.49452,107.9649496577,93.99264,27.41452,97.909,5.68,14.08,15.1825162605,134.87,99.15264,32.05452,104.2052698831,93.99264,27.41452,97.909,5.16,4.64,6.9393947863,134.7
2022-02-18 22:00:00,104.59232,42.40276,112.8607436561,93.95232,27.40276,97.867,10.64,15.0,18.3904757959,135.27,103.99232,31.24276,108.5841271614,93.95232,27.40276,97.867,10.04,3.84,10.7492883485,135.11
2022-02-18 22:30:00,108.1704,43.1947,116.4758238616,93.6504,27.3147,97.5525,14.52,15.88,21.5175463285,135.27,107.4904,30.1547,111.6400108574,93.6504,27.3147,97.5525,13.84,2.84,14.1283827808,135.1
2022-02-18 23:00:00,109.39968,43.80824,117.8450333107,92.59968,27.00824,96.458,16.8,16.8,23.7587878479,135.27,108.67968,28.96824,112.4741382434,92.59968,27.00824,96.458,16.08,1.96,16.1990123156,135.1
2022-02-18 23:30:00,113.3088,43.8984,121.5152405256,93.8688,27.3784,97.78,19.44,16.52,25.5112524193,135.27,112.5088,29.5384,116.3217398082,93.8688,27.3784,97.78,18.64,2.16,18.7647328785,135.1
2022-02-19 00:00:00,111.96688,44.22534,120.3846456781,93.20688,27.18534,97.0905,18.76,17.04,25.3436224719,134.9,111.20688,28.90534,114.9020837054,93.20688,27.18534,97.0905,18.0,1.72,18.0819910408,134.73
2022-02-19 00:30:00,107.99872,43.06796,116.2693970923,92.11872,26.86796,95.957,15.88,16.2,22.6851140619,135.6,107.27872,29.46796,111.2523457344,92.11872,26.86796,95.957,15.16,2.6,15.3813393435,135.43
2022-02-19 01:00:00,100.08528,42.59154,108.7708718005,92.40528,26.95154,96.2555,7.68,15.64,17.4238916434,135.6,99.48528,30.03154,103.9192683358,92.40528,26.95154,96.2555,7.08,3.08,7.7209325862,135.43
2022-02-19 01:30:00,98.52624,43.41682,107.6681950599,93.72624,27.33682,97.6315,4.8,16.08,16.7811322622,135.23,98.04624,30.09682,102.561609544,93.72624,27.33682,97.6315,4.32,2.76,5.1264022472,135.06
2022-02-19 02:00:00,99.77632,42.51476,108.4565297739,91.45632,26.67476,95.267,8.32,15.84,17.8921211711,135.58,99.21632,29.75476,103.5819670454,91.45632,26.67476,95.267,7.76,3.08,8.3488921421,135.41
2022-02-19 02:30:00,89.39088,40.33234,98.068481568,82.19088,23.97234,85.6155,7.2,16.36,17.8742720131,136.1,88.83088,26.57234,92.7200867916,82.19088,23.97234,85.6155,6.64,2.6,7.1308905475,135.92
2022-02-19 03:00:00,75.02192,38.32806,84.2456447767,70.38192,20.52806,73.3145,4.64,17.8,18.3948253593,136.1,74.94192,21.84806,78.0617005903,70.38192,20.52806,73.3145,4.5600000000000005,1.32,4.7472097068,135.92
2022-02-19 03:30:00,71.8552,36.5611,80.6218568395,63.7752,18.6011,66.4325,8.08,17.96,19.6938569102,136.47,71.7352,19.961100000000002,74.4606233673,63.7752,18.6011,66.4325,7.96,1.3599999999999999,8.0753451939,136.28
2022-02-19 04:00:00,75.0776,38.5043,84.3755126814,66.5976,19.4243,69.3725,8.48,19.08,20.8795785398,136.78,75.2776,19.8243,77.8442029457,66.5976,19.4243,69.3725,8.68,0.4,8.6892117019,136.56
2022-02-19 04:30:00,72.63808,39.09444,82.4903988656,70.67808,20.614440000000002,73.623,1.96,18.48,18.5836487268,136.97,72.63808,21.33444,75.7063339239,70.67808,20.614440000000002,73.623,1.96,0.72,2.0880613018,136.72
2022-02-19 05:00:00,88.11728,42.35754,97.7691987768,82.27728,23.99754,85.7055,5.84,18.36,19.2664267574,136.75,87.55728,24.83754,91.011980938,82.27728,23.99754,85.7055,5.28,0.84,5.3464006584,136.49
2022-02-19 05:30:00,99.15632,40.87726,107.2516954693,84.19632,24.55726,87.7045,14.96,16.32,22.1391960107,136.69,98.47632,27.23726,102.173645981,84.19632,24.55726,87.7045,14.28,2.68,14.5293083111,136.43
2022-02-19 06:00:00,101.86768000000001,40.55474,109.6435641752,86.10768,25.11474,89.6955,15.76,15.44,22.0628919229,136.12,101.14768,28.51474,105.090168744,86.10768,25.11474,89.6955,15.04,3.4,15.4195200963,135.86
2022-02-19 06:30:00,92.30992,40.48706,100.7984293422,85.18992,24.84706,88.7395,7.12,15.64,17.1844115407,135.78,91.94992,28.04706,96.132332556,85.18992,24.84706,88.7395,6.76,3.2,7.4791443361,135.52
2022-02-19 07:00:00,82.5848,38.0089,90.9116366053,77.1048,22.4889,80.3175,5.48,15.52,16.459064372,135.5,82.5448,25.8489,86.4974545189,77.1048,22.4889,80.3175,5.44,3.36,6.3939971849,135.24
2022-02-19 07:30:00,93.37216,40.46188,101.7620950855,89.49216,26.10188,93.221,3.88,14.36,14.8749453781,135.84,92.93216,30.70188,97.8723239624,89.49216,26.10188,93.221,3.44,4.6,5.744005571,135.57
2022-02-19 08:00:00,93.8264,40.6277,102.2448206231,89.7864,26.1877,93.5275,4.04,14.44,14.9945056604,136.26,93.3064,30.6677,98.2170662576,89.7864,26.1877,93.5275,3.52,4.48,5.6974380207,135.99
2022-02-19 08:30:00,105.50432,41.53876,113.3870809264,96.06432,28.01876,100.067,9.44,13.52,16.4895118181,135.9,104.94432,33.37876,110.1247107574,96.06432,28.01876,100.067,8.88,5.36,10.3722707254,135.64
2022-02-19 09:00:00,105.3344,41.3292,113.1522805603,96.8544,28.2492,100.89,8.48,13.08,15.5883546277,135.9,104.8544,33.9692,110.2195615488,96.8544,28.2492,100.89,8.0,5.72,9.834551337,135.64
2022-02-19 09:30:00,94.3616,39.3088,102.2217849189,92.1216,26.8688,95.96,2.24,12.44,12.640063291,135.37,94.0416,33.1488,99.7129152718,92.1216,26.8688,95.96,1.92,6.28,6.5669475405,135.11
2022-02-19 10:00:00,95.2712,38.6891,102.827272687,92.1912,26.8891,96.0325,3.08,11.8,12.1953433736,135.37,94.9112,33.7691,100.7397041898,92.1912,26.8891,96.0325,2.7199999999999998,6.88,7.3981619339,135.11
2022-02-19 10:30:00,93.03072,38.75396,100.7798803304,91.59072,26.71396,95.407,1.44,12.04,12.1258071896,135.25,92.79072,33.35396,98.6032675209,91.59072,26.71396,95.407,1.2,6.64,6.7475625229,134.99
