Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-19 11:00:00,93.06304,38.35172,100.6557690398,91.58304,26.71172,95.399,1.48,11.64,11.7337121151,135.31,93.18304,33.67172,99.0800871588,91.58304,26.71172,95.399,1.6,6.96,7.1415404501,135.05
2022-02-19 11:30:00,93.19472,38.23846,100.7344809837,91.19472,26.59846,94.9945,2.0,11.64,11.8105715357,134.85,93.43472,33.51846,99.2649689581,91.19472,26.59846,94.9945,2.24,6.92,7.2735135939,134.59
2022-02-19 12:00:00,91.71248,37.57114,99.1098862306,90.55248,26.41114,94.3255,1.16,11.16,11.2201247765,134.85,91.79248,33.77114,97.8077158585,90.55248,26.41114,94.3255,1.24,7.36,7.4637256112,134.59
2022-02-19 12:30:00,92.16528,36.81654,99.2466445531,90.84528,26.49654,94.6305,1.32,10.32,10.4040761243,134.62,92.32528,34.61654,98.6015322835,90.84528,26.49654,94.6305,1.48,8.12,8.253774894,134.4
2022-02-19 13:00:00,95.67456,37.13508,102.6286295232,92.07456,26.85508,95.911,3.6,10.28,10.892125596,134.62,95.87456,35.05508,102.0822701991,92.07456,26.85508,95.911,3.8,8.2,9.0376988222,134.4
2022-02-19 13:30:00,98.81792,38.62856,106.0997029251,93.21792,27.18856,97.102,5.6,11.44,12.7370954303,134.69,98.89792,34.30856,104.6798732785,93.21792,27.18856,97.102,5.68,7.12,9.1080623625,134.49
2022-02-19 14:00:00,78.704,32.987,85.337341094,67.704,19.747,70.525,11.0,13.24,17.2132971856,134.92,78.744,25.187,82.6740739591,67.704,19.747,70.525,11.04,5.44,12.3075261527,134.74
2022-02-19 14:30:00,71.4096,31.3028,77.9692007141,56.1696,16.3828,58.51,15.24,14.92,21.3275408803,135.23,71.3296,20.3428,74.1737241077,56.1696,16.3828,58.51,15.16,3.96,15.6686693755,135.06
2022-02-19 15:00:00,86.80096,36.90528,94.3207630843,75.24096,21.94528,78.376,11.56,14.96,18.905956733300002,135.7,86.72096,25.86528,90.4960640735,75.24096,21.94528,78.376,11.48,3.92,12.1308202526,135.54
2022-02-19 15:30:00,85.97968,38.28074,94.1165257957,82.69968,24.12074,86.1455,3.2800000000000002,14.16,14.5349234604,135.91,85.93968,28.84074,90.6499690141,82.69968,24.12074,86.1455,3.24,4.72,5.7250327510000005,135.73
2022-02-19 16:00:00,71.10208,29.93144,77.1452972047,46.94208,13.69144,48.898,24.16,16.24,29.110877692,135.91,70.74208,16.41144,72.6207769554,46.94208,13.69144,48.898,23.8,2.7199999999999998,23.9549243372,135.73
2022-02-19 16:30:00,65.59088,27.42234,71.092533154,38.75088,11.30234,40.3655,26.84,16.12,31.3087847097,136.2,65.19088,14.10234,66.6987768152,38.75088,11.30234,40.3655,26.44,2.8,26.5878468478,136.02
2022-02-19 17:00:00,80.58544,33.19742,87.1555037542,64.58544,18.83742,67.2765,16.0,14.36,21.4990604446,135.87,80.42544,23.23742,83.7151664124,64.58544,18.83742,67.2765,15.84,4.4,16.4397566892,135.69
2022-02-19 17:30:00,89.70256,34.70158,96.1808137055,74.54256,21.74158,77.6485,15.16,12.96,19.9446032801,135.5,89.54256,27.42158,93.6472802651,74.54256,21.74158,77.6485,15.0,5.68,16.0394014851,135.31
2022-02-19 18:00:00,92.8512,32.0116,98.2144993165,62.8512,18.3316,65.47,30.0,13.68,32.9718425327,135.03,92.3712,23.2516,95.2526928333,62.8512,18.3316,65.47,29.52,4.92,29.9271916491,134.84
2022-02-19 18:30:00,74.80816,26.16238,79.2510626418,38.40816,11.20238,40.0085,36.4,14.96,39.3543085316,134.75,74.24816,14.84238,75.7171414374,38.40816,11.20238,40.0085,35.84,3.64,36.0243695295,134.56
2022-02-19 19:00:00,76.74576,28.35918,81.817814492,43.74576,12.75918,45.5685,33.0,15.6,36.5015068182,134.79,76.22576,15.83918,77.8540051035,43.74576,12.75918,45.5685,32.48,3.08,32.6257076552,134.6
2022-02-19 19:30:00,72.27744,28.93592,77.8544526614,44.07744,12.85592,45.914,28.2,16.08,32.4623843856,135.01,71.87744,15.53592,73.5372775618,44.07744,12.85592,45.914,27.8,2.68,27.928881109,134.82
2022-02-19 20:00:00,67.48864,26.18252,72.3895080975,30.24864,8.82252,31.509,37.24,17.36,41.0875552935,135.12,66.92864,10.26252,67.7108718671,30.24864,8.82252,31.509,36.68,1.44,36.7082552023,134.93
2022-02-19 20:30:00,67.86208,25.06144,72.3418114012,24.62208,7.18144,25.648,43.24,17.88,46.7909392938,135.28,67.22208,8.06144,67.7037285118,24.62208,7.18144,25.648,42.6,0.88,42.6090882324,135.09
2022-02-19 21:00:00,69.1616,26.1138,73.9273796709,27.6816,8.0738,28.835,41.48,18.04,45.2330852364,135.11,68.5616,8.6738,69.1080878118,27.6816,8.0738,28.835,40.88,0.6000000000000001,40.884402894,134.92
2022-02-19 21:30:00,67.55248,27.79614,73.0476758908,29.47248,8.59614,30.7005,38.08,19.2,42.6465285809,134.75,67.11248,8.99614,67.7127425722,29.47248,8.59614,30.7005,37.64,0.4,37.6421253385,134.57
2022-02-19 22:00:00,65.95968,29.45824,72.2389596381,34.75968,10.13824,36.208,31.2,19.32,36.6974440527,135.52,65.63968,10.578240000000001,66.4865907684,34.75968,10.13824,36.208,30.88,0.44,30.8831345559,135.34
2022-02-19 22:30:00,57.37952,27.48236,63.6214541377,23.45952,6.84236,24.437,33.92,20.64,39.706120435,135.36,57.05952,8.602360000000001,57.7043275691,23.45952,6.84236,24.437,33.6,1.76,33.6460636628,135.17
2022-02-19 23:00:00,49.45696,27.32328,56.502677126,20.85696,6.08328,21.726,28.6,21.24,35.6243961352,135.36,49.21696,8.36328,49.9224759402,20.85696,6.08328,21.726,28.36,2.2800000000000002,28.4515025965,135.17
2022-02-19 23:30:00,46.10032,26.61926,53.233678316,15.70032,4.57926,16.3545,30.4,22.04,37.5489227542,135.64,45.82032,7.4592600000000004,46.4235100423,15.70032,4.57926,16.3545,30.12,2.88,30.2573759603,135.46
2022-02-20 00:00:00,57.3512,34.0791,66.7124066291,41.5512,12.1191,43.2825,15.8,21.96,27.0533103335,136.44,57.3912,14.8391,59.2785688614,41.5512,12.1191,43.2825,15.84,2.7199999999999998,16.0718387249,136.26
2022-02-20 00:30:00,62.38528,36.84404,72.452787691,54.18528,15.80404,56.443,8.2,21.04,22.5814437094,136.55,62.625280000000004,17.60404,65.052501254,54.18528,15.80404,56.443,8.44,1.8,8.6298088044,136.37
2022-02-20 01:00:00,80.79088,40.40234,90.3300358056,72.83088,21.24234,75.8655,7.96,19.16,20.7477034874,136.51,81.03088,22.04234,83.9754027454,72.83088,21.24234,75.8655,8.2,0.8,8.2389319696,136.33
2022-02-20 01:30:00,93.016,43.933,102.8692604474,89.736,26.173,93.475,3.2800000000000002,17.76,18.0603432968,136.27,92.576,27.493,96.5721534657,89.736,26.173,93.475,2.84,1.32,3.131772661,136.09
2022-02-20 02:00:00,105.78144,44.74292,114.8548733777,94.98144,27.70292,98.939,10.8,17.04,20.1742806563,136.27,105.14144,29.78292,109.2782902913,94.98144,27.70292,98.939,10.16,2.08,10.3707280362,136.09
2022-02-20 02:30:00,108.27808,45.30444,117.3739106113,96.35808,28.10444,100.373,11.92,17.2,20.9266910906,136.4,107.63808,29.98444,111.736399209,96.35808,28.10444,100.373,11.28,1.88,11.435593557,136.22
2022-02-20 03:00:00,106.78032,45.66426,116.1346691589,96.22032,28.06426,100.2295,10.56,17.6,20.5249506699,136.4,106.14032,29.58426,110.1861877435,96.22032,28.06426,100.2295,9.92,1.52,10.0357760039,136.22
2022-02-20 03:30:00,110.30576,45.41418,119.2887607206,96.18576,28.05418,100.1935,14.12,17.36,22.3773099366,136.4,109.58576,29.65418,113.5271297367,96.18576,28.05418,100.1935,13.4,1.6,13.4951843263,136.22
2022-02-20 04:00:00,112.39152,45.19086,121.1365658893,95.83152,27.95086,99.8245,16.56,17.24,23.9050454925,135.75,111.59152,29.59086,115.4481976102,95.83152,27.95086,99.8245,15.76,1.6400000000000001,15.845100189,135.58
2022-02-20 04:30:00,113.68288,44.94084,122.2435123227,95.52288,27.86084,99.503,18.16,17.08,24.9301423983,135.67,112.88288,29.58084,116.6943473018,95.52288,27.86084,99.503,17.36,1.72,17.4449992835,135.5
2022-02-20 05:00:00,116.30128,45.20954,124.7793662296,96.58128,28.16954,100.6055,19.72,17.04,26.0622332121,135.27,115.46128,30.00954,119.2974420105,96.58128,28.16954,100.6055,18.88,1.8399999999999999,18.9694491222,135.1
2022-02-20 05:30:00,116.0616,45.3313,124.6002478097,96.8616,28.2513,100.8975,19.2,17.08,25.6975952182,135.59,115.2216,30.0113,119.0659280997,96.8616,28.2513,100.8975,18.36,1.76,18.4441643888,135.4
2022-02-20 06:00:00,115.81872,45.41046,124.4029170874,96.85872,28.25046,100.8945,18.96,17.16,25.5723913626,135.59,114.97872,30.01046,118.8306936875,96.85872,28.25046,100.8945,18.12,1.76,18.2052739611,135.4
2022-02-20 06:30:00,114.02192,45.14306,122.6331688682,96.90192,28.26306,100.9395,17.12,16.88,24.0422295139,135.76,113.26192,30.38306,117.2663330076,96.90192,28.26306,100.9395,16.36,2.12,16.4967875661,135.58
2022-02-20 07:00:00,113.37808,44.21694,121.6952209721,97.01808,28.29694,101.0605,16.36,15.92,22.8275272423,135.99,112.61808,31.25694,116.8752678758,97.01808,28.29694,101.0605,15.6,2.96,15.8783374445,135.8
2022-02-20 07:30:00,111.96576,43.57168,120.145007014,96.72576,28.21168,100.756,15.24,15.36,21.6376338817,135.64,111.20576,31.65168,115.6224455026,96.72576,28.21168,100.756,14.48,3.44,14.8830104482,135.45
2022-02-20 08:00:00,114.6752,43.7186,122.7261890592,97.9152,28.5586,101.995,16.76,15.16,22.599185826,135.53,113.9152,32.1986,118.37830305,97.9152,28.5586,101.995,16.0,3.64,16.4088268929,135.34
2022-02-20 08:30:00,115.34848,43.17664,123.1645000802,99.34848,28.97664,103.488,16.0,14.2,21.392522058,135.49,114.54848,33.57664,119.3681072314,99.34848,28.97664,103.488,15.2,4.6,15.8808060249,135.3
2022-02-20 09:00:00,118.2392,42.9881,125.8113077519,100.7592,29.3881,104.9575,17.48,13.6,22.1474693814,135.49,117.4792,34.4281,122.4200004176,100.7592,29.3881,104.9575,16.72,5.04,17.4631039624,135.3
2022-02-20 09:30:00,112.58736,42.04798,120.1829698994,99.86736,29.12798,104.0285,12.72,12.92,18.1307694266,135.04,111.86736,34.84798,117.1694838405,99.86736,29.12798,104.0285,12.0,5.72,13.2935473069,134.85
2022-02-20 10:00:00,111.54864,41.23502,118.9261365733,99.54864,29.03502,103.6965,12.0,12.2,17.1125684805,135.04,110.86864,35.43502,116.3937110752,99.54864,29.03502,103.6965,11.32,6.4,13.0039378651,134.85
2022-02-20 10:30:00,111.24112,40.69866,118.4523858124,100.04112,29.17866,104.2095,11.2,11.52,16.0670594696,134.8,110.60112,36.17866,116.3679645979,100.04112,29.17866,104.2095,10.56,7.0,12.6693961971,134.61
2022-02-20 11:00:00,111.75968,40.80824,118.9770504156,101.23968,29.52824,105.458,10.52,11.28,15.4242925283,134.67,111.07968,36.72824,116.9942687588,101.23968,29.52824,105.458,9.84,7.2,12.192850364,134.48
2022-02-20 11:30:00,108.75568,40.31874,115.9887870764,100.79568,29.39874,104.9955,7.96,10.92,13.5132527542,134.5,108.15568,36.91874,114.2831767123,100.79568,29.39874,104.9955,7.36,7.52,10.5223571504,134.32
2022-02-20 12:00:00,107.95456,40.08008,115.1546778798,101.07456,29.48008,105.286,6.88,10.6,12.6370249663,134.5,107.35456,37.32008,113.6564557075,101.07456,29.48008,105.286,6.28,7.84,10.0450983071,134.32
2022-02-20 12:30:00,108.75776,40.21268,115.9539132285,101.11776,29.49268,105.331,7.64,10.72,13.1638900026,134.5,108.19776,37.25268,114.431278225,101.11776,29.49268,105.331,7.08,7.76,10.5044752368,134.32
2022-02-20 13:00:00,104.92064,39.66352,112.1674441039,98.00064,28.58352,102.084,6.92,11.08,13.0634145613,134.5,104.32064,35.98352,110.3522072348,98.00064,28.58352,102.084,6.32,7.4,9.731515812,134.32
2022-02-20 13:30:00,103.11328,39.22304,110.3213278528,96.35328,28.10304,100.368,6.76,11.12,13.0135314193,134.8,102.55328,35.54304,108.5379331441,96.35328,28.10304,100.368,6.2,7.44,9.6847095981,134.62
2022-02-20 14:00:00,102.1488,39.6634,109.5790246398,95.6688,27.9034,99.655,6.48,11.76,13.4271367015,134.8,101.5488,34.7034,107.3148859805,95.6688,27.9034,99.655,5.88,6.8,8.9896829755,134.62
2022-02-20 14:30:00,105.34832,40.29826,112.7928113217,96.74832,28.21826,100.7795,8.6,12.08,14.8285670245,134.99,104.74832,34.73826,110.3583130111,96.74832,28.21826,100.7795,8.0,6.52,10.3203875896,134.81
2022-02-20 15:00:00,107.072,40.781,114.5753164735,97.992,28.581,102.075,9.08,12.2,15.2081031033,134.99,106.432,35.021,112.0457097126,97.992,28.581,102.075,8.44,6.44,10.6163647262,134.81
2022-02-20 15:30:00,104.59456,40.46508,112.1492072241,96.63456,28.18508,100.661,7.96,12.28,14.6342065039,134.85,103.99456,34.50508,109.5694713659,96.63456,28.18508,100.661,7.36,6.32,9.7011339543,134.68
2022-02-20 16:00:00,103.66864,40.67502,111.3626695596,96.66864,28.19502,100.6965,7.0,12.48,14.3091019984,134.85,103.06864,34.31502,108.6308664655,96.66864,28.19502,100.6965,6.4,6.12,8.8551905682,134.68
2022-02-20 16:30:00,100.50704,39.26622,107.9050560569,95.26704,27.78622,99.2365,5.24,11.48,12.619350221,134.92,99.94704,34.90622,105.867157322,95.26704,27.78622,99.2365,4.68,7.12,8.5203755786,134.75
2022-02-20 17:00:00,93.72048,36.97014,100.7487946481,90.00048,26.250140000000002,93.7505,3.7199999999999998,10.72,11.3471053578,134.92,93.96048,33.93014,99.8990800871,90.00048,26.250140000000002,93.7505,3.96,7.68,8.6408332931,134.75
2022-02-20 17:30:00,95.77808,36.01194,102.3244859799,90.41808,26.37194,94.1855,5.36,9.64,11.0299229372,133.88,96.09808,34.971940000000004,102.2637646826,90.41808,26.37194,94.1855,5.68,8.6,10.3064251804,133.7
2022-02-20 18:00:00,94.09136,33.63998,99.924132626,77.21136,22.51998,80.4285,16.88,11.12,20.2135795939,133.88,94.21136,29.79998,98.8120395552,77.21136,22.51998,80.4285,17.0,7.28,18.4931987498,133.7
2022-02-20 18:30:00,94.48592,36.41006,101.2584887674,90.68592,26.45006,94.4645,3.8,9.96,10.6602814222,134.17,94.84592,34.85006,101.0459065111,90.68592,26.45006,94.4645,4.16,8.4,9.3736652383,134.0
2022-02-20 19:00:00,93.91328,37.89804,101.2717413507,92.63328,27.01804,96.493,1.28,10.88,10.9550353719,134.24,94.07328,34.49804,100.1992852959,92.63328,27.01804,96.493,1.44,7.48,7.6173486201,134.07
2022-02-20 19:30:00,93.24672,38.59196,100.9172441528,92.40672,26.95196,96.257,0.84,11.64,11.6702699198,133.96,92.88672,33.75196,98.8288295802,92.40672,26.95196,96.257,0.48,6.8,6.8169201257,133.79
2022-02-20 20:00:00,95.26288,39.30834,103.0541697334,91.98288,26.82834,95.8155,3.2800000000000002,12.48,12.9038288891,134.37,94.74288,32.86834,100.2823069392,91.98288,26.82834,95.8155,2.76,6.04,6.6407228522,134.19
2022-02-20 20:30:00,99.04688,39.74534,106.723832809,93.20688,27.18534,97.0905,5.84,12.56,13.8513248464,134.8,98.52688,33.22534,103.97821551,93.20688,27.18534,97.0905,5.32,6.04,8.0488508497,134.61
2022-02-20 21:00:00,99.2248,41.0489,107.3805062674,93.4248,27.2489,97.3175,5.8,13.8,14.9693019209,134.8,98.6648,32.1289,103.7641989043,93.4248,27.2489,97.3175,5.24,4.88,7.1604469134,134.61
2022-02-20 21:30:00,104.32592,41.61006,112.3178288477,92.60592,27.01006,96.4645,11.72,14.6,18.7221366302,135.46,103.60592,31.17006,108.1931573597,92.60592,27.01006,96.4645,11.0,4.16,11.7603401311,135.28
2022-02-20 22:00:00,107.82768,42.41974,115.8716657162,93.18768,27.17974,97.0705,14.64,15.24,21.1326098719,135.46,107.10768,30.69974,111.420505972,93.18768,27.17974,97.0705,13.92,3.52,14.3581614422,135.28
2022-02-20 22:30:00,110.48048,43.19014,118.6226144302,93.36048,27.23014,97.2505,17.12,15.96,23.4054694463,135.22,109.68048,30.07014,113.727837457,93.36048,27.23014,97.2505,16.32,2.84,16.5652648636,135.04
2022-02-20 23:00:00,111.90368,44.06024,120.2652832134,93.46368,27.26024,97.358,18.44,16.8,24.9454124039,135.42,111.10368,29.34024,114.912477098,93.46368,27.26024,97.358,17.64,2.08,17.7622070701,135.24
2022-02-20 23:30:00,114.51552,44.11036,122.7172692827,92.67552,27.03036,96.537,21.84,17.08,27.7256559886,135.75,113.63552,28.87036,117.2455930609,92.67552,27.03036,96.537,20.96,1.8399999999999999,21.0406083562,135.56
2022-02-21 00:00:00,116.17344,44.45892,124.3899663518,92.77344,27.05892,96.639,23.4,17.4,29.1602469125,135.77,115.29344,28.61892,118.7923393532,92.77344,27.05892,96.639,22.52,1.56,22.5739673075,135.59
2022-02-21 00:30:00,113.99456,43.83008,122.1304041687,92.67456,27.03008,96.536,21.32,16.8,27.1437359256,136.03,113.11456,29.190080000000002,116.8202227973,92.67456,27.03008,96.536,20.44,2.16,20.5538122985,135.85
2022-02-21 01:00:00,107.90432,42.23876,115.8768964074,92.70432,27.03876,96.567,15.2,15.2,21.4960461481,136.03,107.14432,30.59876,111.427956195,92.70432,27.03876,96.567,14.44,3.56,14.8723636319,135.85
2022-02-21 01:30:00,104.38304,41.80672,112.4438565543,91.22304,26.60672,95.024,13.16,15.2,20.1053624688,136.35,103.70304,30.44672,108.0801705402,91.22304,26.60672,95.024,12.48,3.84,13.0574116884,136.17
2022-02-21 02:00:00,106.18496,42.72228,114.4571489187,92.30496,26.92228,96.151,13.88,15.8,21.0307964661,136.35,105.46496,30.24228,109.7153284067,92.30496,26.92228,96.151,13.16,3.32,13.5723247824,136.17
2022-02-21 02:30:00,108.07504,42.71022,116.208335172,92.67504,27.03022,96.5365,15.4,15.68,21.9777705876,136.73,107.31504,30.59022,111.5897816552,92.67504,27.03022,96.5365,14.64,3.56,15.0666253687,136.54
2022-02-21 03:00:00,108.57104,42.46822,116.5813897526,92.53104,26.98822,96.3865,16.04,15.48,22.2915230525,137.02,107.85104,30.74822,112.1485615701,92.53104,26.98822,96.3865,15.32,3.76,15.7746632294,136.84
2022-02-21 03:30:00,108.61232,42.34526,116.5751135545,92.93232,27.10526,96.8045,15.68,15.24,21.865955273,136.97,107.85232,31.02526,112.2260650983,92.93232,27.10526,96.8045,14.92,3.92,15.4263670383,136.75
2022-02-21 04:00:00,110.19504,42.59022,118.1392131354,93.63504,27.31022,97.5365,16.56,15.28,22.5324654665,136.97,109.43504,31.23022,113.804018475,93.63504,27.31022,97.5365,15.8,3.92,16.2790171694,136.75
2022-02-21 04:30:00,109.62688,42.32784,117.5146750734,93.14688,27.16784,97.028,16.48,15.16,22.392320112,136.55,108.86688,31.04784,113.2076231073,93.14688,27.16784,97.028,15.72,3.88,16.1917509862,136.29
2022-02-21 05:00:00,110.5776,42.1668,118.3446012457,92.4576,26.9668,96.31,18.12,15.2,23.6510972261,136.55,109.7376,30.7268,113.9582252056,92.4576,26.9668,96.31,17.28,3.76,17.6843433579,136.29
2022-02-21 05:30:00,109.51568,41.95874,117.2783868761,92.15568,26.87874,95.9955,17.36,15.08,22.9951299192,136.14,108.71568,30.71874,112.9722977772,92.15568,26.87874,95.9955,16.56,3.84,16.9993882243,135.89
2022-02-21 06:00:00,108.25024,41.52632,115.9420101292,91.77024,26.76632,95.594,16.48,14.76,22.1234716986,136.0,107.49024,30.92632,111.850744137,91.77024,26.76632,95.594,15.72,4.16,16.2611192727,135.74
2022-02-21 06:30:00,100.4344,40.5817,108.3233265657,91.2744,26.6217,95.0775,9.16,13.96,16.696921872,135.06,99.7944,31.3017,104.5883296274,91.2744,26.6217,95.0775,8.52,4.68,9.7207407125,134.8
2022-02-21 07:00:00,96.08448,37.77964,103.2449925924,91.40448,26.65964,95.213,4.68,11.12,12.0646922878,135.06,95.56448,33.97964,101.4257648342,91.40448,26.65964,95.213,4.16,7.32,8.4195011729,134.8
2022-02-21 07:30:00,93.94496,35.73228,100.5109513605,91.10496,26.57228,94.901,2.84,9.16,9.5901616253,134.55,94.26496,35.77228,100.82429618,91.10496,26.57228,94.901,3.16,9.2,9.7275690694,134.29
2022-02-21 08:00:00,94.63168,34.01924,100.560745571,90.99168,26.53924,94.783,3.64,7.48,8.3186537372,134.12,94.99168,37.25924,102.0375922619,90.99168,26.53924,94.783,4.0,10.72,11.4419578744,133.87
2022-02-21 08:30:00,97.20304,33.23422,102.7275248619,92.96304,27.11422,96.8365,4.24,6.12,7.4452669529,133.95,97.56304,39.11422,105.1116976376,92.96304,27.11422,96.8365,4.6,12.0,12.8514590611,133.7
2022-02-21 09:00:00,98.22992,33.48706,103.781021245,96.70992,28.20706,100.7395,1.52,5.28,5.4944335468,133.64,98.46992,40.92706,106.6365293183,96.70992,28.20706,100.7395,1.76,12.72,12.8411837461,133.39
2022-02-21 09:30:00,107.60384,35.48112,113.3026754283,100.80384,29.40112,105.004,6.8,6.08,9.1217542173,133.58,107.00384,41.44112,114.7483690586,100.80384,29.40112,105.004,6.2,12.04,13.5425846868,133.33
2022-02-21 10:00:00,117.53648,36.21314,122.9886809404,104.13648,30.37314,108.4755,13.4,5.84,14.6173048131,133.58,116.81648,42.57314,124.3324665928,104.13648,30.37314,108.4755,12.68,12.2,17.5960904749,133.33
2022-02-21 10:30:00,117.67952,35.65986,122.9637956581,104.15952,30.37986,108.4995,13.52,5.28,14.514434195,133.53,116.95952,43.13986,124.661849976,104.15952,30.37986,108.4995,12.8,12.76,18.0736714588,133.28
2022-02-21 11:00:00,114.07472,35.39846,119.4407498028,104.63472,30.51846,108.9945,9.44,4.88,10.626758678,133.5,113.43472,43.67846,121.5534597181,104.63472,30.51846,108.9945,8.8,13.16,15.831159149,133.24
2022-02-21 11:30:00,128.36496,36.16978,133.3634730391,110.84496,32.32978,115.4635,17.52,3.84,17.9358858159,133.82,127.56496,46.56978,135.7997180743,110.84496,32.32978,115.4635,16.72,14.24,21.9621492573,133.56
2022-02-21 12:00:00,129.39216,36.36438,134.4049820589,111.51216,32.52438,116.1585,17.88,3.84,18.287700785,133.82,128.55216,46.72438,136.7802088281,111.51216,32.52438,116.1585,17.04,14.2,22.1811090796,133.56
2022-02-21 12:30:00,130.47904,37.06972,135.6427072135,112.55904,32.82972,117.249,17.92,4.24,18.4147766753,133.82,129.67904,46.70972,137.8348698908,112.55904,32.82972,117.249,17.12,13.88,22.039709617,133.56
2022-02-21 13:00:00,128.296,36.853,133.4841085111,109.896,32.053,114.475,18.4,4.8,19.0157829184,134.02,127.496,45.453,135.3558466598,109.896,32.053,114.475,17.6,13.4,22.1205786543,133.76
2022-02-21 13:30:00,141.67824,37.98282,146.681349546,115.27824,33.62282,120.0815,26.4,4.36,26.7576082638,134.43,140.71824,47.50282,148.5198336137,115.27824,33.62282,120.0815,25.44,13.88,28.9801311246,134.16
2022-02-21 14:00:00,142.34768,36.60474,146.9788045667,114.66768,33.44474,119.4455,27.68,3.16,27.8597918154,134.43,141.30768,48.56474,149.4201940778,114.66768,33.44474,119.4455,26.64,15.12,30.6317482361,134.16
2022-02-21 14:30:00,139.37824,36.71532,144.1329542756,112.57824,32.83532,117.269,26.8,3.88,27.0794091516,134.74,138.41824,47.27532,146.2688109126,112.57824,32.83532,117.269,25.84,14.44,29.6009999831,134.47
2022-02-21 15:00:00,130.8048,36.5714,135.8210697977,109.2048,31.8514,113.755,21.6,4.72,22.1096901833,134.74,129.9248,45.5314,137.671936287,109.2048,31.8514,113.755,20.72,13.68,24.8286286371,134.47
2022-02-21 15:30:00,123.30192,36.16806,128.4970507049,105.90192,30.88806,110.3145,17.4,5.28,18.1834650163,135.11,122.54192,44.12806,130.2451835449,105.90192,30.88806,110.3145,16.64,13.24,21.2646937434,134.84
2022-02-21 16:00:00,105.264,34.652,110.8208951417,98.784,28.812,102.9,6.48,5.84,8.7233021271,135.25,104.824,41.492,112.7371147404,98.784,28.812,102.9,6.04,12.68,14.0450703095,134.98
2022-02-21 16:30:00,96.8352,33.7786,102.5575437352,94.5552,27.5786,98.495,2.2800000000000002,6.2,6.6059367239,135.25,96.5552,39.8586,104.4586743215,94.5552,27.5786,98.495,2.0,12.28,12.4418005128,134.98
2022-02-21 17:00:00,95.77072,31.87646,100.9363141364,86.25072,25.15646,89.8445,9.52,6.72,11.6528451461,135.1,95.93072,36.91646,102.788754534,86.25072,25.15646,89.8445,9.68,11.76,15.2315462117,134.83
2022-02-21 17:30:00,101.29584,32.00962,106.2330597029,87.25584,25.44962,90.8915,14.04,6.5600000000000005,15.4969416338,134.66,101.29584,37.24962,107.9276674048,87.25584,25.44962,90.8915,14.04,11.8,18.3401635762,134.38
2022-02-21 18:00:00,88.84672,27.26196,92.9352146272,69.60672,20.30196,72.507,19.24,6.96,20.4601857274,134.66,88.72672,31.66196,94.2067436705,69.60672,20.30196,72.507,19.12,11.36,22.2401438844,134.38
2022-02-21 18:30:00,89.4952,27.5711,93.645909565,70.2552,20.4911,73.1825,19.24,7.08,20.5013170309,134.41,89.3752,31.7711,94.8542522518,70.2552,20.4911,73.1825,19.12,11.28,22.1993873789,134.14
2022-02-21 19:00:00,82.86912,24.21516,86.3346108082,53.94912,15.73516,56.197,28.92,8.48,30.137630962,134.41,82.50912,25.73516,86.4294703409,53.94912,15.73516,56.197,28.56,10.0,30.2600991406,134.14
2022-02-21 19:30:00,73.00992,15.99956,74.742453389,17.68992,5.15956,18.427,55.32,10.84,56.3720498119,134.94,72.12992,12.91956,73.2778301385,17.68992,5.15956,18.427,54.44,7.76,54.990282778,134.7
2022-02-21 20:00:00,70.82464,16.94052,72.8224611573,16.66464,4.86052,17.359,54.16,12.08,55.490828071,134.94,69.94464,11.30052,70.8516366572,16.66464,4.86052,17.359,53.28,6.44,53.6677929488,134.7
2022-02-21 20:30:00,67.47664,19.78902,70.3185769072,21.35664,6.22902,22.2465,46.12,13.56,48.0721124978,134.76,66.79664,11.26902,67.7405486179,21.35664,6.22902,22.2465,45.44,5.04,45.7186526486,134.56
2022-02-21 21:00:00,59.8608,18.3494,62.6100300032,12.5808,3.6694,13.105,47.28,14.68,49.5065733009,134.91,59.2208,7.7094000000000005,59.7204990016,12.5808,3.6694,13.105,46.64,4.04,46.8146472805,134.72
2022-02-21 21:30:00,61.95344,22.37142,65.868878544,21.43344,6.25142,22.3265,40.52,16.12,43.6087697602,135.54,61.35344,8.93142,62.0001198632,21.43344,6.25142,22.3265,39.92,2.68,40.0098587851,135.35
2022-02-21 22:00:00,56.14352,23.10686,60.7126166217,19.70352,5.74686,20.5245,36.44,17.36,40.3638848477,135.54,55.66352,7.22686,56.1306953836,19.70352,5.74686,20.5245,35.96,1.48,35.9904431759,135.35
2022-02-21 22:30:00,49.1536,21.9448,53.8298303917,11.1936,3.2648,11.66,37.96,18.68,42.3072570607,135.68,48.5936,3.4648,48.7169662438,11.1936,3.2648,11.66,37.4,0.2,37.4005347555,135.48
2022-02-21 23:00:00,48.33184,24.28512,54.0900527935,15.65184,4.56512,16.304,32.68,19.72,38.1688459349,135.29,47.85184,5.40512,48.156140975,15.65184,4.56512,16.304,32.2,0.84,32.2109546583,135.1
2022-02-21 23:30:00,49.39904,25.84972,55.753683080100004,18.95904,5.52972,19.749,30.44,20.32,36.5991256726,136.0,49.03904,6.80972,49.509592309,18.95904,5.52972,19.749,30.08,1.28,30.107221725,135.82
2022-02-22 00:00:00,50.93184,27.15012,57.7163871167,22.73184,6.63012,23.679,28.2,20.52,34.8756419296,136.0,50.65184,8.07012,51.290698301,22.73184,6.63012,23.679,27.92,1.44,27.957110008,135.82
2022-02-22 00:30:00,59.35264,32.47452,67.6559703515,43.59264,12.71452,45.409,15.76,19.76,25.2751894157,136.22,59.35264,13.47452,60.8629490265,43.59264,12.71452,45.409,15.76,0.76,15.7783142319,136.04
2022-02-22 01:00:00,65.88816,32.27738,73.3694683629,47.16816,13.75738,49.1335,18.72,18.52,26.3330362852,136.15,65.80816,14.15738,67.3137826232,47.16816,13.75738,49.1335,18.64,0.4,18.6442913515,135.97
2022-02-22 01:30:00,68.96192,34.04056,76.9058264061,54.72192,15.960560000000001,57.002,14.24,18.08,23.0144302558,135.85,69.00192,16.920560000000002,71.0462547528,54.72192,15.960560000000001,57.002,14.28,0.96,14.3122325303,135.67
2022-02-22 02:00:00,62.18624,31.41432,69.6705672892,44.34624,12.93432,46.194,17.84,18.48,25.6861051933,136.1,62.18624,13.53432,63.6420164923,44.34624,12.93432,46.194,17.84,0.6000000000000001,17.8500868345,135.92
2022-02-22 02:30:00,61.12704,29.97372,68.0803856467,37.48704,10.933720000000001,39.049,23.64,19.04,30.3540969228,136.41,61.00704,11.13372,62.0146648028,37.48704,10.933720000000001,39.049,23.52,0.2,23.5208503248,136.24
2022-02-22 03:00:00,65.93712,31.85166,73.2272629466,45.29712,13.21166,47.1845,20.64,18.64,27.8111344609,136.59,65.89712,13.73166,67.3126207382,45.29712,13.21166,47.1845,20.6,0.52,20.606562061600002,136.41
2022-02-22 03:30:00,61.55536,30.53198,68.7114557221,41.59536,12.13198,43.3285,19.96,18.4,27.1470366707,136.59,61.47536,12.691980000000001,62.7718586904,41.59536,12.13198,43.3285,19.88,0.56,19.8878857599,136.41
2022-02-22 04:00:00,64.85376,31.69068,72.1824728379,43.37376,12.65068,45.181,21.48,19.04,28.7038673353,135.82,64.77376,12.93068,66.0518165519,43.37376,12.65068,45.181,21.4,0.28,21.4018316973,135.65
2022-02-22 04:30:00,75.676,38.4905,84.9021528953,72.996,21.2905,76.0375,2.68,17.2,17.4075385968,135.38,75.596,22.9305,78.9972344215,72.996,21.2905,76.0375,2.6,1.6400000000000001,3.0740201691,135.2
2022-02-22 05:00:00,80.42592,38.33756,89.095999431,75.62592,22.05756,78.777,4.8,16.28,16.9728724735,135.38,79.94592,24.49756,83.615073824,75.62592,22.05756,78.777,4.32,2.44,4.9614514005,135.2
2022-02-22 05:30:00,81.90464,38.63052,90.5576453371,76.90464,22.43052,80.109,5.0,16.2,16.954055562,135.11,81.42464,24.87052,85.138209778,76.90464,22.43052,80.109,4.52,2.44,5.1365357976,134.94
2022-02-22 06:00:00,89.27824,39.83782,97.7632652884,83.23824,24.27782,86.7065,6.04,15.56,16.691171319,134.92,88.75824,27.35782,92.878821499,83.23824,24.27782,86.7065,5.52,3.08,6.3211391378,134.75
2022-02-22 06:30:00,92.54624,38.85932,100.3735686772,87.42624,25.49932,91.069,5.12,13.36,14.3074805609,134.84,91.98624,30.77932,96.9991489086,87.42624,25.49932,91.069,4.5600000000000005,5.28,6.9765320898,134.67
2022-02-22 07:00:00,91.53264,37.67202,98.9818431645,90.21264,26.31202,93.9715,1.32,11.36,11.4364330103,134.93,91.33264,33.39202,97.2454529994,90.21264,26.31202,93.9715,1.12,7.08,7.1680401785,134.76
2022-02-22 07:30:00,92.39024,34.95382,98.7812025633,90.63024,26.43382,94.4065,1.76,8.52,8.6998850567,134.64,92.79024,36.19382,99.5993034386,90.63024,26.43382,94.4065,2.16,9.76,9.9961592624,134.47
2022-02-22 08:00:00,95.94688,33.82784,101.7355716591,92.66688,27.02784,96.528,3.2800000000000002,6.8,7.5497284719,134.28,96.30688,38.46784,103.7053029001,92.66688,27.02784,96.528,3.64,11.44,12.0051322358,134.11
2022-02-22 08:30:00,99.02672,33.47946,104.5330833557,93.66672,27.31946,97.5695,5.36,6.16,8.1654883504,133.95,99.30672,39.23946,106.778086976,93.66672,27.31946,97.5695,5.64,11.92,13.1869632592,133.78
2022-02-22 09:00:00,98.19216,33.23938,103.6656002165,95.31216,27.79938,99.2835,2.88,5.44,6.1553228997,133.54,98.39216,40.31938,106.3328244384,95.31216,27.79938,99.2835,3.08,12.52,12.893285074,133.37
2022-02-22 09:30:00,117.34272,38.03496,123.3530385487,105.58272,30.79496,109.982,11.76,7.24,13.809967414900001,133.12,116.70272,41.79496,123.9610565331,105.58272,30.79496,109.982,11.12,11.0,15.6414321595,132.96
2022-02-22 10:00:00,125.76896,36.92428,131.0772053143,105.88896,30.88428,110.301,19.88,6.04,20.7772953004,134.12,124.88896,42.96428,132.0726379149,105.88896,30.88428,110.301,19.0,12.08,22.5150260937,133.95
2022-02-22 10:30:00,117.70144,35.78792,123.021966315,102.54144,29.90792,106.814,15.16,5.88,16.2603812993,133.91,116.98144,42.18792,124.3562539577,102.54144,29.90792,106.814,14.44,12.28,18.9555268985,133.74
2022-02-22 11:00:00,121.48112,36.53866,126.8571487582,105.80112,30.85866,110.2095,15.68,5.68,16.6770740839,133.96,120.72112,43.37866,128.2782014118,105.80112,30.85866,110.2095,14.92,12.52,19.4770839707,133.78
2022-02-22 11:30:00,101.78848,33.73164,107.2320763475,96.58848,28.17164,100.613,5.2,5.5600000000000005,7.6127261871,133.77,101.30848,40.73164,109.1900847925,96.58848,28.17164,100.613,4.72,12.56,13.4176003816,133.6
2022-02-22 12:00:00,95.5832,32.8251,101.0625316933,94.3032,27.5051,98.2325,1.28,5.32,5.4718187104,133.77,95.3432,40.2651,103.4968794904,94.3032,27.5051,98.2325,1.04,12.76,12.8023122911,133.6
2022-02-22 12:30:00,122.58848,37.03164,128.0596649605,106.66848,31.11164,111.113,15.92,5.92,16.985075802,133.68,121.82848,43.27164,129.2850082856,106.66848,31.11164,111.113,15.16,12.16,19.4342789936,133.5
2022-02-22 13:00:00,145.28656,38.37858,150.270089903,114.16656,33.29858,118.9235,31.12,5.08,31.5319013065,133.43,144.20656,46.25858,151.4443401737,114.16656,33.29858,118.9235,30.04,12.96,32.7164056706,133.26
2022-02-22 13:30:00,131.52656,37.04358,136.6435611533,108.76656,31.72358,113.2985,22.76,5.32,23.373489256,134.04,130.60656,44.52358,137.987038127,108.76656,31.72358,113.2985,21.84,12.8,25.3145333751,133.86
2022-02-22 14:00:00,119.1744,36.0692,124.5131511287,104.0544,30.3492,108.39,15.12,5.72,16.1657910416,134.04,118.4544,42.8692,125.9730653275,104.0544,30.3492,108.39,14.4,12.52,19.0816770751,133.86
2022-02-22 14:30:00,115.29888,36.39884,120.9078462408,102.57888,29.91884,106.853,12.72,6.48,14.2754614636,134.74,114.57888,41.79884,121.9650063231,102.57888,29.91884,106.853,12.0,11.88,16.8859231314,134.56
2022-02-22 15:00:00,99.44464,33.23302,104.8507035887,91.72464,26.75302,95.5465,7.72,6.48,10.0791269463,134.74,98.88464,38.67302,106.1780321152,91.72464,26.75302,95.5465,7.16,11.92,13.9051069755,134.56
2022-02-22 15:30:00,89.44384,32.88112,95.2962148587,86.40384,25.20112,90.004,3.04,7.68,8.2597820794,134.83,89.40384,36.04112,96.3950669775,86.40384,25.20112,90.004,3.0,10.84,11.2474708268,134.65
2022-02-22 16:00:00,94.8376,35.6793,101.3271080326,91.1976,26.5993,94.9975,3.64,9.08,9.782433235100001,134.98,94.9576,36.0793,101.5808135735,91.1976,26.5993,94.9975,3.76,9.48,10.1984312519,134.79
2022-02-22 16:30:00,99.65392,34.79406,105.5534479903,90.49392,26.39406,94.2645,9.16,8.4,12.4284190467,134.72,99.85392,36.39406,106.279503869,90.49392,26.39406,94.2645,9.36,10.0,13.6970653791,134.54
2022-02-22 17:00:00,99.27696,32.93078,104.5961330942,90.27696,26.33078,94.0385,9.0,6.6,11.1606451426,134.72,99.47696,37.85078,106.4347082368,90.27696,26.33078,94.0385,9.2,11.52,14.7428084163,134.54
2022-02-22 17:30:00,102.05392,29.25906,106.1654142339,78.37392,22.85906,81.6395,23.68,6.4,24.5296229078,133.67,101.97392,34.45906,107.638781005,78.37392,22.85906,81.6395,23.6,11.6,26.2967678622,133.5
2022-02-22 18:00:00,99.4784,28.4212,103.4587679996,78.5184,22.9012,81.79,20.96,5.52,21.6746856955,133.16,99.3984,35.1812,105.4407831724,78.5184,22.9012,81.79,20.88,12.28,24.2233936516,133.0
2022-02-22 18:30:00,94.97296,25.23878,98.2693194596,61.57296,17.95878,64.1385,33.4,7.28,34.1841834772,132.72,94.65296,28.63878,98.8906596027,61.57296,17.95878,64.1385,33.08,10.68,34.761311828,132.55
2022-02-22 19:00:00,95.63104,24.98572,98.8411959428,53.71104,15.66572,55.949,41.92,9.32,42.9435536489,133.0,95.15104,24.46572,98.2460781314,53.71104,15.66572,55.949,41.44,8.8,42.3640602398,132.83
2022-02-22 19:30:00,98.548,31.2315,103.3785030664,76.908,22.4315,80.1125,21.64,8.8,23.3608561487,133.67,98.428,31.7515,103.4225745969,76.908,22.4315,80.1125,21.52,9.32,23.451498886,133.5
2022-02-22 20:00:00,100.63232,33.73276,106.1355874615,83.15232,24.25276,86.617,17.48,9.48,19.8851904693,133.67,100.67232,32.93276,105.9220595315,83.15232,24.25276,86.617,17.52,8.68,19.5523093265,133.5
2022-02-22 20:30:00,92.3248,31.1964,97.4529838845,67.3248,19.636400000000002,70.13,25.0,11.56,27.5433040865,134.04,92.1648,26.3964,95.8703306138,67.3248,19.636400000000002,70.13,24.84,6.76,25.7434108074,133.87
2022-02-22 21:00:00,83.75936,30.81148,89.2467236788,61.47936,17.93148,64.041,22.28,12.88,25.7350500291,134.04,83.71936,23.41148,86.9311718235,61.47936,17.93148,64.041,22.24,5.48,22.9051959171,133.87
2022-02-22 21:30:00,76.57344,28.20392,81.6024069302,45.13344,13.16392,47.014,31.44,15.04,34.8521907489,134.7,76.25344,16.72392,78.0658479234,45.13344,13.16392,47.014,31.12,3.56,31.3229628228,134.53
2022-02-22 22:00:00,77.2224,28.3382,82.2578424285,42.3024,12.3382,44.065,34.92,16.0,38.4110192523,134.7,76.9024,14.9782,78.3474671001,42.3024,12.3382,44.065,34.6,2.64,34.7005706005,134.53
2022-02-22 22:30:00,65.88688,28.96534,71.9727162017,40.88688,11.92534,42.5905,25.0,17.04,30.2549433977,134.98,65.76688,13.60534,67.1594206456,40.88688,11.92534,42.5905,24.88,1.6800000000000002,24.9366557501,134.81
2022-02-22 23:00:00,60.11248,31.15614,67.7068335654,43.87248,12.79614,45.7005,16.24,18.36,24.5117767614,135.02,60.15248,13.23614,61.5915274388,43.87248,12.79614,45.7005,16.28,0.44,16.2859448605,134.85
2022-02-22 23:30:00,67.93936,35.16398,76.5000792591,57.33936,16.72398,59.7285,10.6,18.44,21.2695463045,135.48,68.13936,17.16398,70.267877374,57.33936,16.72398,59.7285,10.8,0.44,10.8089592468,135.32
2022-02-23 00:00:00,70.004,37.7245,79.5216820512,63.924,18.6445,66.5875,6.08,19.08,20.0253039927,135.48,70.244,18.8445,72.7278125359,63.924,18.6445,66.5875,6.32,0.2,6.3231637651,135.32
2022-02-23 00:30:00,75.48624,38.91182,84.9252740063,68.40624,19.95182,71.2565,7.08,18.96,20.2387746665,135.48,75.72624,20.31182,78.4030194332,68.40624,19.95182,71.2565,7.32,0.36,7.3288471126,135.32
2022-02-23 01:00:00,72.83664,35.21902,80.9046073858,58.07664,16.93902,60.4965,14.76,18.28,23.4950207491,135.38,72.91664,17.45902,74.9776884696,58.07664,16.93902,60.4965,14.84,0.52,14.8491077173,135.22
2022-02-23 01:30:00,66.3152,30.7836,73.1118032878,41.6352,12.1436,43.37,24.68,18.64,30.9281748572,134.99,66.1952,12.3436,67.3362381189,41.6352,12.1436,43.37,24.56,0.2,24.5608143187,134.83
2022-02-23 02:00:00,62.5728,28.6404,68.8158979597,33.0528,9.6404,34.43,29.52,19.0,35.1059880932,135.14,62.3328,9.8404,63.1047654936,33.0528,9.6404,34.43,29.28,0.2,29.2806830521,134.98
2022-02-23 02:30:00,68.06336,30.92348,74.7588295106,38.82336,11.32348,40.441,29.24,19.6,35.2013863363,135.24,67.86336,12.08348,68.9307342149,38.82336,11.32348,40.441,29.04,0.76,29.0499432013,135.07
2022-02-23 03:00:00,78.13136,37.02998,86.4622971835,63.05136,18.38998,65.6785,15.08,18.64,23.976154821,135.24,78.21136,18.62998,80.3995832567,63.05136,18.38998,65.6785,15.16,0.24,15.1618996171,135.07
2022-02-23 03:30:00,79.24352,37.32936,87.5957566324,62.84352,18.32936,65.462,16.4,19.0,25.0990039643,135.43,79.28352,18.52936,81.4199835765,62.84352,18.32936,65.462,16.44,0.2,16.4412165,135.26
2022-02-23 04:00:00,76.70992,38.27706,85.7294882094,67.18992,19.59706,69.9895,9.52,18.68,20.9659915101,135.06,76.90992,19.797060000000002,79.4169967894,67.18992,19.59706,69.9895,9.72,0.2,9.7220573954,134.9
2022-02-23 04:30:00,83.33968,40.81074,92.79557512,80.53968,23.49074,83.8955,2.8,17.32,17.5448681956,134.79,83.09968,24.81074,86.7244465849,80.53968,23.49074,83.8955,2.56,1.32,2.8802777644,134.63
2022-02-23 05:00:00,78.02048,39.91764,87.6391081801,76.38048,22.27764,79.563,1.6400000000000001,17.64,17.7160717994,134.79,77.74048,23.31764,81.1621498348,76.38048,22.27764,79.563,1.3599999999999999,1.04,1.7120747647,134.63
2022-02-23 05:30:00,82.57776,40.14518,91.8189627683,80.17776,23.38518,83.5185,2.4,16.76,16.9309657137,134.79,82.49776,25.38518,86.3150494911,80.17776,23.38518,83.5185,2.32,2.0,3.0630703551,134.63
2022-02-23 06:00:00,83.58976,39.91868,92.6323323133,81.86976,23.87868,85.281,1.72,16.04,16.1319558641,135.15,83.90976,26.55868,88.0125633452,81.86976,23.87868,85.281,2.04,2.68,3.3680855096,134.99
2022-02-23 06:30:00,74.74768,33.55474,81.9337307942,66.90768,19.51474,69.6955,7.84,14.04,16.0806467532,135.06,74.90768,23.99474,78.6569009728,66.90768,19.51474,69.6955,8.0,4.48,9.1689912204,134.89
2022-02-23 07:00:00,80.74624,30.66432,86.3727723024,62.34624,18.18432,64.944,18.4,12.48,22.2330924525,134.51,80.66624,24.14432,84.2020811144,62.34624,18.18432,64.944,18.32,5.96,19.2650979754,134.35
2022-02-23 07:30:00,93.52304,32.41422,98.9810116591,73.28304,21.37422,76.3365,20.24,11.04,23.0551339185,134.46,93.44304,28.69422,97.7494756295,73.28304,21.37422,76.3365,20.16,7.32,21.4477970897,134.3
2022-02-23 08:00:00,100.59792,35.32606,106.6202233324,91.35792000000001,26.64606,95.1645,9.24,8.68,12.6775391934,134.12,100.67792,36.16606,106.9767613618,91.35792000000001,26.64606,95.1645,9.32,9.52,13.3226423805,133.95
2022-02-23 08:30:00,101.15472,35.37846,107.1630197888,96.47472,28.13846,100.4945,4.68,7.24,8.6209048249,133.81,101.35472,39.09846,108.6345655887,96.47472,28.13846,100.4945,4.88,10.96,11.997333037,133.64
2022-02-23 09:00:00,108.2384,37.5862,114.5786789285,102.3984,29.8662,106.665,5.84,7.72,9.6800826443,133.98,107.8784,40.3862,115.1902527864,102.3984,29.8662,106.665,5.48,10.52,11.8617368037,133.81
2022-02-23 09:30:00,123.73136,40.41498,130.1645883328,108.53136,31.65498,113.0535,15.2,8.76,17.5435914225,134.04,123.09136,41.25498,129.8208622736,108.53136,31.65498,113.0535,14.56,9.6,17.44,133.87
2022-02-23 10:00:00,136.37888,40.74384,142.3350252327,113.49888,33.10384,118.228,22.88,7.64,24.1218573083,134.57,135.61888,43.86384,142.5360202615,113.49888,33.10384,118.228,22.12,10.76,24.5982113171,134.4
2022-02-23 10:30:00,151.83936,40.37648,157.1160443188,117.99936,34.41648,122.916,33.84,5.96,34.3608381737,134.91,150.79936,46.57648,157.8284368091,117.99936,34.41648,122.916,32.8,12.16,34.9815036841,134.73
2022-02-23 11:00:00,159.11008,40.43044,164.1664948648,121.75008,35.51044,126.823,37.36,4.92,37.6825689146,133.69,158.03008,48.63044,165.3433575303,121.75008,35.51044,126.823,36.28,13.12,38.5794349362,133.52
2022-02-23 11:30:00,161.5064,40.4827,166.5027514495,123.0264,35.8827,128.1525,38.48,4.6,38.7539726996,133.43,160.3864,49.4827,167.8461644014,123.0264,35.8827,128.1525,37.36,13.6,39.7583903095,133.26
2022-02-23 12:00:00,157.3448,39.4839,162.2231933056,120.4248,35.1239,125.4425,36.92,4.36,37.1765517497,134.1,156.2648,49.0039,163.7683422834,120.4248,35.1239,125.4425,35.84,13.88,38.4338392566,133.93
2022-02-23 12:30:00,143.26992,40.10206,148.7764940878,116.50992,33.98206,121.3645,26.76,6.12,27.4509016245,134.64,142.38992,46.22206,149.7042689714,116.50992,33.98206,121.3645,25.88,12.24,28.6285172512,134.47
2022-02-23 13:00:00,145.9712,41.2966,151.7003638789,118.4112,34.5366,123.345,27.56,6.76,28.3769483913,134.64,145.1312,46.1366,152.2880529556,118.4112,34.5366,123.345,26.72,11.6,29.1293391617,134.47
2022-02-23 13:30:00,130.248,38.649,135.8612774303,109.608,31.969,114.175,20.64,6.68,21.694054485,134.61,129.528,43.809,136.7359911106,109.608,31.969,114.175,19.92,11.84,23.1730878391,134.43
2022-02-23 14:00:00,116.81104,38.76822,123.0763744504,107.41104,31.32822,111.8865,9.4,7.44,11.9880607272,135.0,116.29104,42.40822,123.7823214674,107.41104,31.32822,111.8865,8.88,11.08,14.1993239276,134.82
2022-02-23 14:30:00,131.20672,40.931960000000004,137.4431836164,113.04672,32.97196,117.757,18.16,7.96,19.8279398829,134.69,130.52672,43.41196,137.5566170891,113.04672,32.97196,117.757,17.48,10.44,20.3603536315,134.52
2022-02-23 15:00:00,133.12,40.47,139.1357441494,110.64,32.27,115.25,22.48,8.2,23.9288612349,134.69,132.36,42.51,139.0189544631,110.64,32.27,115.25,21.72,10.24,24.012829904,134.52
2022-02-23 15:30:00,121.69712,39.60666,127.9799848908,104.93712,30.60666,109.3095,16.76,9.0,19.0236063879,134.57,121.05712,40.00666,127.4965064112,104.93712,30.60666,109.3095,16.12,9.4,18.6605037445,134.4
2022-02-23 16:00:00,109.85104,38.91822,116.5413181539,100.93104,29.43822,105.1365,8.92,9.48,13.0167891586,134.53,109.33104,38.43822,115.891212196,100.93104,29.43822,105.1365,8.4,9.0,12.3109707172,134.36
2022-02-23 16:30:00,101.42112,37.34116,108.0768514169,98.54112,28.74116,102.647,2.88,8.6,9.0694211502,134.32,101.22112,38.50116,108.2961423847,98.54112,28.74116,102.647,2.68,9.76,10.1212647431,134.14
2022-02-23 17:00:00,100.76464,37.02302,107.3509044408,96.76464,28.22302,100.7965,4.0,8.8,9.6664367789,134.32,100.92464,37.74302,107.7511880113,96.76464,28.22302,100.7965,4.16,9.52,10.3892251877,134.14
2022-02-23 17:30:00,103.66912,36.31016,109.8440447216,94.86912,27.67016,98.822,8.8,8.64,12.3324612304,134.26,103.78912,37.31016,110.2915657229,94.86912,27.67016,98.822,8.92,9.64,13.1337732583,134.08
2022-02-23 18:00:00,105.40528,35.51154,111.2265369642,94.32528,27.51154,98.2555,11.08,8.0,13.6662504002,133.92,105.44528,37.63154,111.9590991258,94.32528,27.51154,98.2555,11.12,10.12,15.0355844582,133.75
2022-02-23 18:30:00,104.92736,35.72548,110.8425044728,94.64736,27.60548,98.591,10.28,8.12,13.1001068698,133.65,104.96736,37.64548,111.513805557,94.64736,27.60548,98.591,10.32,10.04,14.3980554243,133.48
2022-02-23 19:00:00,104.62016,36.48088,110.7981610136,94.22016,27.48088,98.146,10.4,9.0,13.7535449976,133.65,104.66016,36.80088,110.9416687273,94.22016,27.48088,98.146,10.44,9.32,13.9948561979,133.48
2022-02-23 19:30:00,101.06608,37.22094,107.7021397236,94.42608,27.54094,98.3605,6.64,9.68,11.7384837181,134.14,101.22608,36.18094,107.4978124961,94.42608,27.54094,98.3605,6.8,8.64,10.994980673,133.97
2022-02-23 20:00:00,96.67136,37.73748,103.7760533119,94.55136,27.57748,98.491,2.12,10.16,10.3788245963,134.14,96.91136,35.69748,103.2769179217,94.55136,27.57748,98.491,2.36,8.12,8.4560037843,133.97
2022-02-23 20:30:00,96.40384,38.35612,103.7539989986,95.16384,27.75612,99.129,1.24,10.6,10.6722818553,134.0,96.68384,35.39612,102.9594591487,95.16384,27.75612,99.129,1.52,7.64,7.7897368377,133.83
2022-02-23 21:00:00,96.92608,39.04844,104.4961513674,95.20608,27.76844,99.173,1.72,11.28,11.4103812382,134.0,96.60608,34.88844,102.7128908103,95.20608,27.76844,99.173,1.4,7.12,7.2563351632,133.83
2022-02-23 21:30:00,98.88464,40.76302,106.9569812002,95.32464,27.80302,99.2965,3.56,12.96,13.4400595237,134.68,98.40464,33.40302,103.9193673896,95.32464,27.80302,99.2965,3.08,5.6,6.3911188379,134.51
2022-02-23 22:00:00,100.81408,42.17744,109.2813578393,95.37408,27.81744,99.348,5.44,14.36,15.3558848654,134.68,100.29408,32.05744,105.2928389892,95.37408,27.81744,99.348,4.92,4.24,6.4949210927,134.51
2022-02-23 22:30:00,104.49328,43.60554,113.2267136494,95.33328,27.80554,99.3055,9.16,15.8,18.2632308204,134.95,103.89328,30.68554,108.3301250542,95.33328,27.80554,99.3055,8.56,2.88,9.0315004291,134.79
2022-02-23 23:00:00,109.51488,44.38684,118.168102746,94.99488,27.70684,98.953,14.52,16.68,22.1145382045,135.01,108.79488,29.74684,112.7882990571,94.99488,27.70684,98.953,13.8,2.04,13.9499677419,134.85
2022-02-23 23:30:00,111.59472,44.75346,120.2341620083,95.15472,27.75346,99.1195,16.44,17.0,23.6489661508,135.11,110.83472,29.55346,114.7072018465,95.15472,27.75346,99.1195,15.68,1.8,15.7829781727,134.95
2022-02-24 00:00:00,112.84304,45.60922,121.7117604238,95.48304,27.84922,99.4615,17.36,17.76,24.8352008246,135.5,112.08304,28.96922,115.7662453527,95.48304,27.84922,99.4615,16.6,1.12,16.6377402312,135.34
2022-02-24 00:30:00,109.69264,45.43202,118.7288663782,95.01264,27.71202,98.9715,14.68,17.72,23.0108843811,135.5,108.97264,28.79202,112.7120964416,95.01264,27.71202,98.9715,13.96,1.08,14.0017141808,135.34
2022-02-24 01:00:00,105.89872,43.60046,114.523093784,95.17872,27.76046,99.1445,10.72,15.84,19.1265260829,135.53,105.25872,30.600459999999998,109.6165420375,95.17872,27.76046,99.1445,10.08,2.84,10.4724400213,135.37
2022-02-24 01:30:00,102.8584,43.5337,111.6916894234,94.5384,27.5737,98.4775,8.32,15.96,17.9984443772,135.14,102.2984,30.3337,106.7009653108,94.5384,27.5737,98.4775,7.76,2.76,8.2362127219,134.97
2022-02-24 02:00:00,97.22432,43.14376,106.3670645755,91.14432,26.58376,94.942,6.08,16.56,17.640861657,135.14,96.74432,28.90376,100.9697518785,91.14432,26.58376,94.942,5.6,2.32,6.0615509566,134.97
2022-02-24 02:30:00,67.03728,32.12754,74.3382521738,41.71728,12.16754,43.4555,25.32,19.96,32.2413399225,135.62,66.83728,13.04754,68.0989008564,41.71728,12.16754,43.4555,25.12,0.88,25.1354092865,135.46
2022-02-24 03:00:00,48.8928,23.5904,54.2863966754,13.1328,3.8304,13.68,35.76,19.76,40.8562749159,136.03,48.4528,4.5504,48.6660042329,13.1328,3.8304,13.68,35.32,0.72,35.3273378561,135.86
2022-02-24 03:30:00,45.86464,21.90552,50.8273254146,6.94464,2.02552,7.234,38.92,19.88,43.7033271045,136.03,45.34464,2.74552,45.4276816137,6.94464,2.02552,7.234,38.4,0.72,38.4067494068,135.86
2022-02-24 04:00:00,44.72864,21.70752,49.717880695,6.12864,1.7875200000000002,6.384,38.6,19.92,43.4369243847,136.58,44.20864,2.54752,44.2819795041,6.12864,1.7875200000000002,6.384,38.08,0.76,38.0875832785,136.42
2022-02-24 04:30:00,45.83152,22.76086,51.1721112858,10.15152,2.9608600000000003,10.5745,35.68,19.8,40.8056662732,136.61,45.43152,3.56086,45.5708539908,10.15152,2.9608600000000003,10.5745,35.28,0.6000000000000001,35.285101672,136.44
2022-02-24 05:00:00,48.14992,24.07706,53.8341862969,13.42992,3.91706,13.9895,34.72,20.16,40.1485242568,136.61,47.70992,4.83706,47.9544952622,13.42992,3.91706,13.9895,34.28,0.92,34.2923431687,136.44
2022-02-24 05:30:00,45.80896,23.17428,51.3371996685,12.52896,3.65428,13.051,33.28,19.52,38.5822342536,136.74,45.48896,4.09428,45.6728432507,12.52896,3.65428,13.051,32.96,0.44,32.9629367624,136.58
2022-02-24 06:00:00,51.60672,25.36696,57.5042277472,21.96672,6.40696,22.882,29.64,18.96,35.1853833289,136.3,51.36672,6.68696,51.8001482392,21.96672,6.40696,22.882,29.4,0.28,29.4013333031,136.14
2022-02-24 06:30:00,65.97488,25.19434,70.6218065405,30.97488,9.03434,32.2655,35.0,16.16,38.5505590102,135.59,65.57488,11.71434,66.6129915906,30.97488,9.03434,32.2655,34.6,2.68,34.703636697,135.43
2022-02-24 07:00:00,61.76336,18.53098,64.4834076197,15.12336,4.41098,15.7535,46.64,14.12,48.7305243148,135.59,61.08336,8.93098,61.7328054818,15.12336,4.41098,15.7535,45.96,4.52,46.1817279885,135.43
2022-02-24 07:30:00,63.4848,15.9214,65.4508274126,13.4448,3.9214,14.005,50.04,12.0,51.4587368675,134.87,62.8048,10.4414,63.6668338855,13.4448,3.9214,14.005,49.36,6.52,49.7887537502,134.71
2022-02-24 08:00:00,71.55168,17.29924,73.6132231016,24.75168,7.21924,25.783,46.8,10.08,47.873232604500004,134.87,70.91168,15.53924,72.594313415,24.75168,7.21924,25.783,46.16,8.32,46.9038164758,134.71
2022-02-24 08:30:00,69.22448,14.41214,70.7088283784,19.10448,5.57214,19.9005,50.12,8.84,50.8936145307,134.46,68.50448,15.09214,70.1472484838,19.10448,5.57214,19.9005,49.4,9.52,50.3089495021,134.29
2022-02-24 09:00:00,75.63264,14.91952,77.090131083,22.35264,6.51952,23.284,53.28,8.4,53.938097853,134.31,74.87264,16.39952,76.6476123359,22.35264,6.51952,23.284,52.52,9.88,53.4412275308,134.15
