Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-24 09:30:00,76.90496,15.57228,78.4657172082,23.90496,6.97228,24.901,53.0,8.6,53.6932025493,134.17,76.18496,16.69228,77.9921812863,23.90496,6.97228,24.901,52.28,9.72,53.1759043177,134.0
2022-02-24 10:00:00,70.6976,14.0868,72.0873676867,17.5776,5.1268,18.31,53.12,8.96,53.8703629095,134.25,69.9376,14.4468,71.4141297223,17.5776,5.1268,18.31,52.36,9.32,53.1830048042,134.08
2022-02-24 10:30:00,69.18192,19.76306,71.9494030236,32.10192,9.36306,33.4395,37.08,10.4,38.5108608058,134.25,68.78192,17.28306,70.920072489,32.10192,9.36306,33.4395,36.68,7.92,37.5253087929,134.08
2022-02-24 11:00:00,69.50352,25.71686,74.1086781737,53.06352,15.47686,55.2745,16.44,10.24,19.3683040042,134.35,69.54352,23.71686,73.4764630494,53.06352,15.47686,55.2745,16.48,8.24,18.4252001346,134.18
2022-02-24 11:30:00,86.83808,32.67944,92.7836081256,81.59808,23.79944,84.998,5.24,8.88,10.3107710672,134.89,86.51808,33.43944,92.7554543647,81.59808,23.79944,84.998,4.92,9.64,10.8229386028,134.71
2022-02-24 12:00:00,95.69344,34.88392,101.8534355513,90.25344,26.32392,94.014,5.44,8.56,10.1423468685,135.04,95.41344,36.28392,102.0796129656,90.25344,26.32392,94.014,5.16,9.96,11.2172723957,134.86
2022-02-24 12:30:00,114.64208,37.87894,120.7378176142,101.48208,29.59894,105.7105,13.16,8.28,15.5481188573,135.24,113.92208,39.83894,120.6871221459,101.48208,29.59894,105.7105,12.44,10.24,16.1124548099,135.06
2022-02-24 13:00:00,98.31232,34.05776,104.0444293559,88.79232,25.89776,92.492,9.52,8.16,12.5385804619,135.24,97.75232,36.33776,104.2878174438,88.79232,25.89776,92.492,8.96,10.44,13.7577323713,135.06
2022-02-24 13:30:00,96.04144,35.93542,102.5441983139,91.80144,26.77542,95.6265,4.24,9.16,10.0937208204,135.5,95.76144,36.17542,102.3665687764,91.80144,26.77542,95.6265,3.96,9.4,10.2000784311,135.31
2022-02-24 14:00:00,120.5352,38.5711,126.5561701153,108.6552,31.6911,113.1825,11.88,6.88,13.7283939337,135.14,119.8952,43.2511,127.4579014194,108.6552,31.6911,113.1825,11.24,11.56,16.1236224218,134.96
2022-02-24 14:30:00,126.00624,40.54682,132.3692454124,112.68624,32.86682,117.3815,13.32,7.68,15.3754609687,135.0,125.28624,43.66682,132.6779299742,112.68624,32.86682,117.3815,12.6,10.8,16.5951800231,134.82
2022-02-24 15:00:00,120.09152,36.67336,125.5663510245,104.89152,30.59336,109.262,15.2,6.08,16.3709010137,135.0,119.37152,42.99336,126.8778498841,104.89152,30.59336,109.262,14.48,12.4,19.0638506079,134.82
2022-02-24 15:30:00,111.48448,37.47464,117.6143610449,102.56448,29.91464,106.838,8.92,7.5600000000000005,11.6927327858,134.95,110.92448,40.87464,118.215804605,102.56448,29.91464,106.838,8.36,10.96,13.7844550128,134.77
2022-02-24 16:00:00,112.89744,40.27342,119.8656761423,106.53744,31.07342,110.9765,6.36,9.2,11.1843462035,135.34,112.33744,40.47342,119.4060222612,106.53744,31.07342,110.9765,5.8,9.4,11.0453610172,135.16
2022-02-24 16:30:00,105.0392,38.7581,111.9617070799,101.4792,29.5981,105.7075,3.56,9.16,9.8274716993,135.24,105.2792,38.8381,112.2145621755,101.4792,29.5981,105.7075,3.8,9.24,9.9908758375,135.05
2022-02-24 17:00:00,101.93936,36.33898,108.222708267,94.41936,27.53898,98.3535,7.52,8.8,11.5754222385,134.67,102.17936,36.97898,108.6649279752,94.41936,27.53898,98.3535,7.76,9.44,12.2201145657,134.49
2022-02-24 17:30:00,99.85712,34.44666,105.6315142363,88.61712,25.84666,92.3095,11.24,8.6,14.1526534615,134.15,100.01712,35.44666,106.1126288349,88.61712,25.84666,92.3095,11.4,9.6,14.903690818,133.98
2022-02-24 18:00:00,92.0096,29.7778,96.7082409363,72.6096,21.1778,75.635,19.4,8.6,21.2207445675,133.79,92.0096,30.7778,97.0208197502,72.6096,21.1778,75.635,19.4,9.6,21.6453228204,133.61
2022-02-24 18:30:00,100.84304,33.40922,106.2332090142,83.96304,24.48922,87.4615,16.88,8.92,19.0919040433,133.84,100.84304,33.76922,106.3469742675,83.96304,24.48922,87.4615,16.88,9.28,19.2627308552,133.67
2022-02-24 19:00:00,92.87312,32.28966,98.3261845159,75.87312,22.12966,79.0345,17.0,10.16,19.8046863141,134.03,92.95312,30.40966,97.8009710537,75.87312,22.12966,79.0345,17.08,8.28,18.9811696162,133.86
2022-02-24 19:30:00,101.89792,36.48856,108.2340108801,88.89792,25.92856,92.602,13.0,10.56,16.7485402349,134.42,102.01792,33.80856,107.4740653851,88.89792,25.92856,92.602,13.12,7.88,15.3045352755,134.25
2022-02-24 20:00:00,98.90656,37.08108,105.6291347356,89.14656,26.00108,92.861,9.76,11.08,14.7656357804,134.72,99.06656,33.40108,104.5457577112,89.14656,26.00108,92.861,9.92,7.4,12.3760413703,134.55
2022-02-24 20:30:00,93.8112,36.9916,100.8410616565,89.2512,26.0316,92.97,4.5600000000000005,10.96,11.8707708259,134.75,94.0912,33.4716,99.867421735,89.2512,26.0316,92.97,4.84,7.44,8.8757647558,134.58
2022-02-24 21:00:00,99.04928,39.23104,106.535601411,94.04928,27.43104,97.968,5.0,11.8,12.8156154749,134.45,99.36928,34.03104,105.0350679116,94.04928,27.43104,97.968,5.32,6.6,8.4771693389,134.27
2022-02-24 21:30:00,95.82992,39.56206,103.6751183199,90.10992,26.28206,93.8645,5.72,13.28,14.4594882344,134.58,96.06992,31.60206,101.1341669519,90.10992,26.28206,93.8645,5.96,5.32,7.9889924271,134.4
2022-02-24 22:00:00,95.82016,40.93088,104.1961611577,93.02016,27.13088,96.896,2.8,13.8,14.0811931313,134.99,95.46016,31.93088,100.6589451802,93.02016,27.13088,96.896,2.44,4.8,5.3845705493,134.81
2022-02-24 22:30:00,105.70528,43.19904,114.1917828778,96.54528,28.15904,100.568,9.16,15.04,17.609860874,135.13,105.10528,31.75904,109.7987090343,96.54528,28.15904,100.568,8.56,3.6,9.2862048222,134.96
2022-02-24 23:00:00,103.60704,44.05872,112.5859207255,93.04704,27.13872,96.924,10.56,16.92,19.9449241663,135.02,103.00704,29.09872,107.0382445446,93.04704,27.13872,96.924,9.96,1.96,10.1510196532,134.85
2022-02-24 23:30:00,92.33664,43.29152,101.9814237516,85.61664,24.97152,89.184,6.72,18.32,19.51360551,135.78,91.73664,25.57152,95.2339947372,85.61664,24.97152,89.184,6.12,0.6000000000000001,6.1493414282,135.61
2022-02-25 00:00:00,82.10096,42.00778,92.2237562315,77.10096,22.48778,80.3135,5.0,19.52,20.1501960288,135.78,82.02096,23.28778,85.2628792421,77.10096,22.48778,80.3135,4.92,0.8,4.9846163343,135.61
2022-02-25 00:30:00,100.44416,43.27288,109.3689691896,88.84416,25.91288,92.546,11.6,17.36,20.8789271755,135.89,99.80416,27.47288,103.5163247454,88.84416,25.91288,92.546,10.96,1.56,11.0704652115,135.72
2022-02-25 01:00:00,97.9552,41.0086,106.1928739653,89.0352,25.9686,92.745,8.92,15.04,17.4862231485,135.84,97.3552,29.6086,101.7580668104,89.0352,25.9686,92.745,8.32,3.64,9.0814095822,135.66
2022-02-25 01:30:00,103.304,41.812,111.4448731885,93.024,27.132,96.9,10.28,14.68,17.9215177929,135.11,102.704,31.252,107.3536171724,93.024,27.132,96.9,9.68,4.12,10.5203041781,134.95
2022-02-25 02:00:00,89.48448,39.70964,97.899579518,82.52448,24.06964,85.963,6.96,15.64,17.1187382713,135.54,88.92448,27.34964,93.0352941168,82.52448,24.06964,85.963,6.4,3.2800000000000002,7.1915505978,135.37
2022-02-25 02:30:00,72.91328,38.35304,82.3850840723,71.15328,20.75304,74.118,1.76,17.6,17.6877810932,135.99,72.79328,22.15304,76.0895445801,71.15328,20.75304,74.118,1.6400000000000001,1.4,2.1562931155,135.82
2022-02-25 03:00:00,80.84096,37.33028,89.043869068,72.72096,21.21028,75.751,8.12,16.12,18.0496204946,136.08,80.28096,24.01028,83.7945468643,72.72096,21.21028,75.751,7.5600000000000005,2.8,8.0618608274,135.9
2022-02-25 03:30:00,66.87216,34.41938,75.2102353583,57.39216,16.73938,59.783500000000004,9.48,17.68,20.0612262836,136.09,66.87216,18.05938,69.2677918592,57.39216,16.73938,59.783500000000004,9.48,1.32,9.5714575693,135.91
2022-02-25 04:00:00,95.39104,40.46072,103.6171818532,84.55104,24.66072,88.074,10.84,15.8,19.1610438129,136.09,94.95104,27.86072,98.9541293529,84.55104,24.66072,88.074,10.4,3.2,10.881176407,135.91
2022-02-25 04:30:00,114.16608,43.29844,122.1009775923,97.84608,28.53844,101.923,16.32,14.76,22.0045449851,135.92,113.44608,32.69844,118.0643936409,97.84608,28.53844,101.923,15.6,4.16,16.1451416841,135.75
2022-02-25 05:00:00,114.58096,43.48278,122.5542677798,97.38096,28.40278,101.4385,17.2,15.08,22.8745797776,135.92,113.78096,32.28278,118.2720793047,97.38096,28.40278,101.4385,16.4,3.88,16.8527267823,135.75
2022-02-25 05:30:00,107.60528,43.56154,116.0883458882,96.00528,28.00154,100.0055,11.6,15.56,19.4080807913,135.84,107.00528,31.36154,111.506395059,96.00528,28.00154,100.0055,11.0,3.36,11.5017216103,135.67
2022-02-25 06:00:00,105.09568,43.31624,113.672329977,96.53568,28.15624,100.558,8.56,15.16,17.4097443979,135.84,104.57568,31.91624,109.3376386392,96.53568,28.15624,100.558,8.04,3.76,8.8757647558,135.67
2022-02-25 06:30:00,85.4216,37.7613,93.395746821,80.7816,23.5613,84.1475,4.64,14.2,14.9388620718,136.11,85.2216,28.2013,89.7665551765,80.7816,23.5613,84.1475,4.44,4.64,6.4220868882,135.94
2022-02-25 07:00:00,89.78624,36.51932,96.9289927039,82.14624,23.95932,85.569,7.64,12.56,14.7011292083,135.69,89.90624,30.11932,94.8172211584,82.14624,23.95932,85.569,7.76,6.16,9.9077343525,135.52
2022-02-25 07:30:00,92.34256,36.02158,99.1196378779,90.86256,26.50158,94.6485,1.48,9.52,9.6343551938,135.31,92.30256,35.42158,98.8658227713,90.86256,26.50158,94.6485,1.44,8.92,9.0354855985,135.13
2022-02-25 08:00:00,96.0896,36.9578,102.9518829794,95.1696,27.7578,99.135,0.92,9.2,9.2458855714,134.75,96.1696,36.9578,103.0265545624,95.1696,27.7578,99.135,1.0,9.2,9.254188241,134.57
2022-02-25 08:30:00,111.41008,38.99794,118.0383211074,104.77008000000001,30.55794,109.1355,6.64,8.44,10.7388639995,134.64,111.05008,40.63794,118.2521138731,104.77008000000001,30.55794,109.1355,6.28,10.08,11.8762283575,134.47
2022-02-25 09:00:00,124.9592,39.4381,131.0349777588,109.1592,31.8381,113.7075,15.8,7.6,17.5328263552,135.0,124.3592,42.6781,131.4786326528,109.1592,31.8381,113.7075,15.2,10.84,18.6693759939,134.83
2022-02-25 09:30:00,132.55872,40.85796,138.7126062887,112.51872,32.81796,117.207,20.04,8.04,21.5926654214,135.13,131.87872,43.29796,138.8045753172,112.51872,32.81796,117.207,19.36,10.48,22.0145406493,134.96
2022-02-25 10:00:00,138.28832,41.55576,144.3971628447,114.08832,33.27576,118.842,24.2,8.28,25.5773024379,135.13,137.52832,43.55576,144.260677356,114.08832,33.27576,118.842,23.44,10.28,25.5951557917,134.96
2022-02-25 10:30:00,143.7552,41.4036,149.5988489929,115.0752,33.5636,119.87,28.68,7.84,29.7322720289,135.23,142.9152,44.2436,149.606986909,115.0752,33.5636,119.87,27.84,10.68,29.8182494456,135.05
2022-02-25 11:00:00,148.09424,39.93082,153.3830965493,115.37424,33.65082,120.1815,32.72,6.28,33.3172147695,135.08,147.17424,45.73082,154.1154269288,115.37424,33.65082,120.1815,31.8,12.08,34.0171486165,134.9
2022-02-25 11:30:00,130.22016,37.58088,135.5345439805,105.26016,30.70088,109.646,24.96,6.88,25.8908478038,134.97,129.46016,42.26088,136.1833874068,105.26016,30.70088,109.646,24.2,11.56,26.8192766495,134.79
2022-02-25 12:00:00,102.7392,34.5256,108.3852401021,89.2992,26.0456,93.02,13.44,8.48,15.8916330187,134.97,102.2192,36.1656,108.4283886812,89.2992,26.0456,93.02,12.92,10.12,16.4116056497,134.79
2022-02-25 12:30:00,78.59472,31.13846,84.5383564014,71.51472,20.85846,74.4945,7.08,10.28,12.4821792969,135.35,78.23472,29.37846,83.5689255971,71.51472,20.85846,74.4945,6.72,8.52,10.8512119139,135.17
2022-02-25 13:00:00,59.63888,27.77634,65.7899769832,54.63888,15.93634,56.9155,5.0,11.84,12.8524550184,135.87,59.55888,22.97634,63.8370768962,54.63888,15.93634,56.9155,4.92,7.04,8.5888299552,135.69
2022-02-25 13:30:00,57.12864,28.05752,63.6467276205,53.40864,15.57752,55.634,3.7199999999999998,12.48,13.0226264632,136.46,57.16864,22.09752,61.2907316778,53.40864,15.57752,55.634,3.76,6.52,7.5264865641,136.27
2022-02-25 14:00:00,55.19312,26.80466,61.3577239885,48.15312,14.04466,50.1595,7.04,12.76,14.5732357423,136.46,55.23312,20.20466,58.8126332572,48.15312,14.04466,50.1595,7.08,6.16,9.3846683479,136.27
2022-02-25 14:30:00,52.31184,25.95762,58.3980020228,42.23184,12.31762,43.9915,10.08,13.64,16.960424523,136.37,52.35184,17.75762,55.2815359722,42.23184,12.31762,43.9915,10.12,5.44,11.4894734431,136.18
2022-02-25 15:00:00,50.32448,23.05464,55.3540397153,31.04448,9.05464,32.338,19.28,14.0,23.8268420064,136.57,50.08448,14.05464,52.01911228,31.04448,9.05464,32.338,19.04,5.0,19.6855683179,136.39
2022-02-25 15:30:00,48.73744,21.81842,53.3983287103,24.33744,7.09842,25.3515,24.4,14.72,28.4962874775,136.49,48.41744,11.41842,49.7456411302,24.33744,7.09842,25.3515,24.08,4.32,24.464439499,136.31
2022-02-25 16:00:00,51.05296,19.96878,54.8193113734,16.21296,4.72878,16.8885,34.84,15.24,38.0274006474,136.49,50.49296,8.56878,51.2148708897,16.21296,4.72878,16.8885,34.28,3.84,34.4944053435,136.31
2022-02-25 16:30:00,55.01248,16.88364,57.5450280685,9.61248,2.80364,10.013,45.4,14.08,47.5332136511,135.62,54.21248,7.48364,54.7265735763,9.61248,2.80364,10.013,44.6,4.68,44.8448703867,135.43
2022-02-25 17:00:00,61.268,14.1815,62.8878586553,5.148,1.5015,5.3625,56.12,12.68,57.5346573814,135.62,60.308,7.4215,60.7629288814,5.148,1.5015,5.3625,55.16,5.92,55.4767699132,135.43
2022-02-25 17:30:00,64.1016,12.5613,65.3207576521,3.0216,0.8813000000000001,3.1475,61.08,11.68,62.1867252716,134.93,62.9816,7.6013,63.438645164,3.0216,0.8813000000000001,3.1475,59.96,6.72,60.3353959132,134.74
2022-02-25 18:00:00,65.7536,12.0148,66.8422870046,2.7936,0.8148000000000001,2.91,62.96,11.2,63.9484292223,134.36,64.6336,7.8548,65.1091401571,2.7936,0.8148000000000001,2.91,61.84,7.04,62.2394344447,134.18
2022-02-25 18:30:00,66.83888,11.36134,67.7976100335,2.19888,0.64134,2.2905,64.64,10.72,65.5228814995,133.86,65.63888,8.12134,66.1393886504,2.19888,0.64134,2.2905,63.44,7.48,63.8794489644,133.69
2022-02-25 19:00:00,66.56048,12.64514,67.7509930809,3.7204800000000002,1.08514,3.8755,62.84,11.56,63.8944379426,133.49,65.44048,7.6851400000000005,65.8901950175,3.7204800000000002,1.08514,3.8755,61.72,6.6,62.0718809124,133.32
2022-02-25 19:30:00,63.40432,13.44126,64.8133880078,3.84432,1.12126,4.0045,59.56,12.32,60.8208516876,133.59,62.32432,7.04126,62.7208115848,3.84432,1.12126,4.0045,58.48,5.92,58.778880561,133.42
2022-02-25 20:00:00,62.00592,13.75506,63.513272555,2.72592,0.7950600000000001,2.8395,59.28,12.96,60.6801450229,133.59,60.92592,6.03506,61.2240939259,2.72592,0.7950600000000001,2.8395,58.2,5.24,58.43541392,133.42
2022-02-25 20:30:00,60.79488,14.00184,62.3864485093,2.47488,0.72184,2.578,58.32,13.28,59.8128815557,133.33,59.75488,5.60184,60.0168834179,2.47488,0.72184,2.578,57.28,4.88,57.4875012503,133.16
2022-02-25 21:00:00,57.84336,14.70598,59.6834997621,2.28336,0.66598,2.3785,55.56,14.04,57.3065022489,133.33,56.92336,4.9059800000000005,57.1343815356,2.28336,0.66598,2.3785,54.64,4.24,54.8042626079,133.16
2022-02-25 21:30:00,55.26032,16.40926,57.6451800262,2.50032,0.72926,2.6045,52.76,15.68,55.0407122047,133.58,54.38032,3.48926,54.4921474953,2.50032,0.72926,2.6045,51.88,2.76,51.9533637025,133.42
2022-02-25 22:00:00,52.03376,16.81318,54.6826773435,2.51376,0.73318,2.6185,49.52,16.08,52.0653128292,134.12,51.27376,3.13318,51.3694002442,2.51376,0.73318,2.6185,48.76,2.4,48.8190290768,133.95
2022-02-25 22:30:00,48.86048,19.05764,52.4455922667,3.90048,1.13764,4.063,44.96,17.92,48.3996694204,134.5,48.22048,1.77764,48.253235077,3.90048,1.13764,4.063,44.32,0.64,44.3246206978,134.34
2022-02-25 23:00:00,46.23552,21.57536,51.0217548581,7.5955200000000005,2.21536,7.912,38.64,19.36,43.2187366775,134.5,45.71552,2.85536,45.8046051135,7.5955200000000005,2.21536,7.912,38.12,0.64,38.1253721293,134.34
2022-02-25 23:30:00,45.368,22.119,50.47282026,7.128,2.079,7.425,38.24,20.04,43.1728989066,134.9,44.848,2.999,44.9481601959,7.128,2.079,7.425,37.72,0.92,37.7312178441,134.74
2022-02-26 00:00:00,45.59552,24.36036,51.6950537615,11.79552,3.44036,12.287,33.8,20.92,39.7503006278,136.4,45.23552,5.28036,45.5426664942,11.79552,3.44036,12.287,33.44,1.8399999999999999,33.4905837513,136.23
2022-02-26 00:30:00,49.26928,24.98854,55.2439053928,15.86928,4.62854,16.5305,33.4,20.36,39.1163597488,136.24,48.86928,5.86854,49.2203848974,15.86928,4.62854,16.5305,33.0,1.24,33.023288752,136.06
2022-02-26 01:00:00,57.11584,24.56212,62.173281382,19.75584,5.76212,20.579,37.36,18.8,41.8235531728,136.24,56.63584,6.12212,56.9657680173,19.75584,5.76212,20.579,36.88,0.36,36.881757008,136.06
2022-02-26 01:30:00,59.74048,25.72764,65.0448799722,25.26048,7.36764,26.313,34.48,18.36,39.0635379862,135.95,59.38048,8.08764,59.9287187065,25.26048,7.36764,26.313,34.12,0.72,34.127595872,135.77
2022-02-26 02:00:00,57.00896,25.05428,62.2714899982,21.16896,6.17428,22.051,35.84,18.88,40.5087644838,136.37,56.60896,6.57428,56.9894333171,21.16896,6.17428,22.051,35.44,0.4,35.4422572645,136.19
2022-02-26 02:30:00,56.67648,25.37564,62.09787831,20.07648,5.85564,20.913,36.6,19.52,41.48,136.7,56.23648,6.05564,56.5615811183,20.07648,5.85564,20.913,36.16,0.2,36.1605530931,136.52
2022-02-26 03:00:00,55.91008,25.19044,61.3228775662,20.95008,6.11044,21.823,34.96,19.08,39.8277290339,136.98,55.55008,7.51044,56.0554912297,20.95008,6.11044,21.823,34.6,1.4,34.628312116000004,136.81
2022-02-26 03:30:00,53.3464,17.1327,56.0300615942,22.9464,6.6927,23.9025,30.4,10.44,32.1427067933,133.59,53.3064,17.0527,55.9675518336,22.9464,6.6927,23.9025,30.36,10.36,32.0789526014,133.43
2022-02-26 04:00:00,50.60112,15.55866,52.9390710747,17.96112,5.23866,18.7095,32.64,10.32,34.2326160262,133.59,50.56112,15.47866,52.8773653944,17.96112,5.23866,18.7095,32.6,10.24,34.1704199564,133.43
2022-02-26 04:30:00,50.06368,15.46524,52.3979551452,18.46368,5.38524,19.233,31.6,10.08,33.1687563831,133.76,50.06368,15.38524,52.3743989464,18.46368,5.38524,19.233,31.6,10.0,33.1445319774,133.6
2022-02-26 05:00:00,50.1144,16.9917,52.9166415814,21.9144,6.3917,22.8275,28.2,10.6,30.1264003824,133.35,50.1144,16.9517,52.9038110182,21.9144,6.3917,22.8275,28.2,10.56,30.112349626,133.19
2022-02-26 05:30:00,53.40592,18.41006,56.49002213,28.28592,8.25006,29.4645,25.12,10.16,27.0968632871,133.4,53.40592,18.33006,56.4640008381,28.28592,8.25006,29.4645,25.12,10.08,27.0669687996,133.22
2022-02-26 06:00:00,59.24896,19.52928,62.384549677,34.72896,10.12928,36.176,24.52,9.4,26.260053313,132.76,59.24896,19.44928,62.3595522242,34.72896,10.12928,36.176,24.52,9.32,26.231523021,132.55
2022-02-26 06:30:00,65.14624,19.46932,67.9932864877,38.22624,11.14932,39.819,26.92,8.32,28.1763872773,132.58,65.18624,19.42932,68.0201761318,38.22624,11.14932,39.819,26.96,8.28,28.2028367368,132.34
2022-02-26 07:00:00,60.5344,17.8892,63.1223974513,33.4944,9.7692,34.89,27.04,8.12,28.232888623,132.58,60.4944,16.7692,62.7756202677,33.4944,9.7692,34.89,27.0,7.0,27.892651362,132.34
2022-02-26 07:30:00,60.62544,25.40742,65.7341689401,30.74544,8.96742,32.0265,29.88,16.44,34.1040760027,132.63,60.42544,11.287420000000001,61.4706405486,30.74544,8.96742,32.0265,29.68,2.32,29.7705357694,132.39
2022-02-26 08:00:00,61.33904,25.892220000000002,66.5799135224,32.81904,9.57222,34.1865,28.52,16.32,32.8592878803,135.39,61.09904,12.05222,62.2763895537,32.81904,9.57222,34.1865,28.28,2.48,28.3885328962,135.12
2022-02-26 08:30:00,63.86384,28.83362,70.071161699,43.86384,12.79362,45.6915,20.0,16.04,25.6375037786,135.29,63.82384,15.47362,65.6727909278,43.86384,12.79362,45.6915,19.96,2.68,20.1391161673,135.02
2022-02-26 09:00:00,66.3288,31.1359,73.2731463652,53.1288,15.4959,55.3425,13.2,15.64,20.4658154003,135.29,66.4088,18.5759,68.957905843,53.1288,15.4959,55.3425,13.28,3.08,13.6324906015,135.02
2022-02-26 09:30:00,68.76272,33.44246,76.4637809204,62.68272,18.28246,65.2945,6.08,15.16,16.3337687017,135.19,69.00272,21.84246,72.3772645673,62.68272,18.28246,65.2945,6.32,3.56,7.2536887168,134.93
2022-02-26 10:00:00,74.50848,35.80164,82.6636015342,71.86848,20.96164,74.863,2.64,14.84,15.0729957208,135.19,74.46848,24.76164,78.4773427748,71.86848,20.96164,74.863,2.6,3.8,4.6043457733,134.93
2022-02-26 10:30:00,94.95984,38.82662,102.5908262636,85.11984,24.82662,88.6665,9.84,14.0,17.1121477319,135.02,94.43984,29.38662,98.9063032079,85.11984,24.82662,88.6665,9.32,4.5600000000000005,10.3757409374,134.76
2022-02-26 11:00:00,99.30608,37.98094,106.3214434075,84.82608,24.74094,88.3605,14.48,13.24,19.6206014179,134.71,98.62608,30.02094,103.0939401451,84.82608,24.74094,88.3605,13.8,5.28,14.7756015106,134.45
2022-02-26 11:30:00,71.57472,33.45596,79.0078591192,65.33472,19.05596,68.057,6.24,14.4,15.6938714153,134.71,71.05472,23.41596,74.8136379078,65.33472,19.05596,68.057,5.72,4.36,7.1922180167,134.45
2022-02-26 12:00:00,74.03024,33.40382,81.2175573694,66.39024,19.36382,69.1565,7.64,14.04,15.984092091800001,135.49,73.55024,24.08382,77.3929466415,66.39024,19.36382,69.1565,7.16,4.72,8.5757798479,135.22
2022-02-26 12:30:00,106.59104,37.96572,113.1505444238,85.87104,25.04572,89.449,20.72,12.92,24.4181244161,135.6,105.79104,30.76572,110.1738338781,85.87104,25.04572,89.449,19.92,5.72,20.7249800965,135.34
2022-02-26 13:00:00,122.18912,40.25016,128.6477999283,96.30912,28.09016,100.322,25.88,12.16,28.5944050471,135.27,121.30912,34.53016,126.1278499967,96.30912,28.09016,100.322,25.0,6.44,25.8161499841,135.0
2022-02-26 13:30:00,135.64592,41.93006,141.9786798933,103.16592,30.09006,107.4645,32.48,11.84,34.5707390722,135.22,134.60592,36.93006,139.5800237521,103.16592,30.09006,107.4645,31.44,6.84,32.1754440529,134.96
2022-02-26 14:00:00,119.8968,40.9649,126.7018771852,95.0568,27.7249,99.0175,24.84,13.24,28.1482361792,135.34,119.0168,33.2049,123.5619847131,95.0568,27.7249,99.0175,23.96,5.48,24.578689957,135.07
2022-02-26 14:30:00,85.26928,36.20854,92.6385906664,72.98928,21.28854,76.0305,12.28,14.92,19.3236849488,135.1,84.66928,25.04854,88.2967515362,72.98928,21.28854,76.0305,11.68,3.76,12.2702893201,134.84
2022-02-26 15:00:00,78.21872,36.66546,86.3859022957,70.57872,20.58546,73.5195,7.64,16.08,17.802696425,135.1,77.69872,23.22546,81.0957032268,70.57872,20.58546,73.5195,7.12,2.64,7.5936815841000005,134.84
2022-02-26 15:30:00,61.29104,34.11322,70.1448741039,58.81104,17.15322,61.2615,2.48,16.96,17.1403617231,135.17,61.37104,18.83322,64.1957531792,58.81104,17.15322,61.2615,2.56,1.6800000000000002,3.0620254734,134.91
2022-02-26 16:00:00,62.00864,32.98752,70.2370835841,54.12864,15.78752,56.384,7.88,17.2,18.9191543151,134.89,62.16864,17.30752,64.5328602187,54.12864,15.78752,56.384,8.04,1.52,8.1824201799,134.63
2022-02-26 16:30:00,72.67888,34.68634,80.5317439315,62.55888,18.24634,65.1655,10.12,16.44,19.3051288522,135.02,72.87888,20.40634,75.6818991718,62.55888,18.24634,65.1655,10.32,2.16,10.5436236655,134.78
2022-02-26 17:00:00,81.77856,35.84208,89.2882275241,71.45856,20.84208,74.436,10.32,15.0,18.2072073641,135.02,81.93856,24.32208,85.4721661736,71.45856,20.84208,74.436,10.48,3.48,11.0426808339,134.78
2022-02-26 17:30:00,86.57872,33.16546,92.71365861539999,62.41872,18.20546,65.0195,24.16,14.96,28.4166711632,134.35,86.45872,21.92546,89.1954934974,62.41872,18.20546,65.0195,24.04,3.7199999999999998,24.3261176516,134.12
2022-02-26 18:00:00,91.45056,33.70308,97.4633393938,68.65056,20.02308,71.511,22.8,13.68,26.5891406405,135.01,91.37056,24.66308,94.6406189213,68.65056,20.02308,71.511,22.72,4.64,23.1889628919,134.78
2022-02-26 18:30:00,94.97888,36.46384,101.7378949733,81.81888000000001,23.86384,85.228,13.16,12.6,18.2193743032,133.99,95.13888,29.58384,99.632374642,81.81888000000001,23.86384,85.228,13.32,5.72,14.4962339937,133.77
2022-02-26 19:00:00,95.79008,38.70544,103.3143286868,90.19008,26.30544,93.948,5.6,12.4,13.6058810814,133.85,96.03008,32.26544,101.305650796,90.19008,26.30544,93.948,5.84,5.96,8.3442914618,133.64
2022-02-26 19:30:00,94.112,39.646,102.1218578954,90.672,26.446,94.45,3.44,13.2,13.640879737,134.27,94.472,31.806,99.682397744,90.672,26.446,94.45,3.8,5.36,6.5703576767000005,134.08
2022-02-26 20:00:00,90.81792,39.61356,99.0814247425,87.81792,25.61356,91.477,3.0,14.0,14.3178210633,134.68,91.17792,30.21356,96.0534866801,87.81792,25.61356,91.477,3.36,4.6,5.696455038,134.5
2022-02-26 20:30:00,90.05072,39.72646,98.4242033072,84.09072,24.52646,87.5945,5.96,15.2,16.3267143051,135.05,90.33072,28.00646,94.5727274506,84.09072,24.52646,87.5945,6.24,3.48,7.1447883104,134.86
2022-02-26 21:00:00,87.8488,39.9259,96.4960577032,81.2088,23.6859,84.5925,6.64,16.24,17.5450049872,135.05,88.1288,26.2059,91.9425613318,81.2088,23.6859,84.5925,6.92,2.52,7.3645638024,134.86
2022-02-26 21:30:00,79.63088,38.03734,88.249171576,69.11088,20.15734,71.9905,10.52,17.88,20.7452355976,135.05,79.83088,20.99734,82.546094327,69.11088,20.15734,71.9905,10.72,0.84,10.7528600846,134.86
2022-02-26 22:00:00,83.03344,41.06142,92.6314869289,79.75344,23.26142,83.0765,3.2800000000000002,17.8,18.0996795552,134.96,83.19344,24.18142,86.6365369359,79.75344,23.26142,83.0765,3.44,0.92,3.560898763,134.77
2022-02-26 22:30:00,97.02544,43.73742,106.4279000801,89.06544,25.97742,92.7765,7.96,17.76,19.4622506407,135.07,96.50544,27.01742,100.2159714469,89.06544,25.97742,92.7765,7.44,1.04,7.5123365207,134.89
2022-02-26 23:00:00,104.72816,45.66238,114.2499034759,93.60816,27.30238,97.5085,11.12,18.36,21.4649481714,135.18,104.04816,27.86238,107.714120795,93.60816,27.30238,97.5085,10.44,0.56,10.4550083692,135.0
2022-02-26 23:30:00,107.42736,45.78298,116.776362909,93.74736,27.34298,97.6535,13.68,18.44,22.9603135867,135.64,106.74736,27.78298,110.3036393083,93.74736,27.34298,97.6535,13.0,0.44,13.0074440226,135.46
2022-02-27 00:00:00,100.09856,44.83208,109.6797023665,88.01856,25.67208,91.686,12.08,19.16,22.6502097121,135.38,99.41856,25.95208,102.7499904078,88.01856,25.67208,91.686,11.4,0.28,11.4034380781,135.2
2022-02-27 00:30:00,97.31808,43.60944,106.6423553378,87.11808,25.40944,90.748,10.2,18.2,20.863365021,135.73,96.67808,26.16944,100.1573299484,87.11808,25.40944,90.748,9.56,0.76,9.5901616253,135.55
2022-02-27 01:00:00,88.27584,41.44212,97.5196043768,85.99584,25.08212,89.579,2.2800000000000002,16.36,16.5181112722,135.9,88.27584,27.60212,92.490545226,85.99584,25.08212,89.579,2.2800000000000002,2.52,3.398352542,135.72
2022-02-27 01:30:00,85.28128,39.84204,94.1290862051,82.84128,24.16204,86.293,2.44,15.68,15.8687113528,135.46,85.40128,27.44204,89.7019742536,82.84128,24.16204,86.293,2.56,3.2800000000000002,4.1607691597,135.28
2022-02-27 02:00:00,86.02,40.3275,95.0039349514,80.94,23.6075,84.3125,5.08,16.72,17.4746902691,135.81,86.26,25.9675,90.0838423706,80.94,23.6075,84.3125,5.32,2.36,5.8199656356,135.62
2022-02-27 02:30:00,86.03792,41.63106,95.5806927923,84.99792,24.79106,88.5395,1.04,16.84,16.8720834517,136.44,86.11792,27.11106,90.2845818479,84.99792,24.79106,88.5395,1.12,2.32,2.5761987501,136.25
2022-02-27 03:00:00,82.76352,40.99436,92.3598278182,81.44352,23.75436,84.837,1.32,17.24,17.2904597972,136.55,83.04352,25.71436,86.9336213683,81.44352,23.75436,84.837,1.6,1.96,2.5301383361000003,136.36
2022-02-27 03:30:00,74.18416,37.81038,83.2641245114,69.70416,20.33038,72.6085,4.48,17.48,18.044966057,136.55,74.46416,22.01038,77.6490048375,69.70416,20.33038,72.6085,4.76,1.6800000000000002,5.0477717856,136.38
2022-02-27 04:00:00,70.62944,36.18692,79.3600086555,61.66944,17.98692,64.239,8.96,18.2,20.2859951691,136.5,70.82944,18.98692,73.3301622922,61.66944,17.98692,64.239,9.16,1.0,9.2144234763,136.31
2022-02-27 04:30:00,68.38016,35.22088,76.9178566368,57.26016,16.70088,59.646,11.12,18.52,21.6019628738,136.61,68.54016,17.34088,70.6997853745,57.26016,16.70088,59.646,11.28,0.64,11.2981414401,136.42
2022-02-27 05:00:00,64.55728,33.46754,72.7167012085,49.87728,14.54754,51.9555,14.68,18.92,23.9472086056,136.26,64.67728,14.74754,66.3373234631,49.87728,14.54754,51.9555,14.8,0.2,14.8013512897,136.07
2022-02-27 05:30:00,67.8088,34.5059,76.0834442717,53.8488,15.7059,56.0925,13.96,18.8,23.4162678495,136.43,67.9288,16.0259,69.7936339522,53.8488,15.7059,56.0925,14.08,0.32,14.0836358942,136.25
2022-02-27 06:00:00,74.91552,38.07536,84.0361123327,70.47552,20.55536,73.412,4.44,17.52,18.073848511,136.43,75.23552,22.11536,78.4185731673,70.47552,20.55536,73.412,4.76,1.56,5.0091116977,136.25
2022-02-27 06:30:00,83.84832,39.02076,92.4832983722,78.92832,23.02076,82.217,4.92,16.0,16.7393667742,135.9,84.12832,25.98076,88.0487030921,78.92832,23.02076,82.217,5.2,2.96,5.9834438244,135.71
2022-02-27 07:00:00,80.0712,38.0041,88.6324358587,74.0712,21.6041,77.1575,6.0,16.4,17.4631039624,135.9,80.3512,24.1241,83.8945024555,74.0712,21.6041,77.1575,6.28,2.52,6.7667421999,135.71
2022-02-27 07:30:00,82.04272,37.56746,90.2348156526,71.20272,20.76746,74.1695,10.84,16.8,19.9936389884,135.98,82.20272,23.00746,85.3617618788,71.20272,20.76746,74.1695,11.0,2.24,11.2257560993,135.79
2022-02-27 08:00:00,83.27104,39.27072,92.0665821675,77.59104,22.63072,80.824,5.68,16.64,17.5827187886,135.98,83.35104,24.99072,87.0168486858,77.59104,22.63072,80.824,5.76,2.36,6.2247248935,135.79
2022-02-27 08:30:00,102.168,42.454,110.6374364309,93.168,27.174,97.05,9.0,15.28,17.7335388459,136.13,101.568,30.894,106.162601042,93.168,27.174,97.05,8.4,3.7199999999999998,9.1868601818,135.94
2022-02-27 09:00:00,117.49232,44.01526,125.4662838051,101.81232,29.69526,106.0545,15.68,14.32,21.2349899929,136.2,116.77232,34.21526,121.681792948,101.81232,29.69526,106.0545,14.96,4.52,15.6279237265,136.02
2022-02-27 09:30:00,113.86496,42.63228,121.5842934503,97.34496,28.39228,101.401,16.52,14.24,21.8102728089,135.77,113.10496,33.03228,117.8298073435,97.34496,28.39228,101.401,15.76,4.64,16.4288526684,135.58
2022-02-27 10:00:00,105.64032,40.24176,113.0454619063,90.52032,26.40176,94.292,15.12,13.84,20.4978047605,135.77,104.96032,31.28176,109.5226793098,90.52032,26.40176,94.292,14.44,4.88,15.2423095363,135.58
2022-02-27 10:30:00,110.324,39.9495,117.3343407799,92.124,26.8695,95.9625,18.2,13.08,22.4126392913,135.26,109.564,32.5095,114.2853345196,92.124,26.8695,95.9625,17.44,5.64,18.32929895,135.07
2022-02-27 11:00:00,120.42464,40.16052,126.9447174395,96.82464,28.24052,100.859,23.6,11.92,26.4394856228,135.26,119.54464,34.96052,124.5518322282,96.82464,28.24052,100.859,22.72,6.72,23.6929694213,135.07
2022-02-27 11:30:00,124.11248,41.87114,130.9851138742,101.59248,29.63114,105.8255,22.52,12.24,25.6313870089,135.35,123.23248,36.15114,128.4256557322,101.59248,29.63114,105.8255,21.64,6.52,22.6008849384,135.15
2022-02-27 12:00:00,108.5504,40.1122,115.7245778951,94.1904,27.4722,98.115,14.36,12.64,19.1305828453,135.5,107.8704,33.5122,112.956145229,94.1904,27.4722,98.115,13.68,6.04,14.954062993,135.31
2022-02-27 12:30:00,104.7216,38.2388,111.4846147771,88.0416,25.6788,91.71,16.68,12.56,20.8800383141,135.4,104.0416,31.8388,108.8042449356,88.0416,25.6788,91.71,16.0,6.16,17.1448417899,135.2
2022-02-27 13:00:00,92.25936,35.12898,98.7209944412,76.41936,22.28898,79.6035,15.84,12.84,20.3904683615,135.4,91.53936,28.16898,95.7754971976,76.41936,22.28898,79.6035,15.12,5.88,16.2230946493,135.2
2022-02-27 13:30:00,81.4608,34.3594,88.4105780153,70.9008,20.6794,73.855,10.56,13.68,17.2816665863,135.06,80.8608,25.6794,84.8404417775,70.9008,20.6794,73.855,9.96,5.0,11.1445771566,134.86
2022-02-27 14:00:00,90.72832,36.30076,97.7208945241,77.00832,22.46076,80.217,13.72,13.84,19.488047619,135.06,90.04832,27.30076,94.0958629877,77.00832,22.46076,80.217,13.04,4.84,13.909248721600001,134.86
2022-02-27 14:30:00,80.32976,36.13118,88.0813970703,72.44976,21.13118,75.4685,7.88,15.0,16.9438602449,135.42,79.76976,24.93118,83.5749863694,72.44976,21.13118,75.4685,7.32,3.8,8.2475693389,135.23
2022-02-27 15:00:00,81.9032,37.7451,90.182186402,75.1032,21.9051,78.2325,6.8,15.84,17.2379117065,135.42,81.3432,25.0251,85.1056509067,75.1032,21.9051,78.2325,6.24,3.12,6.9765320898,135.23
2022-02-27 15:30:00,88.6416,39.3738,96.9929346757,80.9616,23.6138,84.335,7.68,15.76,17.5316856006,136.06,88.0816,26.8138,92.0725156005,80.9616,23.6138,84.335,7.12,3.2,7.8060489366,135.86
2022-02-27 16:00:00,87.24384,39.47612,95.7593424591,82.68384,24.11612,86.129,4.5600000000000005,15.36,16.0225840613,136.06,86.88384,27.63612,91.1732240397,82.68384,24.11612,86.129,4.2,3.52,5.48,135.86
2022-02-27 16:30:00,82.25648,36.77814,90.1041624113,75.21648,21.93814,78.3505,7.04,14.84,16.425200151,135.18,82.45648,25.81814,86.40397819,75.21648,21.93814,78.3505,7.24,3.88,8.2141341601,134.99
2022-02-27 17:00:00,91.67504,35.64522,98.3610424297,76.95504,22.44522,80.1615,14.72,13.2,19.7716564809,135.18,91.79504,27.76522,95.9022252622,76.95504,22.44522,80.1615,14.84,5.32,15.7647708515,134.99
2022-02-27 17:30:00,93.09648,32.84814,98.7216029542,71.61648,20.88814,74.6005,21.48,11.96,24.5851987993,134.5,93.09648,27.40814,97.0472087525,71.61648,20.88814,74.6005,21.48,6.52,22.4477348523,134.3
2022-02-27 18:00:00,95.6888,29.3359,100.0846715249,61.7688,18.0159,64.3425,33.92,11.32,35.7590380184,134.5,95.4488,25.0559,98.6826810856,61.7688,18.0159,64.3425,33.68,7.04,34.4079060682,134.3
2022-02-27 18:30:00,91.41104,28.58322,95.7756686192,59.05104,17.22322,61.5115,32.36,11.36,34.296052251,134.02,91.17104,24.10322,94.3033602214,59.05104,17.22322,61.5115,32.12,6.88,32.8485737894,133.83
2022-02-27 19:00:00,88.90032,28.77926,93.4425636541,57.94032,16.89926,60.3545,30.96,11.88,33.1610615029,133.84,88.70032,23.41926,91.7398959398,57.94032,16.89926,60.3545,30.76,6.52,31.4434094843,133.65
2022-02-27 19:30:00,93.38784,33.22312,99.1214626728,71.66784,20.90312,74.654,21.72,12.32,24.970798946,134.25,93.38784,27.14312,97.2524427621,71.66784,20.90312,74.654,21.72,6.24,22.5985840264,134.06
2022-02-27 20:00:00,86.03232,31.91276,91.7604726198,62.51232,18.23276,65.117,23.52,13.68,27.2090573155,134.97,85.95232,23.23276,89.0368600671,62.51232,18.23276,65.117,23.44,5.0,23.9673444503,134.78
2022-02-27 20:30:00,83.09632,31.03476,88.7026196107,57.85632,16.87476,60.267,25.24,14.16,28.9406841661,134.65,83.05632,21.23476,85.7278678389,57.85632,16.87476,60.267,25.2,4.36,25.574393443399998,134.46
2022-02-27 21:00:00,84.99296,33.27628,91.2749366486,63.07296,18.39628,65.701,21.92,14.88,26.4934105015,134.65,84.99296,22.15628,87.8333876894,63.07296,18.39628,65.701,21.92,3.76,22.2401438844,134.46
2022-02-27 21:30:00,88.38448,36.29214,95.5454642076,66.14448,19.29214,68.9005,22.24,17.0,27.9931705957,135.72,88.38448,21.17214,90.8849592455,66.14448,19.29214,68.9005,22.24,1.88,22.319318986,135.53
2022-02-27 22:00:00,82.63168,36.31424,90.2591744168,63.75168,18.59424,66.408,18.88,17.72,25.8931033289,135.72,82.63168,19.79424,84.9694443715,63.75168,18.59424,66.408,18.88,1.2,18.9180971559,135.53
2022-02-27 22:30:00,79.09216,30.25688,84.6820439101,60.81216,17.73688,63.346,18.28,12.52,22.1564618114,135.57,79.17216,23.41688,82.5625895185,60.81216,17.73688,63.346,18.36,5.68,19.2185327223,135.37
2022-02-27 23:00:00,84.20704,31.72372,89.984554209,80.92704,23.60372,84.299,3.2800000000000002,8.12,8.7574425491,135.82,84.12704,31.68372,89.8955892811,80.92704,23.60372,84.299,3.2,8.08,8.690592615,135.63
2022-02-27 23:30:00,94.75712,32.65916,100.22740405,85.91712,25.05916,89.497,8.84,7.6,11.6578557205,136.41,94.55712,32.57916,100.0122522944,85.91712,25.05916,89.497,8.64,7.52,11.4542568506,136.23
2022-02-28 00:00:00,89.45488,32.39434,95.139733129,81.85488,23.87434,85.2655,7.6,8.52,11.4171099671,136.31,89.21488,32.31434,94.8868346139,81.85488,23.87434,85.2655,7.36,8.44,11.1983570223,136.12
2022-02-28 00:30:00,82.90272,31.35996,88.6358171091,79.54272,23.19996,82.857,3.36,8.16,8.8246926292,136.85,82.78272,31.27996,88.4952802595,79.54272,23.19996,82.857,3.24,8.08,8.7054006226,136.67
2022-02-28 01:00:00,80.04512,29.11816,85.1768071578,76.24512,22.23816,79.422,3.8,6.88,7.8596692042,136.46,80.24512,29.07816,85.3511492178,76.24512,22.23816,79.422,4.0,6.84,7.9237364923,136.27
2022-02-28 01:30:00,79.07328,27.99804,83.8836924187,71.99328,20.99804,74.993,7.08,7.0,9.9562241839,136.34,79.19328,27.91804,83.9701884873,71.99328,20.99804,74.993,7.2,6.92,9.9863106301,136.15
2022-02-28 02:00:00,75.4976,26.9668,80.1691705583,65.5776,19.1268,68.31,9.92,7.84,12.6440499841,136.34,75.6576,26.9268,80.3064442993,65.5776,19.1268,68.31,10.08,7.8,12.7454462456,136.15
2022-02-28 02:30:00,71.38512,26.43066,76.1210558614,60.58512,17.67066,63.1095,10.8,8.76,13.9060274701,136.61,71.50512,26.35066,76.2059017967,60.58512,17.67066,63.1095,10.92,8.68,13.9495089519,136.42
2022-02-28 03:00:00,71.1232,26.6026,75.9355509956,60.7632,17.7226,63.295,10.36,8.88,13.6449257968,136.61,71.2832,26.5226,76.0574974148,60.7632,17.7226,63.295,10.52,8.8,13.7153344837,136.42
2022-02-28 03:30:00,73.24352,26.88936,78.0233997157,62.84352,18.32936,65.462,10.4,8.56,13.4697290247,136.98,73.36352,26.80936,78.1085645138,62.84352,18.32936,65.462,10.52,8.48,13.5122462973,136.8
2022-02-28 04:00:00,73.06544,27.29242,77.9963762738,64.22544,18.73242,66.9015,8.84,8.56,12.3052509117,136.62,73.18544,27.25242,78.0948335285,64.22544,18.73242,66.9015,8.96,8.52,12.3641417009,136.43
2022-02-28 04:30:00,72.03424,27.04332,76.9433095792,63.23424,18.44332,65.869,8.8,8.6,12.3044707322,136.59,72.19424,27.00332,77.079099503,63.23424,18.44332,65.869,8.96,8.56,12.3917391838,136.4
2022-02-28 05:00:00,75.22416,28.67038,80.5025772075,71.14416,20.75038,74.1085,4.08,7.92,8.9091413728,136.04,75.38416,28.55038,80.6095265899,71.14416,20.75038,74.1085,4.24,7.8,8.8779276861,135.82
2022-02-28 05:30:00,79.12928,28.98104,84.2694703484,76.04928,22.18104,79.218,3.08,6.8,7.4650117214,135.89,79.12928,28.98104,84.2694703484,76.04928,22.18104,79.218,3.08,6.8,7.4650117214,135.65
2022-02-28 06:00:00,85.27744,30.05592,90.4190250998,83.43744,24.33592,86.914,1.8399999999999999,5.72,6.0086604164,135.99,85.31744,29.97592,90.4302015258,83.43744,24.33592,86.914,1.88,5.64,5.9450820011,135.74
2022-02-28 06:30:00,78.88224,23.98232,82.447313237,65.08224,18.98232,67.794,13.8,5.0,14.6778745055,136.26,79.04224,23.98232,82.6004078489,65.08224,18.98232,67.794,13.96,5.0,14.8284051739,136.0
2022-02-28 07:00:00,78.6912,19.2416,81.0095310936,53.4912,15.6016,55.72,25.2,3.64,25.4615317685,135.74,78.7312,19.2016,81.0388998938,53.4912,15.6016,55.72,25.24,3.6,25.49544273,135.47
2022-02-28 07:30:00,84.51504,16.75522,86.1599058928,53.19504,15.51522,55.4115,31.32,1.24,31.3445370041,134.85,84.63504,16.71522,86.2698590207,53.19504,15.51522,55.4115,31.44,1.2,31.462892429,134.59
2022-02-28 08:00:00,88.92032,18.746760000000002,90.8749928165,58.24032,16.98676,60.667,30.68,1.76,30.730440934,134.85,88.96032,18.746760000000002,90.9141328122,58.24032,16.98676,60.667,30.72,1.76,30.7703753633,134.59
2022-02-28 08:30:00,89.98864,21.880020000000002,92.6104238423,64.86864,18.92002,67.5715,25.12,2.96,25.2937937052,134.33,90.10864,21.880020000000002,92.7270309988,64.86864,18.92002,67.5715,25.24,2.96,25.412973065,134.08
2022-02-28 09:00:00,88.1736,20.7473,90.5816438041,58.6536,17.1073,61.0975,29.52,3.64,29.7435707339,135.23,88.2136,20.7473,90.6205808978,58.6536,17.1073,61.0975,29.56,3.64,29.7832704719,134.97
2022-02-28 09:30:00,96.88112,22.34366,99.4242955954,65.36112,19.06366,68.0845,31.52,3.2800000000000002,31.690200378,135.99,96.96112,22.38366,99.511240705,65.36112,19.06366,68.0845,31.6,3.32,31.7739264177,135.72
2022-02-28 10:00:00,108.32224,28.70232,112.0603893086,86.20224,25.14232,89.794,22.12,3.56,22.4046423761,135.99,108.40224,28.70232,112.137722513,86.20224,25.14232,89.794,22.2,3.56,22.4836296002,135.72
2022-02-28 10:30:00,110.65136,28.35498,114.2266534599,87.89136,25.63498,91.5535,22.76,2.7199999999999998,22.9219545414,136.4,110.77136,28.35498,114.3429013409,87.89136,25.63498,91.5535,22.88,2.7199999999999998,23.0411110843,136.13
2022-02-28 11:00:00,109.44992,30.65956,113.6630705524,92.08992,26.859560000000002,95.927,17.36,3.8,17.7710326093,136.4,109.52992,30.69956,113.7508960817,92.08992,26.859560000000002,95.927,17.44,3.84,17.8577490183,136.13
2022-02-28 11:30:00,107.0016,29.8588,111.0895599955,91.4016,26.6588,95.21,15.6,3.2,15.9248233899,136.58,107.0816,29.8188,111.15588105,91.4016,26.6588,95.21,15.68,3.16,15.9952492947,136.31
2022-02-28 12:00:00,103.58128,27.33454,107.1273011116,83.98128,24.49454,87.4805,19.6,2.84,19.8046863141,136.58,103.66128,27.33454,107.2046549747,83.98128,24.49454,87.4805,19.68,2.84,19.8838628038,136.31
2022-02-28 12:30:00,108.10544,31.89742,112.7130496449,97.70544,28.49742,101.7765,10.4,3.4,10.9416634933,136.22,108.26544,31.93742,112.877829066,97.70544,28.49742,101.7765,10.56,3.44,11.1061784607,135.94
2022-02-28 13:00:00,109.98672,32.32446,114.6383412766,99.30672,28.96446,103.4445,10.68,3.36,11.1960707393,136.22,110.10672,32.32446,114.7534770865,99.30672,28.96446,103.4445,10.8,3.36,11.310596801199999,135.94
2022-02-28 13:30:00,110.68752,31.58386,115.1054616265,95.80752,27.94386,99.7995,14.88,3.64,15.318746685,136.26,110.76752,31.62386,115.1933679005,95.80752,27.94386,99.7995,14.96,3.68,15.4059728677,135.98
2022-02-28 14:00:00,105.86064,30.55102,110.180941747,93.50064,27.27102,97.3965,12.36,3.2800000000000002,12.7878066923,136.47,105.98064,30.55102,110.2962414493,93.50064,27.27102,97.3965,12.48,3.2800000000000002,12.9038288891,136.2
2022-02-28 14:30:00,107.30528,27.63904,110.8076696262,86.94528,25.35904,90.568,20.36,2.2800000000000002,20.4872643367,136.79,107.34528,27.67904,110.8563863456,86.94528,25.35904,90.568,20.4,2.32,20.5314977535,136.51
2022-02-28 15:00:00,104.62992,27.05206,108.0705052706,82.18992,23.97206,85.6145,22.44,3.08,22.6503863102,136.96,104.74992,27.05206,108.1866890622,82.18992,23.97206,85.6145,22.56,3.08,22.7692775467,136.68
2022-02-28 15:30:00,100.1672,23.3421,102.8509678528,72.4872,21.1421,75.5075,27.68,2.2,27.767290109,136.9,100.2072,23.3821,102.8990064687,72.4872,21.1421,75.5075,27.72,2.24,27.8103577827,136.62
2022-02-28 16:00:00,99.31536,21.05198,101.5220497914,64.63536,18.85198,67.3285,34.68,2.2,34.7497107902,136.79,99.31536,21.05198,101.5220497914,64.63536,18.85198,67.3285,34.68,2.2,34.7497107902,136.51
2022-02-28 16:30:00,102.056,18.968,103.8037193939,55.296,16.128,57.6,46.76,2.84,46.8461652646,136.21,102.056,19.008,103.8110360222,55.296,16.128,57.6,46.76,2.88,46.8486072365,135.93
2022-02-28 17:00:00,111.61056,23.69808,114.0987120839,69.73056,20.33808,72.636,41.88,3.36,42.0145689018,136.21,111.65056,23.69808,114.1378401057,69.73056,20.33808,72.636,41.92,3.36,42.054440907,135.93
2022-02-28 17:30:00,105.8888,23.6209,108.4914046469,69.3288,20.2209,72.2175,36.56,3.4,36.7177559227,135.88,105.9688,23.6609,108.5781965325,69.3288,20.2209,72.2175,36.64,3.44,36.8011304174,135.62
2022-02-28 18:00:00,103.94592,18.61756,105.6000370502,54.50592,15.89756,56.777,49.44,2.7199999999999998,49.5147654746,135.88,103.94592,18.61756,105.6000370502,54.50592,15.89756,56.777,49.44,2.7199999999999998,49.5147654746,135.62
2022-02-28 18:30:00,104.09056,20.15308,106.0235413227,59.77056,17.43308,62.261,44.32,2.7199999999999998,44.4033872582,135.41,104.13056,20.15308,106.0628123302,59.77056,17.43308,62.261,44.36,2.7199999999999998,44.4433122078,135.2
2022-02-28 19:00:00,106.94336,19.47348,108.701879797,61.14336,17.83348,63.691,45.8,1.6400000000000001,45.8293530393,135.41,106.94336,19.51348,108.70905275,61.14336,17.83348,63.691,45.8,1.6800000000000002,45.8308018695,135.2
2022-02-28 19:30:00,96.92144,16.50542,98.3168064018,54.12144,15.78542,56.3765,42.8,0.72,42.8060556464,135.41,96.92144,16.50542,98.3168064018,54.12144,15.78542,56.3765,42.8,0.72,42.8060556464,135.2
2022-02-28 20:00:00,81.79648,10.09564,82.4171468045,31.59648,9.21564,32.913,50.2,0.88,50.2077125549,135.38,81.75648,10.05564,82.3725556105,31.59648,9.21564,32.913,50.16,0.84,50.1670329998,135.17
2022-02-28 20:30:00,80.60448,8.22464,81.0230022845,23.12448,6.74464,24.088,57.48,1.48,57.4990504269,135.35,80.56448,8.22464,80.9832090053,23.12448,6.74464,24.088,57.44,1.48,57.4590636889,135.17
2022-02-28 21:00:00,79.6016,9.5588,80.1734705498,25.6416,7.4788,26.71,53.96,2.08,54.000074074,135.35,79.5216,9.5188,80.0892778092,25.6416,7.4788,26.71,53.88,2.04,53.9186053232,135.17
2022-02-28 21:30:00,71.94464,9.99552,72.6356774925,20.14464,5.87552,20.984,51.8,4.12,51.9635872511,135.27,71.90464,9.95552,72.5905615903,20.14464,5.87552,20.984,51.76,4.08,51.9205546966,135.09
2022-02-28 22:00:00,62.428960000000004,8.56178,63.0133249674,11.38896,3.32178,11.8635,51.04,5.24,51.3082761355,135.22,62.34896,8.52178,62.9286385317,11.38896,3.32178,11.8635,50.96,5.2,51.2246190811,135.05
2022-02-28 22:30:00,56.308,8.1565,56.8956883801,4.788,1.3965,4.9875,51.52,6.76,51.961601207,135.5,56.228,8.0765,56.805086359,4.788,1.3965,4.9875,51.44,6.68,51.8719191856,135.33
2022-02-28 23:00:00,50.53296,8.53878,51.249300583,2.53296,0.7387800000000001,2.6385,48.0,7.8,48.6296206031,135.47,50.45296,8.45878,51.157131779,2.53296,0.7387800000000001,2.6385,47.92,7.72,48.5378697514,135.3
2022-02-28 23:30:00,50.28176,9.71218,51.2111494603,5.32176,1.55218,5.5435,44.96,8.16,45.6944985748,136.7,50.20176,9.67218,51.1250210078,5.32176,1.55218,5.5435,44.88,8.12,45.6086483027,136.53
2022-03-01 00:00:00,50.06688,12.76784,51.669238539,12.50688,3.64784,13.028,37.56,9.12,38.6513647883,136.7,49.98688,12.68784,51.5719832467,12.50688,3.64784,13.028,37.48,9.04,38.5547921794,136.53
2022-03-01 00:30:00,57.00672,13.65196,58.6186159594,19.92672,5.81196,20.757,37.08,7.84,37.8997625322,137.07,56.92672,13.61196,58.5315035259,19.92672,5.81196,20.757,37.0,7.8,37.8132251997,136.89
2022-03-01 01:00:00,67.94672,16.88946,70.0143600831,35.82672,10.44946,37.3195,32.12,6.44,32.7592429705,137.07,67.94672,16.80946,69.9951048592,35.82672,10.44946,37.3195,32.12,6.36,32.7436100636,136.89
2022-03-01 01:30:00,67.3792,15.7656,69.1990660053,31.6992,9.2456,33.02,35.68,6.52,36.2708257419,136.68,67.3392,15.6856,69.1419258048,31.6992,9.2456,33.02,35.64,6.44,36.2171672001,136.5
2022-03-01 02:00:00,62.928,13.634,64.3880356899,22.608,6.594,23.55,40.32,7.04,40.9299890056,136.84,62.848,13.594,64.3013836554,22.608,6.594,23.55,40.24,7.0,40.8443092731,136.67
2022-03-01 02:30:00,61.25696,13.91328,62.8171513904,22.05696,6.43328,22.976,39.2,7.48,39.9072725202,137.1,61.17696,13.83328,62.7214482486,22.05696,6.43328,22.976,39.12,7.4,39.8137463698,136.92
2022-03-01 03:00:00,60.6088,13.5109,62.0964657307,20.1288,5.8709,20.9675,40.48,7.64,41.1946598481,137.22,60.5288,13.4309,62.0010056713,20.1288,5.8709,20.9675,40.4,7.5600000000000005,41.1012603213,137.04
2022-03-01 03:30:00,61.75936,12.88148,63.0884385177,19.47936,5.6814800000000005,20.291,42.28,7.2,42.8886744957,137.41,61.63936,11.96148,62.789232397,19.47936,5.6814800000000005,20.291,42.16,6.28,42.6251568912,137.23
2022-03-01 04:00:00,59.53008,21.24294,63.2067474614,15.37008,4.48294,16.0105,44.16,16.76,47.2334965888,137.29,58.97008,7.20294,59.4083553034,15.37008,4.48294,16.0105,43.6,2.7199999999999998,43.6847616452,137.11
2022-03-01 04:30:00,56.92512,22.09316,61.0620750204,15.40512,4.49316,16.047,41.52,17.6,45.0962348761,134.78,56.40512,6.37316,56.76402673,15.40512,4.49316,16.047,41.0,1.88,41.0430798065,134.6
2022-03-01 05:00:00,56.59632,21.84726,60.6666811936,14.83632,4.32726,15.4545,41.76,17.52,45.2862893159,134.82,56.07632,6.28726,56.4276820634,14.83632,4.32726,15.4545,41.24,1.96,41.286549868,134.63
2022-03-01 05:30:00,58.15312,21.66966,62.0593226699,17.793120000000002,5.18966,18.5345,40.36,16.48,43.5949538364,134.78,57.67312,7.90966,58.2129838769,17.793120000000002,5.18966,18.5345,39.88,2.7199999999999998,39.9726506502,134.6
2022-03-01 06:00:00,60.14736,21.33798,63.8201716188,20.90736,6.09798,21.7785,39.24,15.24,42.0955484582,133.78,59.74736,9.97798,60.5748059167,20.90736,6.09798,21.7785,38.84,3.88,39.0333191005,133.61
2022-03-01 06:30:00,65.25008,20.48294,68.3895004445,24.01008,7.00294,25.0105,41.24,13.48,43.3871870487,133.47,64.77008000000001,12.56294,65.9771985208,24.01008,7.00294,25.0105,40.76,5.5600000000000005,41.1374671072,133.29
2022-03-01 07:00:00,73.78944,16.86192,75.6915173689,27.22944,7.94192,28.364,46.56,8.92,47.4067505742,133.47,73.26944,14.78192,74.7456754388,27.22944,7.94192,28.364,46.04,6.84,46.5453241475,133.29
2022-03-01 07:30:00,80.74928,10.90854,81.4827740412,30.26928,8.82854,31.5305,50.48,2.08,50.5228344415,132.89,80.74928,10.90854,81.4827740412,30.26928,8.82854,31.5305,50.48,2.08,50.5228344415,132.7
2022-03-01 08:00:00,78.94272,11.80496,79.8204868539,35.26272,10.28496,36.732,43.68,1.52,43.7064388849,134.47,78.86272,11.80496,79.7413674726,35.26272,10.28496,36.732,43.6,1.52,43.6264873672,134.28
2022-03-01 08:30:00,81.03024,12.85882,82.0441895947,35.31024,10.29882,36.7815,45.72,2.56,45.791614953,134.71,80.99024,12.89882,82.0109659293,35.31024,10.29882,36.7815,45.68,2.6,45.7539331643,134.51
