Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-01 09:00:00,76.56288,12.83584,77.6313943093,36.60288,10.67584,38.128,39.96,2.16,40.0183357975,135.1,76.52288,12.87584,77.5985722755,36.60288,10.67584,38.128,39.92,2.2,39.9805752835,134.91
2022-03-01 09:30:00,71.8752,12.2186,72.906368453,39.8352,11.6186,41.495,32.04,0.6000000000000001,32.0456174851,135.52,71.8752,12.2186,72.906368453,39.8352,11.6186,41.495,32.04,0.6000000000000001,32.0456174851,135.34
2022-03-01 10:00:00,71.44752,13.19386,72.655530112,40.84752,11.91386,42.5495,30.6,1.28,30.6267595413,135.52,71.40752,13.23386,72.623473912,40.84752,11.91386,42.5495,30.56,1.32,30.588494569,135.34
2022-03-01 10:30:00,75.3448,10.6839,76.0985190805,32.1048,9.3639,33.4425,43.24,1.32,43.2601433192,135.59,75.3048,10.6839,76.0589154685,32.1048,9.3639,33.4425,43.2,1.32,43.2201619618,135.41
2022-03-01 11:00:00,76.68144,12.17542,77.6420252998,32.28144,9.41542,33.6265,44.4,2.76,44.4857010735,135.59,76.60144,12.17542,77.5630160724,32.28144,9.41542,33.6265,44.32,2.76,44.4058554697,135.41
2022-03-01 11:30:00,75.33504,10.69272,76.0900947088,33.09504,9.65272,34.474,42.24,1.04,42.2528010906,135.31,75.29504,10.73272,76.0561261648,33.09504,9.65272,34.474,42.2,1.08,42.213817643,135.13
2022-03-01 12:00:00,75.98,11.6075,76.8615278033,35.82,10.4475,37.3125,40.16,1.16,40.1767494952,135.47,75.94,11.6475,76.8280408201,35.82,10.4475,37.3125,40.12,1.2,40.1379421495,135.29
2022-03-01 12:30:00,74.8256,11.7108,75.7364724027,37.5456,10.950800000000001,39.11,37.28,0.76,37.2877459764,135.47,74.8256,11.7508,75.7426677375,37.5456,10.950800000000001,39.11,37.28,0.8,37.288582703,135.29
2022-03-01 13:00:00,71.70256,12.16658,72.7274554721,39.38256,11.48658,41.0235,32.32,0.68,32.3271526739,135.44,71.62256,12.12658,72.6418959241,39.38256,11.48658,41.0235,32.24,0.64,32.2463517316,135.26
2022-03-01 13:30:00,69.78976,12.34368,70.8729640752,39.02976,11.38368,40.656,30.76,0.96,30.7749768481,135.7,69.78976,12.34368,70.8729640752,39.02976,11.38368,40.656,30.76,0.96,30.7749768481,135.52
2022-03-01 14:00:00,71.78608,11.26094,72.6639529027,35.86608,10.46094,37.3605,35.92,0.8,35.9289075815,135.57,71.78608,11.22094,72.6577647347,35.86608,10.46094,37.3605,35.92,0.76,35.9280391895,135.38
2022-03-01 14:30:00,69.61744,9.97342,70.328209551,31.17744,9.09342,32.4765,38.44,0.88,38.4500715214,135.48,69.57744,9.97342,70.2886140385,31.17744,9.09342,32.4765,38.4,0.88,38.4100820098,135.3
2022-03-01 15:00:00,68.7632,8.2326,69.2542661285,26.4432,7.7126,27.545,42.32,0.52,42.3231945864,135.51,68.7232,8.2726,69.2193190446,26.4432,7.7126,27.545,42.28,0.56,42.2837084466,135.32
2022-03-01 15:30:00,68.972,8.2685,69.465854031,25.332,7.3885,26.3875,43.64,0.88,43.6488716922,135.63,68.892,8.2285,69.38166815700001,25.332,7.3885,26.3875,43.56,0.84,43.5680984207,135.45
2022-03-01 16:00:00,71.3928,7.4829,71.7838817859,22.9128,6.6829,23.8675,48.48,0.8,48.4866002108,135.81,71.3128,7.4429,71.7001548412,22.9128,6.6829,23.8675,48.4,0.76,48.4059665744,135.62
2022-03-01 16:30:00,77.86576,6.68918,78.1525540814,19.50576,5.68918,20.3185,58.36,1.0,58.3685668832,135.61,77.74576,6.72918,78.0364341923,19.50576,5.68918,20.3185,58.24,1.04,58.2492849742,135.43
2022-03-01 17:00:00,84.48416,8.65788,84.9266281975,22.00416,6.41788,22.921,62.48,2.24,62.5201407548,135.3,84.36416,8.69788,84.8113471712,22.00416,6.41788,22.921,62.36,2.2800000000000002,62.4016666444,135.11
2022-03-01 17:30:00,88.592,9.691,89.1204687207,22.392,6.531,23.325,66.2,3.16,66.2753770265,134.65,88.472,9.691,89.0011812562,22.392,6.531,23.325,66.08,3.16,66.1555137536,134.46
2022-03-01 18:00:00,90.65568,10.91124,91.3099527686,25.61568,7.47124,26.683,65.04,3.44,65.1309081773,134.65,90.49568,10.95124,91.1558980878,25.61568,7.47124,26.683,64.88,3.48,64.973262193,134.46
2022-03-01 18:30:00,91.47568,13.38874,92.4503022724,37.67568,10.98874,39.2455,53.8,2.4,53.8535049927,134.4,91.39568,13.38874,92.3711463686,37.67568,10.98874,39.2455,53.72,2.4,53.7735845932,134.22
2022-03-01 19:00:00,103.27584,17.51212,104.7500523847,51.67584,15.07212,53.829,51.6,2.44,51.6576577092,134.75,103.23584,17.55212,104.7173126899,51.67584,15.07212,53.829,51.56,2.48,51.6196086773,134.58
2022-03-01 19:30:00,96.92656,17.10858,98.4249030635,54.40656,15.86858,56.6735,42.52,1.24,42.5380770604,135.05,96.88656,17.14858,98.3924758538,54.40656,15.86858,56.6735,42.48,1.28,42.4992799939,134.86
2022-03-01 20:00:00,96.86208,18.85644,98.6804330726,60.26208,17.57644,62.773,36.6,1.28,36.6223756739,135.31,96.90208,18.81644,98.7120637136,60.26208,17.57644,62.773,36.64,1.24,36.6609765282,135.13
2022-03-01 20:30:00,89.52592,15.80006,90.9094728169,50.60592,14.76006,52.7145,38.92,1.04,38.93389269,135.3,89.52592,15.76006,90.9025293545,50.60592,14.76006,52.7145,38.92,1.0,38.9328447458,135.12
2022-03-01 21:00:00,87.54992,16.17706,89.0319367545,49.42992,14.41706,51.4895,38.12,1.76,38.1606079616,135.3,87.54992,16.21706,89.0392134234,49.42992,14.41706,51.4895,38.12,1.8,38.1624737144,135.12
2022-03-01 21:30:00,81.13984,17.48912,83.0032707404,45.69984,13.32912,47.604,35.44,4.16,35.6833182314,136.01,81.17984,17.40912,83.0255616157,45.69984,13.32912,47.604,35.48,4.08,35.7138180541,135.83
2022-03-01 22:00:00,73.60416,17.56288,75.6705168689,39.64416,11.56288,41.296,33.96,6.0,34.4859623615,136.01,73.60416,17.52288,75.6612430033,39.64416,11.56288,41.296,33.96,5.96,34.4790255083,135.83
2022-03-01 22:30:00,73.2456,19.5233,75.8028836012,42.5256,12.4033,44.2975,30.72,7.12,31.5343114718,136.56,73.2856,19.4833,75.8312478221,42.5256,12.4033,44.2975,30.76,7.08,31.564283613,136.38
2022-03-01 23:00:00,66.13312,19.06716,68.8269289697,37.53312,10.94716,39.097,28.6,8.12,29.7303615854,136.44,66.21312,18.98716,68.8817066063,37.53312,10.94716,39.097,28.68,8.04,29.7856341212,136.26
2022-03-01 23:30:00,63.16192,20.88556,66.5254444149,44.04192,12.84556,45.877,19.12,8.04,20.7416489219,136.94,63.24192,20.84556,66.5888715703,44.04192,12.84556,45.877,19.2,8.0,20.8,136.76
2022-03-02 00:00:00,60.22608,24.52094,65.02658849,43.06608,12.56094,44.8605,17.16,11.96,20.9166727756,136.94,60.38608,19.44094,63.438385902,43.06608,12.56094,44.8605,17.32,6.88,18.6364374278,136.76
2022-03-02 00:30:00,68.94336,32.74348,76.3237995032,50.82336,14.82348,52.941,18.12,17.92,25.484520792,136.56,68.98336,16.26348,70.874570465,50.82336,14.82348,52.941,18.16,1.44,18.2170030466,136.4
2022-03-02 01:00:00,74.18128,29.99454,80.0158405083,46.061280000000004,13.43454,47.9805,28.12,16.56,32.6338474593,134.25,74.06128,16.07454,75.7856452862,46.061280000000004,13.43454,47.9805,28.0,2.64,28.1241817659,134.08
2022-03-02 01:30:00,75.44704,31.43872,81.7352369544,53.20704,15.51872,55.424,22.24,15.92,27.3507586732,133.69,75.44704,18.79872,77.7537633713,53.20704,15.51872,55.424,22.24,3.2800000000000002,22.4805693878,133.51
2022-03-02 02:00:00,79.34432,34.24876,86.4204760332,63.664320000000004,18.56876,66.317,15.68,15.68,22.174868658,133.94,79.46432,22.16876,82.4986792197,63.664320000000004,18.56876,66.317,15.8,3.6,16.2049375192,133.77
2022-03-02 02:30:00,74.71088,32.37234,81.4228714026,53.39088,15.57234,55.6155,21.32,16.8,27.1437359256,134.0,74.71088,18.09234,76.870334701,53.39088,15.57234,55.6155,21.32,2.52,21.4684140076,133.81
2022-03-02 03:00:00,81.72736,34.85548,88.8496812521,63.68736,18.57548,66.341,18.04,16.28,24.2997942378,134.0,81.80736,21.53548,84.5944504622,63.68736,18.57548,66.341,18.12,2.96,18.3601742911,133.81
2022-03-02 03:30:00,86.0984,36.1987,93.3985030086,70.8984,20.6787,73.8525,15.2,15.52,21.7234987974,133.48,86.2584,24.3187,89.620928026,70.8984,20.6787,73.8525,15.36,3.64,15.7854109861,133.31
2022-03-02 04:00:00,83.86256,33.94158,90.4707677797,64.94256,18.941580000000002,67.6485,18.92,15.0,24.1446971404,133.48,83.94256,23.02158,87.0422111682,64.94256,18.941580000000002,67.6485,19.0,4.08,19.4331263568,133.31
2022-03-02 04:30:00,74.76176,32.51718,81.5272209354,56.08176,16.35718,58.4185,18.68,16.16,24.6999595141,133.0,74.80176,19.23718,77.2358232522,56.08176,16.35718,58.4185,18.72,2.88,18.9402428707,132.83
2022-03-02 05:00:00,71.30768,31.25974,77.8585677485,50.94768,14.85974,53.0705,20.36,16.4,26.1436340244,133.0,71.34768,17.45974,73.4529370567,50.94768,14.85974,53.0705,20.4,2.6,20.5650188427,132.83
2022-03-02 05:30:00,71.56816,22.26238,74.9507510906,49.44816,14.42238,51.5085,22.12,7.84,23.4682764599,133.02,71.68816,20.18238,74.4749672484,49.44816,14.42238,51.5085,22.24,5.76,22.973793765899998,132.83
2022-03-02 06:00:00,72.48256,18.43908,74.791183808,44.84256,13.07908,46.711,27.64,5.36,28.1549143135,135.0,72.56256,18.35908,74.8490543173,44.84256,13.07908,46.711,27.72,5.28,28.2183769909,134.82
2022-03-02 06:30:00,75.93776,15.75018,77.5539268113,42.61776,12.43018,44.3935,33.32,3.32,33.4849936539,135.08,75.97776,15.75018,77.5930936659,42.61776,12.43018,44.3935,33.36,3.32,33.5247967928,134.9
2022-03-02 07:00:00,75.3896,11.1103,76.2038749294,34.3896,10.0303,35.8225,41.0,1.08,41.0142219236,135.08,75.3896,11.1103,76.2038749294,34.3896,10.0303,35.8225,41.0,1.08,41.0142219236,134.9
2022-03-02 07:30:00,81.59552,10.99036,82.3323563188,30.27552,8.83036,31.537,51.32,2.16,51.3654358494,134.32,81.59552,10.95036,82.3270263534,30.27552,8.83036,31.537,51.32,2.12,51.3637693321,134.15
2022-03-02 08:00:00,85.19552,13.48036,86.2554156781,34.83552,10.16036,36.287,50.36,3.32,50.4693174117,133.94,85.15552,13.52036,86.2221707045,34.83552,10.16036,36.287,50.32,3.36,50.4320532995,133.76
2022-03-02 08:30:00,85.5552,15.3986,86.929909289,37.4352,10.9186,38.995,48.12,4.48,48.3280953484,133.79,85.5152,15.3586,86.8834623217,37.4352,10.9186,38.995,48.08,4.44,48.2845731057,133.62
2022-03-02 09:00:00,86.81984,17.36912,88.5402221999,40.89984,11.92912,42.604,45.92,5.44,46.2411072532,134.57,86.81984,17.40912,88.5480777702,40.89984,11.92912,42.604,45.92,5.48,46.2458300823,134.39
2022-03-02 09:30:00,87.59984,16.97662,89.2296900961,41.19984,12.01662,42.9165,46.4,4.96,46.6643504187,134.77,87.55984,16.97662,89.1904210521,41.19984,12.01662,42.9165,46.36,4.96,46.624577209899996,134.59
2022-03-02 10:00:00,87.78224,16.65982,89.3491536717,38.74224,11.29982,40.3565,49.04,5.36,49.3320504338,134.77,87.74224,16.65982,89.309855462,38.74224,11.29982,40.3565,49.0,5.36,49.2922874292,134.59
2022-03-02 10:30:00,84.84368,14.922740000000001,86.1460283765,36.76368,10.72274,38.2955,48.08,4.2,48.2630956322,134.45,84.80368,14.96274,86.1135745969,36.76368,10.72274,38.2955,48.04,4.24,48.2267477651,134.27
2022-03-02 11:00:00,83.89904,14.95722,85.2218712717,35.09904,10.23722,36.5615,48.8,4.72,49.0277309285,134.45,83.93904,14.95722,85.2612506726,35.09904,10.23722,36.5615,48.84,4.72,49.067545282,134.27
2022-03-02 11:30:00,81.45536,14.52448,82.740172782,34.57536,10.08448,36.016,46.88,4.44,47.0897865784,134.63,81.41536,14.48448,82.6937785133,34.57536,10.08448,36.016,46.84,4.4,47.0462070735,134.45
2022-03-02 12:00:00,80.84368,13.99274,82.0457029262,34.12368,9.95274,35.5455,46.72,4.04,46.8943493398,134.63,80.84368,13.99274,82.0457029262,34.12368,9.95274,35.5455,46.72,4.04,46.8943493398,134.45
2022-03-02 12:30:00,82.33856,14.74208,83.6478773526,39.29856,11.46208,40.936,43.04,3.2800000000000002,43.1648004745,134.71,82.33856,14.78208,83.6549362082,39.29856,11.46208,40.936,43.04,3.32,43.1678584134,134.53
2022-03-02 13:00:00,81.78624,14.44932,83.0528259712,40.62624,11.84932,42.319,41.16,2.6,41.2420368071,134.85,81.82624,14.44932,83.092216248,40.62624,11.84932,42.319,41.2,2.6,41.2819573179,134.67
2022-03-02 13:30:00,86.84512,17.12316,88.5171027327,43.48512,12.68316,45.297,43.36,4.44,43.5867319261,134.91,86.84512,17.12316,88.5171027327,43.48512,12.68316,45.297,43.36,4.44,43.5867319261,134.73
2022-03-02 14:00:00,91.29504,16.91272,92.848394851,38.37504,11.19272,39.974,52.92,5.72,53.2282331099,134.8,91.25504,16.91272,92.8090643375,38.37504,11.19272,39.974,52.88,5.72,53.1884649149,134.61
2022-03-02 14:30:00,82.4856,12.0083,83.3551046802,29.9256,8.7283,31.1725,52.56,3.2800000000000002,52.6622445401,134.55,82.4456,12.0083,83.3155221327,29.9256,8.7283,31.1725,52.52,3.2800000000000002,52.6223222597,134.35
2022-03-02 15:00:00,75.58496,10.81228,76.354381518,26.78496,7.81228,27.901,48.8,3.0,48.8921261554,134.55,75.58496,10.81228,76.354381518,26.78496,7.81228,27.901,48.8,3.0,48.8921261554,134.35
2022-03-02 15:30:00,81.30544,11.69742,82.1425846212,28.58544,8.33742,29.7765,52.72,3.36,52.8269628126,134.38,81.26544,11.69742,82.1029924732,28.58544,8.33742,29.7765,52.68,3.36,52.7870438649,134.2
2022-03-02 16:00:00,84.0744,11.8117,84.9000647364,26.2344,7.6517,27.3275,57.84,4.16,57.989405929,134.38,83.9944,11.8117,84.8208434776,26.2344,7.6517,27.3275,57.76,4.16,57.9096123282,134.2
2022-03-02 16:30:00,83.71104,9.79072,84.2816493431,19.03104,5.55072,19.824,64.68,4.24,64.8188244262,134.1,83.63104,9.79072,84.2021914774,19.03104,5.55072,19.824,64.6,4.24,64.7389959762,133.92
2022-03-02 17:00:00,88.9528,10.9279,89.6215355049,17.9928,5.2479,18.7425,70.96,5.68,71.186965099,133.92,88.7928,10.9279,89.4627315157,17.9928,5.2479,18.7425,70.8,5.68,71.0274763736,133.73
2022-03-02 17:30:00,89.90192,11.49806,90.6342132059,19.26192,5.61806,20.0645,70.64,5.88,70.8843000953,132.78,89.78192,11.53806,90.5202739029,19.26192,5.61806,20.0645,70.52,5.92,70.7680492878,132.61
2022-03-02 18:00:00,83.91184,8.52262,84.3435352819,14.27184,4.16262,14.8665,69.64,4.36,69.7763512947,132.78,83.79184,8.48262,84.2201121624,14.27184,4.16262,14.8665,69.52,4.32,69.6540939213,132.61
2022-03-02 18:30:00,86.0128,8.2254,86.4052022103,14.2128,4.1454,14.805,71.8,4.08,71.9158285776,133.16,85.8928,8.2254,86.2857479367,14.2128,4.1454,14.805,71.68,4.08,71.7960221739,132.99
2022-03-02 19:00:00,88.22032,8.91426,88.6695488443,14.38032,4.19426,14.9795,73.84,4.72,73.9907021186,133.16,88.06032,8.91426,88.5103609181,14.38032,4.19426,14.9795,73.68,4.72,73.8310287074,132.99
2022-03-02 19:30:00,83.43392,7.05156,83.7313770638,14.71392,4.2915600000000005,15.327,68.72,2.76,68.7754025797,133.31,83.31392,7.05156,83.6118039765,14.71392,4.2915600000000005,15.327,68.6,2.76,68.6554994156,133.14
2022-03-02 20:00:00,80.02576,5.75418,80.2323678514,13.14576,3.83418,13.6935,66.88,1.92,66.9075541325,133.63,79.90576,5.79418,80.1155603054,13.14576,3.83418,13.6935,66.76,1.96,66.7887655224,133.46
2022-03-02 20:30:00,78.2264,5.6227,78.4282118389,16.9464,4.9427,17.6525,61.28,0.68,61.2837727298,134.17,78.1064,5.5827,78.3056591841,16.9464,4.9427,17.6525,61.16,0.64,61.1633485022,134.0
2022-03-02 21:00:00,78.73968,6.65074,79.0200578907,19.09968,5.57074,19.8955,59.64,1.08,59.6497778705,134.17,78.57968,6.61074,78.8572634083,19.09968,5.57074,19.8955,59.48,1.04,59.489091437,134.0
2022-03-02 21:30:00,72.81184,9.15012,73.384526572,20.81184,6.07012,21.679,52.0,3.08,52.0911355223,134.33,72.77184,9.15012,73.3448388982,20.81184,6.07012,21.679,51.96,3.08,52.0512055576,134.17
2022-03-02 22:00:00,72.08256,12.12408,73.0950666735,25.52256,7.44408,26.586,46.56,4.68,46.7946150748,134.97,72.04256,12.08408,73.0489934277,25.52256,7.44408,26.586,46.52,4.64,46.7508288697,134.79
2022-03-02 22:30:00,68.89248,15.13364,70.5351037442,28.57248,8.33364,29.763,40.32,6.8,40.8893922674,135.85,68.89248,15.09364,70.5265323761,28.57248,8.33364,29.763,40.32,6.76,40.8827592024,135.67
2022-03-02 23:00:00,64.55184,17.37762,66.8499941978,32.15184,9.37762,33.4915,32.4,8.0,33.3730430138,135.85,64.59184,17.33762,66.8782390756,32.15184,9.37762,33.4915,32.44,7.96,33.4023232725,135.67
2022-03-02 23:30:00,65.1536,18.6498,67.7702488781,35.5536,10.3698,37.035,29.6,8.28,30.7362717323,136.0,65.2336,18.5698,67.8252168518,35.5536,10.3698,37.035,29.68,8.2,30.791921018300002,135.82
2022-03-03 00:00:00,59.88224,17.48732,62.3834034676,28.00224,8.16732,29.169,31.88,9.32,33.2144065128,136.0,59.92224,17.44732,62.410606645,28.00224,8.16732,29.169,31.92,9.28,33.2416124759,135.82
2022-03-03 00:30:00,58.72976,13.88118,60.3479234759,18.92976,5.52118,19.7185,39.8,8.36,40.6685332905,135.98,58.72976,13.80118,60.3295721769,18.92976,5.52118,19.7185,39.8,8.28,40.6521635341,135.79
2022-03-03 01:00:00,64.73888,12.11884,65.8634106815,19.05888,5.55884,19.853,45.68,6.5600000000000005,46.1486294488,135.98,64.73888,12.07884,65.8560624347,19.05888,5.55884,19.853,45.68,6.52,46.1429604599,135.79
2022-03-03 01:30:00,69.1072,13.0596,70.3303508025,24.0672,7.0196,25.07,45.04,6.04,45.443186508,135.44,69.0672,13.0196,70.2836261159,24.0672,7.0196,25.07,45.0,6.0,45.3982378513,135.25
2022-03-03 02:00:00,68.80896,14.08928,70.2366057494,26.08896,7.60928,27.176,42.72,6.48,43.2086657975,135.86,68.80896,14.04928,70.2285927867,26.08896,7.60928,27.176,42.72,6.44,43.2026851017,135.67
2022-03-03 02:30:00,63.09424,13.39082,64.4995905526,20.81424,6.07082,21.6815,42.28,7.32,42.9089827425,136.39,63.09424,13.31082,64.4830291647,20.81424,6.07082,21.6815,42.28,7.24,42.8954076796,136.2
2022-03-03 03:00:00,62.048,12.694,63.3331819823,19.248,5.614,20.05,42.8,7.08,43.3816366681,136.59,62.008,12.654,63.2859840723,19.248,5.614,20.05,42.76,7.04,43.3356573736,136.41
2022-03-03 03:30:00,61.99968,13.32824,63.4161044341,20.59968,6.00824,21.458,41.4,7.32,42.042150278,136.82,62.03968,13.24824,63.4384564566,20.59968,6.00824,21.458,41.44,7.24,42.0676978215,136.64
2022-03-03 04:00:00,65.06048,13.42264,66.4306655273,23.94048,6.98264,24.938,41.12,6.44,41.6212445753,136.91,65.06048,13.38264,66.4225948846,23.94048,6.98264,24.938,41.12,6.4,41.6150741919,136.73
2022-03-03 04:30:00,62.20544,13.97992,63.7569990574,22.28544,6.49992,23.214,39.92,7.48,40.6147362419,136.99,62.24544,13.93992,63.7872727932,22.28544,6.49992,23.214,39.96,7.44,40.6467120441,136.81
2022-03-03 05:00:00,61.36224,13.93232,62.9240338694,22.12224,6.45232,23.044,39.24,7.48,39.9465643078,136.5,61.40224,13.85232,62.9453878088,22.12224,6.45232,23.044,39.28,7.4,39.9709694654,136.32
2022-03-03 05:30:00,61.20944,13.02442,62.5797975504,20.92944,6.10442,21.8015,40.28,6.92,40.8700966478,136.5,61.24944,12.98442,62.6106146196,20.92944,6.10442,21.8015,40.32,6.88,40.9027725222,136.32
2022-03-03 06:00:00,61.4744,10.5317,62.3700133097,16.6344,4.8517,17.3275,44.84,5.68,45.1983185528,135.32,61.4744,10.4917,62.3632714364,16.6344,4.8517,17.3275,44.84,5.64,45.1933092393,135.14
2022-03-03 06:30:00,68.20944,8.78942,68.7734077173,17.92944,5.22942,18.6765,50.28,3.56,50.4058726737,135.11,68.16944,8.74942,68.7286323176,17.92944,5.22942,18.6765,50.24,3.52,50.3631611399,134.93
2022-03-03 07:00:00,72.99424,5.58832,73.2078437983,16.55424,4.82832,17.244,56.44,0.76,56.4451167064,134.91,72.91424,5.54832,73.1250316212,16.55424,4.82832,17.244,56.36,0.72,56.3645988188,134.73
2022-03-03 07:30:00,77.06256,6.57158,77.3422511791,17.18256,5.01158,17.8985,59.88,1.56,59.9003171945,134.63,76.98256,6.61158,77.2659532669,17.18256,5.01158,17.8985,59.8,1.6,59.8214008529,134.46
2022-03-03 08:00:00,75.91984,7.94162,76.3340778018,19.95984,5.82162,20.7915,55.96,2.12,56.000142857,134.54,75.79984,7.94162,76.2147300215,19.95984,5.82162,20.7915,55.84,2.12,55.8802290618,134.36
2022-03-03 08:30:00,75.03344,8.54142,75.5180307864,23.11344,6.74142,24.0765,51.92,1.8,51.9511924791,134.38,74.95344,8.54142,75.4385446801,23.11344,6.74142,24.0765,51.84,1.8,51.8712405867,134.21
2022-03-03 09:00:00,77.64224,10.67732,78.3729710717,27.28224,7.95732,28.419,50.36,2.7199999999999998,50.4334016303,135.69,77.52224,10.71732,78.2595594327,27.28224,7.95732,28.419,50.24,2.76,50.3157549879,135.51
2022-03-03 09:30:00,75.86352,11.44186,76.7215082428,33.74352,9.84186,35.1495,42.12,1.6,42.1503784087,135.41,75.78352,11.48186,76.6483855841,33.74352,9.84186,35.1495,42.04,1.6400000000000001,42.0719764214,135.23
2022-03-03 10:00:00,78.7352,13.6161,79.9038791189,39.4152,11.4961,41.0575,39.32,2.12,39.3771101022,135.34,78.6952,13.6161,79.8644644523,39.4152,11.4961,41.0575,39.28,2.12,39.3371681746,135.16
2022-03-03 10:30:00,80.12064,13.23852,81.2069908678,37.16064,10.83852,38.709,42.96,2.4,43.0269868803,135.53,80.08064,13.27852,81.1740598726,37.16064,10.83852,38.709,42.92,2.44,42.9893009945,135.34
2022-03-03 11:00:00,79.18448,13.12714,80.2652083873,33.62448,9.80714,35.0255,45.56,3.32,45.6808055971,135.85,79.10448,13.12714,80.1862866122,33.62448,9.80714,35.0255,45.48,3.32,45.6010175325,135.66
2022-03-03 11:30:00,73.9352,10.1911,74.6342570021,26.5752,7.7511,27.6825,47.36,2.44,47.4228130756,135.9,73.8152,10.1911,74.515382776,26.5752,7.7511,27.6825,47.24,2.44,47.3029724225,135.72
2022-03-03 12:00:00,71.46272,10.92496,72.2929809926,29.50272,8.60496,30.732,41.96,2.32,42.0240883304,135.83,71.42272,10.92496,72.2534406323,29.50272,8.60496,30.732,41.92,2.32,41.98414939,135.64
2022-03-03 12:30:00,73.62128,11.689540000000001,74.5435323435,36.10128,10.52954,37.6055,37.52,1.16,37.5379274867,135.76,73.58128,11.76954,74.5166212214,36.10128,10.52954,37.6055,37.48,1.24,37.5005066632,135.57
2022-03-03 13:00:00,75.92224,12.33232,76.9173104262,39.40224,11.49232,41.044,36.52,0.84,36.5296591826,135.86,75.92224,12.29232,76.9109072733,39.40224,11.49232,41.044,36.52,0.8,36.5287612711,135.67
2022-03-03 13:30:00,80.65584,12.15462,81.5665330479,38.65584,11.27462,40.2665,42.0,0.88,42.009218036,136.05,80.57584,12.15462,81.4874271225,38.65584,11.27462,40.2665,41.92,0.88,41.9292356238,135.87
2022-03-03 14:00:00,81.94048,12.98264,82.9625891833,40.26048,11.74264,41.938,41.68,1.24,41.6984412179,136.05,81.90048,12.98264,82.9230822244,40.26048,11.74264,41.938,41.64,1.24,41.6584589249,135.87
2022-03-03 14:30:00,71.7744,9.6192,72.416113566,30.3744,8.8592,31.64,41.4,0.76,41.4069752578,136.21,71.7344,9.6592,72.3817952803,30.3744,8.8592,31.64,41.36,0.8,41.3677362204,136.02
2022-03-03 15:00:00,74.87792,8.32606,75.3394065456,23.19792,6.76606,24.1645,51.68,1.56,51.7035395307,136.21,74.79792,8.366060000000001,75.2643328294,23.19792,6.76606,24.1645,51.6,1.6,51.6248002417,136.02
2022-03-03 15:30:00,76.2744,7.3017,76.6230965065,20.2344,5.9017,21.0775,56.04,1.4,56.0574847812,136.05,76.1944,7.3017,76.5434609503,20.2344,5.9017,21.0775,55.96,1.4,55.9775097695,135.87
2022-03-03 16:00:00,77.1672,7.7121,77.55161663210001,21.3672,6.2321,22.2575,55.8,1.48,55.8196237895,136.05,77.0872,7.7121,77.4720135936,21.3672,6.2321,22.2575,55.72,1.48,55.7396519544,135.87
2022-03-03 16:30:00,79.82528,7.72904,80.1985871846,17.58528,5.12904,18.318,62.24,2.6,62.2942822416,135.62,79.70528,7.72904,80.0791465939,17.58528,5.12904,18.318,62.12,2.6,62.1743870094,135.43
2022-03-03 17:00:00,85.9288,9.2309,86.4231923979,21.0888,6.1509,21.9675,64.84,3.08,64.9131111564,135.45,85.8088,9.2709,86.3081673091,21.0888,6.1509,21.9675,64.72,3.12,64.7951603131,135.27
2022-03-03 17:30:00,89.43472,9.23846,89.9106127476,22.07472,6.43846,22.9945,67.36,2.8,67.4181696577,135.4,89.31472,9.27846,89.7953730915,22.07472,6.43846,22.9945,67.24,2.84,67.2999494799,135.22
2022-03-03 18:00:00,88.0664,8.6677,88.4919195873,22.5864,6.5877,23.5275,65.48,2.08,65.5130277121,135.23,87.9864,8.6677,88.4123046202,22.5864,6.5877,23.5275,65.4,2.08,65.4330680925,135.04
2022-03-03 18:30:00,88.89168,10.23674,89.4791686319,29.61168,8.63674,30.8455,59.28,1.6,59.3015885116,135.18,88.77168,10.23674,89.3599575641,29.61168,8.63674,30.8455,59.16,1.6,59.1816322857,135.0
2022-03-03 19:00:00,98.86944,13.56692,99.7959291965,40.06944,11.68692,41.739,58.8,1.88,58.8300467448,135.25,98.78944,13.60692,99.7221225576,40.06944,11.68692,41.739,58.72,1.92,58.7513812604,135.07
2022-03-03 19:30:00,92.78848,10.43164,93.3730214452,33.70848,9.83164,35.113,59.08,0.6000000000000001,59.0830466378,135.25,92.70848,10.39164,93.2890585535,33.70848,9.83164,35.113,59.0,0.56,59.0026575673,135.07
2022-03-03 20:00:00,86.05872,9.35046,86.5652031145,29.17872,8.51046,30.3945,56.88,0.84,56.8862021935,135.57,85.97872,9.35046,86.485671617,29.17872,8.51046,30.3945,56.8,0.84,56.806210928,135.39
2022-03-03 20:30:00,81.72064,10.86852,82.4402069927,31.64064,9.22852,32.959,50.08,1.6400000000000001,50.1068458397,135.71,81.64064,10.82852,82.3556369959,31.64064,9.22852,32.959,50.0,1.6,50.0255934498,135.53
2022-03-03 21:00:00,73.48864,6.58252,73.7828555872,16.80864,4.90252,17.509,56.68,1.6800000000000002,56.7048922052,135.71,73.36864,6.62252,73.6669200293,16.80864,4.90252,17.509,56.56,1.72,56.5861467145,135.53
2022-03-03 21:30:00,71.5424,10.0832,72.2494700327,20.5824,6.0032,21.44,50.96,4.08,51.1230672006,135.98,71.4624,10.0032,72.159120172,20.5824,6.0032,21.44,50.88,4.0,51.0369905069,135.8
2022-03-03 22:00:00,70.79952,13.70486,72.1137658138,27.23952,7.94486,28.3745,43.56,5.76,43.9391761416,136.39,70.75952,13.664860000000001,72.0668999573,27.23952,7.94486,28.3745,43.52,5.72,43.8942912006,136.21
2022-03-03 22:30:00,68.828,16.1565,70.6988406995,30.708,8.9565,31.9875,38.12,7.2,38.793999536,136.83,68.788,16.0765,70.64165057700001,30.708,8.9565,31.9875,38.08,7.12,38.7399122353,136.65
2022-03-03 23:00:00,73.03152,19.92086,75.6996933722,40.87152,11.92086,42.5745,32.16,8.0,33.1400905249,136.78,72.99152,19.84086,75.6400800994,40.87152,11.92086,42.5745,32.12,7.92,33.0820313766,136.6
2022-03-03 23:30:00,75.35824,25.492820000000002,79.5534298912,40.63824,11.85282,42.3315,34.72,13.64,37.3031902121,137.18,75.11824,16.09282,76.8227104198,40.63824,11.85282,42.3315,34.48,4.24,34.7397179033,137.01
2022-03-04 00:00:00,69.17024,29.59632,75.2360569089,36.33024,10.59632,37.844,32.84,19.0,37.9402899304,135.66,68.85024,10.99632,69.722841319,36.33024,10.59632,37.844,32.52,0.4,32.5224599316,135.5
2022-03-04 00:30:00,68.51456,27.99008,74.0114147304,32.19456,9.39008,33.536,36.32,18.6,40.8056662732,134.58,68.19456,10.23008,68.9576141583,32.19456,9.39008,33.536,36.0,0.84,36.0097986665,134.42
2022-03-04 01:00:00,66.02256,23.22658,69.9889451803,21.62256,6.30658,22.5235,44.4,16.92,47.5146966738,134.68,65.46256,8.70658,66.039013447,21.62256,6.30658,22.5235,43.84,2.4,43.9056442841,134.51
2022-03-04 01:30:00,67.18832,23.11326,71.0527489422,21.50832,6.27326,22.4045,45.68,16.84,48.6851928208,134.39,66.62832,8.753260000000001,67.2008376931,21.50832,6.27326,22.4045,45.12,2.48,45.1881046294,134.21
2022-03-04 02:00:00,66.55024,23.37382,70.5355931814,21.03024,6.13382,21.9065,45.52,17.24,48.6753325618,134.45,65.99024,8.29382,66.5093920093,21.03024,6.13382,21.9065,44.96,2.16,45.0118562159,134.27
2022-03-04 02:30:00,63.644800000000004,23.2614,67.7624770577,18.7248,5.4614,19.505,44.92,17.8,48.3181787736,134.62,63.0848,7.1014,63.4832408829,18.7248,5.4614,19.505,44.36,1.6400000000000001,44.3903052479,134.46
2022-03-04 03:00:00,60.15344,22.39142,64.1857619216,16.15344,4.71142,16.8265,44.0,17.68,47.4192197321,134.62,59.63344,6.43142,59.9792491571,16.15344,4.71142,16.8265,43.48,1.72,43.5140069403,134.46
2022-03-04 03:30:00,60.73776,20.31018,64.0435703365,12.85776,3.7501800000000003,13.3935,47.88,16.56,50.6628858238,134.62,60.13776,6.59018,60.4977739281,12.85776,3.7501800000000003,13.3935,47.28,2.84,47.365219307,134.46
2022-03-04 04:00:00,59.06736,20.80798,62.6252748421,13.46736,3.92798,14.0285,45.6,16.88,48.6240105298,134.49,58.54736,6.44798,58.9013565977,13.46736,3.92798,14.0285,45.08,2.52,45.1503798434,134.32
2022-03-04 04:30:00,58.01904,21.34222,61.8198945086,13.37904,3.90222,13.9365,44.64,17.44,47.9258093307,134.67,57.45904,5.90222,57.7613839745,13.37904,3.90222,13.9365,44.08,2.0,44.1253487238,134.5
2022-03-04 05:00:00,57.85648,22.99314,62.2579855525,17.25648,5.03314,17.9755,40.6,17.96,44.3950627886,134.72,57.41648,6.59314,57.7937857442,17.25648,5.03314,17.9755,40.16,1.56,40.1902873839,134.54
2022-03-04 05:30:00,59.19472,22.07846,63.1781075362,17.27472,5.03846,17.9945,41.92,17.04,45.2509447415,134.39,58.67472,7.31846,59.1293719217,17.27472,5.03846,17.9945,41.4,2.2800000000000002,41.4627350762,134.22
2022-03-04 06:00:00,59.11744,20.12092,62.447763241,13.71744,4.00092,14.289,45.4,16.12,48.1769073312,134.39,58.55744,7.12092,58.9888233566,13.71744,4.00092,14.289,44.84,3.12,44.9484148775,134.22
2022-03-04 06:30:00,63.24944,16.54942,65.3787041983,10.24944,2.98942,10.6765,53.0,13.56,54.7071622368,134.12,62.44944,8.30942,62.9998334684,10.24944,2.98942,10.6765,52.2,5.32,52.4703954626,133.95
2022-03-04 07:00:00,67.32864000000001,14.27252,68.8247818115,8.88864,2.59252,9.259,58.44,11.68,59.5957716621,133.04,66.44864,9.59252,67.1374574869,8.88864,2.59252,9.259,57.56,7.0,57.9840805739,132.86
2022-03-04 07:30:00,71.63024,10.34882,72.373954969,6.27024,1.8288200000000001,6.5315,65.36,8.52,65.9129729264,132.54,70.63024,11.70882,71.594184598,6.27024,1.8288200000000001,6.5315,64.36,9.88,65.1139309211,132.37
2022-03-04 08:00:00,72.09088,3.4398400000000002,72.1728998891,5.21088,1.51984,5.428,66.88,1.92,66.9075541325,132.26,71.89088,3.4798400000000003,71.9750506328,5.21088,1.51984,5.428,66.68,1.96,66.7088000192,132.09
2022-03-04 08:30:00,74.0768,4.7424,74.2284491014,3.9168000000000003,1.1424,4.08,70.16,3.6,70.2522996065,134.94,73.8768,4.7424,74.0288588052,3.9168000000000003,1.1424,4.08,69.96,3.6,70.0525631223,134.76
2022-03-04 09:00:00,74.16448,4.81464,74.320595073,4.16448,1.21464,4.338,70.0,3.6,70.0925102989,134.8,73.96448,4.85464,74.1236253242,4.16448,1.21464,4.338,69.8,3.64,69.8948467342,134.62
2022-03-04 09:30:00,73.17024,4.2613199999999996,73.2942212579,5.01024,1.4613200000000002,5.219,68.16,2.8,68.217487494,134.96,73.01024,4.2613199999999996,73.1344924984,5.01024,1.4613200000000002,5.219,68.0,2.8,68.0576226443,134.77
2022-03-04 10:00:00,74.7304,5.4847,74.9313994147,5.0904,1.4847000000000001,5.3025,69.64,4.0,69.7547819149,134.96,74.4904,5.4847,74.6920452676,5.0904,1.4847000000000001,5.3025,69.4,4.0,69.5151781987,134.77
2022-03-04 10:30:00,73.3536,5.0598,73.527900888,5.5536,1.6198000000000001,5.785,67.8,3.44,67.8872123452,135.06,73.1136,5.0998,73.2912441223,5.5536,1.6198000000000001,5.785,67.56,3.48,67.6495676261,134.88
2022-03-04 11:00:00,73.4336,5.5348,73.6418876727,6.6336,1.9348,6.91,66.8,3.6,66.8969356548,135.06,73.2336,5.5348,73.4424548882,6.6336,1.9348,6.91,66.6,3.6,66.6972263291,134.88
2022-03-04 11:30:00,72.27296,4.80628,72.4325967683,6.19296,1.80628,6.451,66.08,3.0,66.1480642196,134.96,72.07296,4.80628,72.2330387745,6.19296,1.80628,6.451,65.88,3.0,65.9482706369,134.78
2022-03-04 12:00:00,76.56896,6.62928,76.8554031204,7.36896,2.14928,7.676,69.2,4.48,69.3448657076,134.89,76.36896,6.62928,76.6561504695,7.36896,2.14928,7.676,69.0,4.48,69.1452847272,134.71
2022-03-04 12:30:00,74.00112,5.35366,74.1945243037,8.48112,2.47366,8.8345,65.52,2.88,65.5832661584,134.66,73.76112,5.35366,73.9551519439,8.48112,2.47366,8.8345,65.28,2.88,65.3434985289,134.48
2022-03-04 13:00:00,74.36224,5.16232,74.5412119944,7.96224,2.32232,8.294,66.4,2.84,66.4607071885,134.81,74.16224,5.20232,74.3444818073,7.96224,2.32232,8.294,66.2,2.88,66.2626169118,134.62
2022-03-04 13:30:00,70.38976,4.91368,70.561055576,7.10976,2.07368,7.406,63.28,2.84,63.3436973976,135.12,70.18976,4.95368,70.3643471824,7.10976,2.07368,7.406,63.08,2.88,63.1457108599,134.94
2022-03-04 14:00:00,74.9304,5.5597,75.1363767309,7.1304,2.0797,7.4275,67.8,3.48,67.8892509901,135.46,74.6904,5.5597,74.8970367655,7.1304,2.0797,7.4275,67.56,3.48,67.6495676261,135.27
2022-03-04 14:30:00,75.30512,4.74566,75.4545054125,5.98512,1.74566,6.2345,69.32,3.0,69.3848859623,135.29,75.10512,4.74566,75.2549024254,5.98512,1.74566,6.2345,69.12,3.0,69.1850735347,135.11
2022-03-04 15:00:00,75.53264,4.52702,75.6681809974,6.33264,1.84702,6.5965,69.2,2.68,69.2518765089,135.36,75.29264,4.56702,75.4310235238,6.33264,1.84702,6.5965,68.96,2.7199999999999998,69.0136218438,135.18
2022-03-04 15:30:00,73.94928,4.54354,74.088729023,10.22928,2.98354,10.6555,63.72,1.56,63.7390931846,135.6,73.74928,4.58354,73.8915769181,10.22928,2.98354,10.6555,63.52,1.6,63.5401479381,135.42
2022-03-04 16:00:00,79.69392,7.58906,80.0544484501,21.49392,6.26906,22.3895,58.2,1.32,58.2149671476,135.65,79.49392,7.58906,79.855351409,21.49392,6.26906,22.3895,58.0,1.32,58.0150187451,135.46
2022-03-04 16:30:00,93.66544,15.09242,94.8735779438,45.02544,13.13242,46.9015,48.64,1.96,48.6794741138,135.38,93.54544,15.17242,94.7678831327,45.02544,13.13242,46.9015,48.52,2.04,48.5628664722,135.2
2022-03-04 17:00:00,97.30512,16.97066,98.7739321838,49.54512,14.45066,51.6095,47.76,2.52,47.8264362043,135.38,97.14512,16.97066,98.6163152863,49.54512,14.45066,51.6095,47.6,2.52,47.6666592075,135.2
2022-03-04 17:30:00,91.36976,12.22618,92.1841229272,35.60976,10.38618,37.0935,55.76,1.8399999999999999,55.7903504201,134.53,91.28976,12.22618,92.1048302656,35.60976,10.38618,37.0935,55.68,1.8399999999999999,55.7103940033,134.36
2022-03-04 18:00:00,87.01856,8.64708,87.4471370429,23.33856,6.80708,24.311,63.68,1.8399999999999999,63.7065773684,134.53,86.85856,8.68708,87.291894264,23.33856,6.80708,24.311,63.52,1.88,63.5478150687,134.36
2022-03-04 18:30:00,86.3672,8.0421,86.7408128176,22.0872,6.4421,23.0075,64.28,1.6,64.2999097978,134.44,86.2472,8.0821,86.6250532366,22.0872,6.4421,23.0075,64.16,1.6400000000000001,64.1809566772,134.27
2022-03-04 19:00:00,85.17488,8.22934,85.5715035502,24.37488,7.10934,25.3905,60.8,1.12,60.8103149145,134.44,85.05488,8.18934,85.448217661,24.37488,7.10934,25.3905,60.68,1.08,60.6896103135,134.27
2022-03-04 19:30:00,82.0152,8.4311,82.4474164438,26.5752,7.7511,27.6825,55.44,0.68,55.4441701173,134.84,81.8952,8.4311,82.3280464377,26.5752,7.7511,27.6825,55.32,0.68,55.3241791625,134.66
2022-03-04 20:00:00,82.31024,9.65882,82.8750168184,28.59024,8.33882,29.7815,53.72,1.32,53.7362149765,135.07,82.19024,9.61882,82.7511767255,28.59024,8.33882,29.7815,53.6,1.28,53.6152814037,134.89
2022-03-04 20:30:00,77.39792,9.38606,77.9649674062,24.63792,7.18606,25.6645,52.76,2.2,52.805848161,135.43,77.27792,9.34606,77.8410287512,24.63792,7.18606,25.6645,52.64,2.16,52.6842974709,135.25
2022-03-04 21:00:00,74.9816,9.651299999999999,75.6001847236,21.9816,6.4113,22.8975,53.0,3.24,53.098941609,135.74,74.8216,9.6113,75.4363898543,21.9816,6.4113,22.8975,52.84,3.2,52.9368076106,135.55
2022-03-04 21:30:00,71.98816,12.13488,73.0037704013,24.18816,7.05488,25.196,47.8,5.08,48.0691834755,136.36,71.86816,12.09488,72.8787935136,24.18816,7.05488,25.196,47.68,5.04,47.9456358807,136.17
2022-03-04 22:00:00,67.72544,11.83492,68.7517312844,19.04544,5.55492,19.839,48.68,6.28,49.0834065647,136.36,67.60544,11.75492,68.6197760256,19.04544,5.55492,19.839,48.56,6.2,48.9541990027,136.17
2022-03-04 22:30:00,65.38768,13.34974,66.736528632,21.90768,6.38974,22.8205,43.48,6.96,44.0335326768,136.97,65.22768,13.26974,66.5637757181,21.90768,6.38974,22.8205,43.32,6.88,43.8629319585,136.78
2022-03-04 23:00:00,61.54192,22.77806,65.6220080053,25.02192,7.29806,26.0645,36.52,15.48,39.6653602026,136.97,61.18192,10.33806,62.0491967672,25.02192,7.29806,26.0645,36.16,3.04,36.2875626076,136.78
2022-03-04 23:30:00,60.88704,26.70872,66.4874978022,28.48704,8.30872,29.674,32.4,18.4,37.2601663979,135.35,60.56704,9.22872,61.2661048803,28.48704,8.30872,29.674,32.08,0.92,32.0931893086,135.18
2022-03-05 00:00:00,58.15968,27.11824,64.1712343531,27.55968,8.03824,28.708,30.6,19.08,36.0611480682,134.29,57.79968,8.31824,58.3951721018,27.55968,8.03824,28.708,30.24,0.28,30.2412962685,134.13
2022-03-05 00:30:00,59.62368,26.90524,65.4131115007,29.02368,8.46524,30.233,30.6,18.44,35.7266511165,134.1,59.30368,9.26524,60.0230883394,29.02368,8.46524,30.233,30.28,0.8,30.2905661882,133.94
2022-03-05 01:00:00,66.70864,27.13502,72.0163312107,35.70864,10.41502,37.1965,31.0,16.72,35.2215615781,133.98,66.38864,12.77502,67.6066021706,35.70864,10.41502,37.1965,30.68,2.36,30.7706353526,133.81
2022-03-05 01:30:00,67.79872,29.30796,73.8621889264,43.15872,12.58796,44.957,24.64,16.72,29.7773067956,133.59,67.63872,14.98796,69.2794008938,43.15872,12.58796,44.957,24.48,2.4,24.5973657126,133.42
2022-03-05 02:00:00,71.82944,32.02692,78.6459919856,53.98944,15.74692,56.239,17.84,16.28,24.1516873117,133.59,71.78944,18.70692,74.1867410755,53.98944,15.74692,56.239,17.8,2.96,18.0444340449,133.42
2022-03-05 02:30:00,71.4744,32.4017,78.475856276,53.3544,15.5617,55.5775,18.12,16.84,24.7370167967,134.28,71.4744,18.0417,73.7162993798,53.3544,15.5617,55.5775,18.12,2.48,18.2889256109,134.11
2022-03-05 03:00:00,70.18784,32.44312,77.323275404,51.98784,15.16312,54.154,18.2,17.28,25.0965814405,134.28,70.14784,17.28312,72.2455929009,51.98784,15.16312,54.154,18.16,2.12,18.2833257369,134.11
2022-03-05 03:30:00,71.42192,31.61306,78.1055453796,48.18192,14.05306,50.1895,23.24,17.56,29.1281856627,134.48,71.34192,15.97306,73.1081951292,48.18192,14.05306,50.1895,23.16,1.92,23.2394492189,134.3
2022-03-05 04:00:00,66.31008,30.925440000000002,73.1669976752,44.59008,13.00544,46.448,21.72,17.92,28.1582101704,134.74,66.23008,14.60544,67.8214005635,44.59008,13.00544,46.448,21.64,1.6,21.6990691045,134.56
2022-03-05 04:30:00,65.97344,33.18892,73.8511963085,54.13344,15.788920000000001,56.389,11.84,17.4,21.0462728292,134.89,66.13344,17.90892,68.5154092289,54.13344,15.788920000000001,56.389,12.0,2.12,12.185827834,134.72
2022-03-05 05:00:00,75.05664,38.07652,84.1624654071,73.49664,21.43652,76.559,1.56,16.64,16.7129650272,134.89,74.97664,24.27652,78.8089206182,73.49664,21.43652,76.559,1.48,2.84,3.2024990242,134.72
2022-03-05 05:30:00,77.11296,37.64128,85.8095248792,70.63296,20.60128,73.576,6.48,17.04,18.2305238542,134.82,77.27296,23.04128,80.6350477844,70.63296,20.60128,73.576,6.64,2.44,7.0741218536,134.64
2022-03-05 06:00:00,77.15408,36.64494,85.41430611,69.27408,20.20494,72.1605,7.88,16.44,18.2309626734,134.66,77.23408,23.12494,80.6217462193,69.27408,20.20494,72.1605,7.96,2.92,8.4786791424,134.48
2022-03-05 06:30:00,79.2232,34.6151,86.4553096475,67.6632,19.7351,70.4825,11.56,14.88,18.8427174261,134.51,79.3832,24.1351,82.9710521462,67.6632,19.7351,70.4825,11.72,4.4,12.5187219795,134.32
2022-03-05 07:00:00,83.19504,34.56022,90.0878653707,68.43504,19.96022,71.2865,14.76,14.6,20.7609633688,134.21,83.27504,24.64022,86.8439562011,68.43504,19.96022,71.2865,14.84,4.68,15.5604627181,134.0
2022-03-05 07:30:00,83.79344,32.92642,90.0304932845,65.71344,19.16642,68.4515,18.08,13.76,22.7205633733,134.14,83.79344,24.64642,87.3429253337,65.71344,19.16642,68.4515,18.08,5.48,18.8922417939,133.91
2022-03-05 08:00:00,90.1064,34.2977,96.4131502766,72.7464,21.2177,75.7775,17.36,13.08,21.7360529996,134.14,90.1064,27.2577,94.1389692436,72.7464,21.2177,75.7775,17.36,6.04,18.3807290389,133.91
2022-03-05 08:30:00,91.41792,32.55856,97.0427530854,70.89792,20.67856,73.852,20.52,11.88,23.7108582721,133.51,91.33792,27.75856,95.4628371839,70.89792,20.67856,73.852,20.44,7.08,21.6314585731,133.26
2022-03-05 09:00:00,93.60384,32.75112,99.1681134438,75.12384,21.91112,78.254,18.48,10.84,21.4246586904,133.51,93.64384,30.03112,98.3414304269,75.12384,21.91112,78.254,18.52,8.12,20.2218891303,133.26
2022-03-05 09:30:00,97.04304,35.90422,103.47204756,88.40304,25.78422,92.0865,8.64,10.12,13.3065397456,133.2,97.20304,34.58422,103.1721825797,88.40304,25.78422,92.0865,8.8,8.8,12.4450793489,132.95
2022-03-05 10:00:00,94.86672,35.25446,101.2055903271,88.50672,25.81446,92.1945,6.36,9.44,11.3825831866,133.2,95.14672,35.21446,101.4542089805,88.50672,25.81446,92.1945,6.64,9.4,11.5086749889,132.95
2022-03-05 10:30:00,98.73792,36.23856,105.1779923596,91.05792,26.55856,94.852,7.68,9.68,12.3565691031,133.09,98.89792,35.71856,105.1504356092,91.05792,26.55856,94.852,7.84,9.16,12.056997968,132.83
2022-03-05 11:00:00,89.9944,33.0517,95.8718253933,78.0744,22.7717,81.3275,11.92,10.28,15.7405463692,133.09,89.9944,31.3317,95.2925362043,78.0744,22.7717,81.3275,11.92,8.56,14.675149062300001,132.83
2022-03-05 11:30:00,88.4376,31.9043,94.0164530933,73.3176,21.3843,76.3725,15.12,10.52,18.4196851222,133.06,88.4776,29.6643,93.3180389649,73.3176,21.3843,76.3725,15.16,8.28,17.2737951823,132.8
2022-03-05 12:00:00,90.86352,33.90186,96.9820363689,86.06352,25.10186,89.6495,4.8,8.8,10.0239712689,132.84,91.10352,34.98186,97.5888409884,86.06352,25.10186,89.6495,5.04,9.88,11.0912578187,132.59
2022-03-05 12:30:00,96.52064,35.73352,102.9228759684,92.48064,26.97352,96.334,4.04,8.76,9.6467196497,132.51,96.68064,36.85352,103.4665554041,92.48064,26.97352,96.334,4.2,9.88,10.7356602033,132.27
2022-03-05 13:00:00,99.27776,35.39268,105.3978910045,91.99776,26.83268,95.831,7.28,8.56,11.2370814716,132.51,99.47776,36.95268,106.1193916954,91.99776,26.83268,95.831,7.48,10.12,12.584307688500001,132.27
2022-03-05 13:30:00,96.99136,36.01248,103.461213169,91.79136,26.77248,95.616,5.2,9.24,10.602716633,132.85,97.19136,36.37248,103.774359839,91.79136,26.77248,95.616,5.4,9.6,11.0145358504,132.6
2022-03-05 14:00:00,95.65888,32.84384,101.1401955149,76.53888,22.32384,79.728,19.12,10.52,21.8230337029,133.05,95.57888,30.72384,100.3956007323,76.53888,22.32384,79.728,19.04,8.4,20.8106126772,132.8
2022-03-05 14:30:00,82.9696,29.5078,88.0605745212,61.8096,18.0278,64.385,21.16,11.48,24.0735539545,133.78,82.8496,25.6278,86.7227787435,61.8096,18.0278,64.385,21.04,7.6,22.3705520719,133.53
2022-03-05 15:00:00,74.19792,25.52106,78.4643602908,47.31792,13.80106,49.2895,26.88,11.72,29.3239287954,133.78,73.95792,21.08106,76.9037386702,47.31792,13.80106,49.2895,26.64,7.28,27.6168064772,133.53
2022-03-05 15:30:00,64.87296,19.78628,67.8232837262,24.91296,7.26628,25.951,39.96,12.52,41.8754343261,133.72,64.35296,13.82628,65.8214970918,24.91296,7.26628,25.951,39.44,6.5600000000000005,39.9818358758,133.48
2022-03-05 16:00:00,65.12416,18.63788,67.7386653736,20.56416,5.99788,21.421,44.56,12.64,46.31806559,133.64,64.56416,12.35788,65.7361997274,20.56416,5.99788,21.421,44.0,6.36,44.4572783692,133.39
2022-03-05 16:30:00,76.74128,22.59954,79.9997704012,35.38128,10.31954,36.8555,41.36,12.28,43.1445013878,133.67,76.22128,17.03954,78.1026852819,35.38128,10.31954,36.8555,40.84,6.72,41.3891773293,133.39
2022-03-05 17:00:00,90.98288,25.78334,94.5656654111,51.78288,15.10334,53.9405,39.2,10.68,40.6288370496,133.35,90.54288,23.18334,93.4637917712,51.78288,15.10334,53.9405,38.76,8.08,39.5932317448,133.09
2022-03-05 17:30:00,91.97104,25.38822,95.4108689482,52.21104,15.22822,54.3865,39.76,10.16,41.0375827748,132.92,91.53104,23.78822,94.5717224875,52.21104,15.22822,54.3865,39.32,8.56,40.2409741433,132.67
2022-03-05 18:00:00,97.32064,26.39352,100.8361287833,58.40064,17.03352,60.834,38.92,9.36,40.0296889821,132.56,96.88064,26.31352,100.3905361157,58.40064,17.03352,60.834,38.48,9.28,39.5831883506,132.34
2022-03-05 18:30:00,98.31136,28.24748,102.2890200921,61.19136,17.84748,63.741,37.12,10.4,38.5493761298,132.51,97.87136,26.16748,101.3091314631,61.19136,17.84748,63.741,36.68,8.32,37.6117641171,132.32
2022-03-05 19:00:00,91.93216,25.74688,95.469491839,49.05216,14.30688,51.096,42.88,11.44,44.3798152317,132.51,91.41216,21.66688,93.9448598104,49.05216,14.30688,51.096,42.36,7.36,42.9946415266,132.32
2022-03-05 19:30:00,85.6352,26.5286,89.650176224,43.9152,12.8086,45.745,41.72,13.72,43.9180691743,133.16,85.1152,18.0486,87.0077538671,43.9152,12.8086,45.745,41.2,5.24,41.5318865452,132.98
2022-03-05 20:00:00,80.84352,25.61936,84.8058154421,38.60352,11.259360000000001,40.212,42.24,14.36,44.6142040162,133.16,80.28352,15.85936,81.8349734722,38.60352,11.259360000000001,40.212,41.68,4.6,41.9330704814,132.98
2022-03-05 20:30:00,77.2008,25.0069,81.1499141605,32.8008,9.5669,34.1675,44.4,15.44,47.0080163376,133.16,76.6408,13.2469,77.7771983569,32.8008,9.5669,34.1675,43.84,3.68,43.9941814335,133.01
2022-03-05 21:00:00,74.88896,24.07928,78.6649099358,30.16896,8.79928,31.426,44.72,15.28,47.2584045435,133.4,74.28896,12.43928,75.323205354,30.16896,8.79928,31.426,44.12,3.64,44.2698994803,133.22
2022-03-05 21:30:00,69.3208,25.0269,73.7001969892,27.5208,8.0269,28.6675,41.8,17.0,45.1247160656,133.4,68.8008,10.1069,69.5391940437,27.5208,8.0269,28.6675,41.28,2.08,41.3323698812,133.21
2022-03-05 22:00:00,70.9584,29.1412,76.7092176208,37.2384,10.8612,38.79,33.72,18.28,38.3561833346,133.4,70.6384,11.7412,71.607536838,37.2384,10.8612,38.79,33.4,0.88,33.4115908032,133.21
2022-03-05 22:30:00,68.49264,31.99702,75.597956474,44.01264,12.83702,45.8465,24.48,19.16,31.0865887482,133.77,68.33264,13.35702,69.625854915,44.01264,12.83702,45.8465,24.32,0.52,24.3255585753,133.59
2022-03-05 23:00:00,65.41536,33.23948,73.3759657831,45.25536,13.19948,47.141,20.16,20.04,28.4258192494,133.77,65.29536,14.03948,66.7876563161,45.25536,13.19948,47.141,20.04,0.84,20.0575970645,133.59
2022-03-05 23:30:00,62.77968,33.80074,71.3006188294,43.33968,12.640740000000001,45.1455,19.44,21.16,28.734286140400002,134.26,62.73968,14.40074,64.3711795686,43.33968,12.640740000000001,45.1455,19.4,1.76,19.4796714551,134.08
2022-03-06 00:00:00,57.04192,32.53056,65.6659574757,36.24192,10.57056,37.752,20.8,21.96,30.2470097696,134.26,56.92192,13.01056,58.3898933721,36.24192,10.57056,37.752,20.68,2.44,20.8234483215,134.08
2022-03-06 00:30:00,56.12976,30.64618,63.9510618071,30.32976,8.84618,31.5935,25.8,21.8,33.7769151937,134.51,55.96976,11.16618,57.0727396421,30.32976,8.84618,31.5935,25.64,2.32,25.744747037,134.34
2022-03-06 01:00:00,59.69872,28.01546,65.9454560121,26.65872,7.77546,27.7695,33.04,20.24,38.7466024317,134.51,59.33872,8.65546,59.9666630642,26.65872,7.77546,27.7695,32.68,0.88,32.6918460782,134.34
2022-03-06 01:30:00,64.88384,31.59612,72.1680503561,41.40384,12.07612,43.129,23.48,19.52,30.5342561724,134.06,64.76384,12.35612,65.9320003716,41.40384,12.07612,43.129,23.36,0.28,23.3616780219,133.89
2022-03-06 02:00:00,68.65232,33.71526,76.4843761709,47.57232,13.87526,49.5545,21.08,19.84,28.9480914742,134.06,68.57232,14.31526,70.0506226885,47.57232,13.87526,49.5545,21.0,0.44,21.004609018,133.89
2022-03-06 02:30:00,69.47744,35.15092,77.8633536768,51.39744,14.990920000000001,53.539,18.08,20.16,27.0797341198,134.23,69.43744,15.71092,71.1926336147,51.39744,14.990920000000001,53.539,18.04,0.72,18.0543623537,134.06
2022-03-06 03:00:00,67.09056,34.68808,75.5275190589,48.85056,14.24808,50.886,18.24,20.44,27.3950944514,134.52,67.05056,15.16808,68.7448052379,48.85056,14.24808,50.886,18.2,0.92,18.2232379121,134.35
2022-03-06 03:30:00,63.99408,33.80994,72.3764762741,45.15408,13.16994,47.0355,18.84,20.64,27.9455756785,134.74,63.95408,14.24994,65.5224018077,45.15408,13.16994,47.0355,18.8,1.08,18.8309957251,134.57
2022-03-06 04:00:00,59.38816,31.67488,67.3071435377,36.18816,10.55488,37.696,23.2,21.12,31.3734664964,134.74,59.22816,12.07488,60.4464859525,36.18816,10.55488,37.696,23.04,1.52,23.090084452,134.57
2022-03-06 04:30:00,56.95488,31.75184,65.2076506186,34.39488,10.03184,35.828,22.56,21.72,31.3163216231,135.02,56.83488,12.07184,58.1027788113,34.39488,10.03184,35.828,22.44,2.04,22.5325364751,134.84
2022-03-06 05:00:00,57.02592,32.08256,65.4312326645,36.62592,10.68256,38.152,20.4,21.4,29.565520458800002,135.23,56.94592,12.40256,58.2808827936,36.62592,10.68256,38.152,20.32,1.72,20.3926653481,135.05
2022-03-06 05:30:00,65.66832,36.53326,75.1465723626,53.66832,15.65326,55.9045,12.0,20.88,24.0826576606,135.25,65.74832,16.89326,67.8838995363,53.66832,15.65326,55.9045,12.08,1.24,12.1434756145,135.05
2022-03-06 06:00:00,67.77904,36.68222,77.0686935626,55.13904,16.08222,57.4365,12.64,20.6,24.1687732415,135.11,67.85904,17.08222,69.9760784115,55.13904,16.08222,57.4365,12.72,1.0,12.7592476267,134.93
2022-03-06 06:30:00,64.2416,33.5538,72.4764835309,45.9216,13.3938,47.835,18.32,20.16,27.2405579972,134.78,64.2416,14.0338,65.7566020488,45.9216,13.3938,47.835,18.32,0.64,18.3311756306,134.6
2022-03-06 07:00:00,64.53552,32.30786,72.1708470191,43.29552,12.62786,45.0995,21.24,19.68,28.9558284288,134.78,64.41552,12.82786,65.6803867913,43.29552,12.62786,45.0995,21.12,0.2,21.1209469485,134.6
2022-03-06 07:30:00,63.75952,30.22986,70.5628856145,35.75952,10.42986,37.2495,28.0,19.8,34.2934396058,134.7,63.51952,10.789860000000001,64.4294226255,35.75952,10.42986,37.2495,27.76,0.36,27.7623341958,134.52
2022-03-06 08:00:00,62.12928,29.40104,68.7347698505,33.32928,9.72104,34.718,28.8,19.68,34.8818348141,134.47,61.88928,10.24104,62.730868631,33.32928,9.72104,34.718,28.56,0.52,28.5647335013,134.3
2022-03-06 08:30:00,64.92096,30.85528,71.8803126816,39.96096,11.65528,41.626,24.96,19.2,31.4903413764,134.65,64.72096,12.41528,65.901000302,39.96096,11.65528,41.626,24.76,0.76,24.7716612281,134.48
2022-03-06 09:00:00,60.43904,31.61972,68.210587514,42.71904,12.45972,44.499,17.72,19.16,26.0979692697,134.65,60.39904,12.69972,61.7197449849,42.71904,12.45972,44.499,17.68,0.24,17.6816288842,134.48
