Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-06 09:30:00,67.61184,29.16512,73.6339944102,41.57184,12.12512,43.304,26.04,17.04,31.1198200509,134.14,67.41184,14.36512,68.9254150862,41.57184,12.12512,43.304,25.84,2.24,25.9369080655,133.96
2022-03-06 10:00:00,67.42688,29.09784,73.4375138414,42.02688,12.25784,43.778,25.4,16.84,30.4753277259,134.14,67.22688,14.69784,68.8148232229,42.02688,12.25784,43.778,25.2,2.44,25.3178514096,133.96
2022-03-06 10:30:00,67.78848,31.32664,74.6768799188,51.58848,15.04664,53.738,16.2,16.28,22.9668979185,134.17,67.70848,18.00664,70.061953641,51.58848,15.04664,53.738,16.12,2.96,16.3895088395,133.99
2022-03-06 11:00:00,65.98944,30.18692,72.5662203136,51.10944,14.90692,53.239,14.88,15.28,21.3282160529,134.17,66.02944,18.86692,68.6720293642,51.10944,14.90692,53.239,14.92,3.96,15.4365799321,133.99
2022-03-06 11:30:00,70.90624,32.39932,77.9577501433,56.22624,16.39932,58.569,14.68,16.0,21.7141060143,134.21,70.90624,19.67932,73.5864831786,56.22624,16.39932,58.569,14.68,3.2800000000000002,15.0419679564,134.03
2022-03-06 12:00:00,65.07712,30.91916,72.0487751638,52.79712,15.39916,54.997,12.28,15.52,19.7906240427,134.21,65.11712,19.11916,67.8659089396,52.79712,15.39916,54.997,12.32,3.7199999999999998,12.8693744992,134.03
2022-03-06 12:30:00,58.0552,28.8411,64.8244961126,45.5352,13.2811,47.4325,12.52,15.56,19.9715798073,133.93,58.0552,16.9211,60.4709010372,45.5352,13.2811,47.4325,12.52,3.64,13.0384048104,133.74
2022-03-06 13:00:00,57.67344,28.94642,64.5300000949,46.03344,13.42642,47.9515,11.64,15.52,19.4,133.93,57.71344,17.06642,60.183916857,46.03344,13.42642,47.9515,11.68,3.64,12.2340508418,133.74
2022-03-06 13:30:00,55.6976,26.9468,61.8736832264,36.2976,10.5868,37.81,19.4,16.36,25.3773442267,133.93,55.6176,13.4268,57.2153509821,36.2976,10.5868,37.81,19.32,2.84,19.5276214629,133.74
2022-03-06 14:00:00,54.3128,27.5379,60.8951244374,36.9528,10.7779,38.4925,17.36,16.76,24.1302134263,134.11,54.1928,13.3379,55.8100273092,36.9528,10.7779,38.4925,17.24,2.56,17.4290332492,133.93
2022-03-06 14:30:00,52.78688,29.16284,60.3069310859,38.54688,11.24284,40.153,14.24,17.92,22.8889492987,134.59,52.74688,12.72284,54.2595982974,38.54688,11.24284,40.153,14.2,1.48,14.276918435,134.41
2022-03-06 15:00:00,50.27568,27.21374,57.1684497275,32.27568,9.41374,33.6205,18.0,17.8,25.3148177951,134.59,50.19568,11.01374,51.3897729072,32.27568,9.41374,33.6205,17.92,1.6,17.99128678,134.41
2022-03-06 15:30:00,50.26608,26.50094,56.8241024518,28.18608,8.22094,29.360500000000002,22.08,18.28,28.6650449154,134.57,50.10608,9.38094,50.9766739622,28.18608,8.22094,29.360500000000002,21.92,1.16,21.9506719715,134.39
2022-03-06 16:00:00,54.95728,26.17754,60.8733621993,27.07728,7.89754,28.2055,27.88,18.28,33.3384582727,134.57,54.63728,8.97754,55.3699249616,27.07728,7.89754,28.2055,27.56,1.08,27.5811529853,134.39
2022-03-06 16:30:00,57.97456,23.94258,62.723972644,21.33456,6.22258,22.2235,36.64,17.72,40.69997543,134.51,57.53456,7.78258,58.0585406796,21.33456,6.22258,22.2235,36.2,1.56,36.2335976685,134.32
2022-03-06 17:00:00,66.59424,21.99332,70.132010707,21.23424,6.19332,22.119,45.36,15.8,48.0330053193,134.1,65.95424,9.43332,66.6254403378,21.23424,6.19332,22.119,44.72,3.24,44.8372166844,133.91
2022-03-06 17:30:00,71.45392,20.80406,74.4209083245,21.13392,6.16406,22.0145,50.32,14.64,52.4064118215,132.98,70.69392,10.40406,71.4554042005,21.13392,6.16406,22.0145,49.56,4.24,49.7410414045,132.8
2022-03-06 18:00:00,73.12096,20.52528,75.9470994206,21.96096,6.40528,22.876,51.16,14.12,53.0727802174,132.98,72.40096,11.04528,73.2386320134,21.96096,6.40528,22.876,50.44,4.64,50.6529683237,132.8
2022-03-06 18:30:00,74.22448,18.97714,76.6120439216,19.94448,5.81714,20.7755,54.28,13.16,55.8525200864,132.23,73.38448,11.37714,74.2611689879,19.94448,5.81714,20.7755,53.44,5.5600000000000005,53.7284580088,132.05
2022-03-06 19:00:00,73.86576,18.04418,76.0377730621,16.74576,4.88418,17.4435,57.12,13.16,58.6163799633,132.23,73.02576,10.40418,73.763192617,16.74576,4.88418,17.4435,56.28,5.52,56.5500557029,132.05
2022-03-06 19:30:00,72.17696,18.62828,74.5421113908,15.45696,4.50828,16.101,56.72,14.12,58.4511146173,132.86,71.29696,9.26828,71.8968533345,15.45696,4.50828,16.101,55.84,4.76,56.0425124348,132.69
2022-03-06 20:00:00,70.16752,19.64886,72.8667177952,15.527519999999999,4.52886,16.1745,54.64,15.12,56.6934211351,132.86,69.36752,8.36886,69.8705277542,15.527519999999999,4.52886,16.1745,53.84,3.84,53.9767653718,132.69
2022-03-06 20:30:00,67.30624,19.75432,70.1452999252,13.14624,3.83432,13.694,54.16,15.92,56.4513241652,133.43,66.46624,6.95432,66.8290627377,13.14624,3.83432,13.694,53.32,3.12,53.411204817,133.25
2022-03-06 21:00:00,64.1216,21.3888,67.5948248907,14.3616,4.1888,14.96,49.76,17.2,52.6488138518,133.43,63.4016,6.0288,63.6875915073,14.3616,4.1888,14.96,49.04,1.8399999999999999,49.07450662,133.25
2022-03-06 21:30:00,59.65312,21.38716,63.3711711948,10.65312,3.10716,11.097,49.0,18.28,52.2987418587,133.35,58.93312,3.9471600000000002,59.0651564376,10.65312,3.10716,11.097,48.28,0.84,48.2873068207,133.18
2022-03-06 22:00:00,56.58064,22.01602,60.71304604,9.38064,2.73602,9.7715,47.2,19.28,50.9858647078,133.5,55.90064,3.21602,55.9930740096,9.38064,2.73602,9.7715,46.52,0.48,46.5224762883,133.33
2022-03-06 22:30:00,53.16176,23.36218,58.068616142,10.84176,3.16218,11.2935,42.32,20.2,46.8937351893,133.95,52.60176,4.16218,52.7661719045,10.84176,3.16218,11.2935,41.76,1.0,41.7719714641,133.78
2022-03-06 23:00:00,49.2736,23.2548,54.4855336764,9.5136,2.7748,9.91,39.76,20.48,44.724579372,133.65,48.7536,3.9748,48.9153610638,9.5136,2.7748,9.91,39.24,1.2,39.2583443359,133.48
2022-03-06 23:30:00,46.43776,23.71768,52.1439727907,8.35776,2.43768,8.706,38.08,21.28,43.6225262909,134.19,45.91776,4.47768,46.1355643902,8.35776,2.43768,8.706,37.56,2.04,37.6153585654,134.02
2022-03-07 00:00:00,44.75472,24.43846,50.9923846221,8.63472,2.51846,8.9945,36.12,21.92,42.2509266171,134.19,44.35472,4.91846,44.6265888798,8.63472,2.51846,8.9945,35.72,2.4,35.8005363088,134.02
2022-03-07 00:30:00,45.08784,23.16062,50.6885355347,5.48784,1.6006200000000002,5.7165,39.6,21.56,45.0887302993,134.44,44.56784,3.6806200000000002,44.7195631223,5.48784,1.6006200000000002,5.7165,39.08,2.08,39.135313976,134.27
2022-03-07 01:00:00,50.6912,21.3366,54.9986205009,5.1312,1.4966,5.345,45.56,19.84,49.692446106,134.47,50.0912,2.0566,50.1334012511,5.1312,1.4966,5.345,44.96,0.56,44.9634874092,134.3
2022-03-07 01:30:00,51.08848,20.814140000000002,55.1657612351,3.88848,1.13414,4.0505,47.2,19.68,51.1384630195,133.92,50.36848,1.53414,50.3918382583,3.88848,1.13414,4.0505,46.48,0.4,46.4817211385,133.76
2022-03-07 02:00:00,50.3176,21.2593,54.6243417008,4.3176,1.2593,4.4975,46.0,20.0,50.1597448159,133.92,49.6776,1.8993,49.7138942575,4.3176,1.2593,4.4975,45.36,0.64,45.3645147665,133.76
2022-03-07 02:30:00,49.50048,22.13764,54.2252028581,5.82048,1.69764,6.063,43.68,20.44,48.2258851655,134.19,48.94048,2.69764,49.0147716938,5.82048,1.69764,6.063,43.12,1.0,43.1315939886,134.02
2022-03-07 03:00:00,50.86624,23.10432,55.8675574408,8.58624,2.50432,8.944,42.28,20.6,47.0314618102,134.52,50.30624,3.54432,50.4309427554,8.58624,2.50432,8.944,41.72,1.04,41.7329605947,134.35
2022-03-07 03:30:00,51.4072,21.6271,55.7712440802,6.1272,1.7871000000000001,6.3825,45.28,19.84,49.4358574316,134.29,50.7672,2.2271,50.8160267066,6.1272,1.7871000000000001,6.3825,44.64,0.44,44.6421684061,134.12
2022-03-07 04:00:00,50.7184,21.2012,54.9713287087,5.0784,1.4812,5.29,45.64,19.72,49.7180852407,134.29,50.1184,1.9212,50.1552093805,5.0784,1.4812,5.29,45.04,0.44,45.0421491494,134.12
2022-03-07 04:30:00,48.20016,21.90838,52.945562026,5.72016,1.66838,5.9585,42.48,20.24,47.0553716381,134.31,47.64016,2.50838,47.7061507046,5.72016,1.66838,5.9585,41.92,0.84,41.9284151859,134.08
2022-03-07 05:00:00,49.14272,22.92496,54.2269372176,9.34272,2.7249600000000003,9.732,39.8,20.2,44.6327234213,134.31,48.66272,3.56496,48.7931271554,9.34272,2.7249600000000003,9.732,39.32,0.84,39.3289715096,134.08
2022-03-07 05:30:00,51.75104,22.17072,56.3001862022,8.95104,2.61072,9.324,42.8,19.56,47.0577687529,134.31,51.19104,2.97072,51.2771660059,8.95104,2.61072,9.324,42.24,0.36,42.2415340631,134.08
2022-03-07 06:00:00,52.17296,21.15878,56.3001929504,7.81296,2.2787800000000002,8.1385,44.36,18.88,48.2106212364,134.53,51.57296,2.83878,51.6510297579,7.81296,2.2787800000000002,8.1385,43.76,0.56,43.7635830343,134.29
2022-03-07 06:30:00,58.55536,18.49698,61.407397387,7.87536,2.29698,8.2035,50.68,16.2,53.2062251997,133.67,57.83536,5.21698,58.0701794956,7.87536,2.29698,8.2035,49.96,2.92,50.0452595158,133.43
2022-03-07 07:00:00,67.23648,15.36564,68.9699002131,9.75648,2.84564,10.163,57.48,12.52,58.8277213565,133.67,66.35648,9.20564,66.9919864297,9.75648,2.84564,10.163,56.6,6.36,56.9562077389,133.43
2022-03-07 07:30:00,71.39776,13.25268,72.6173096458,10.87776,3.17268,11.331,60.52,10.08,61.3537024148,132.53,70.43776,11.77268,71.4148025846,10.87776,3.17268,11.331,59.56,8.6,60.1776835712,132.29
2022-03-07 08:00:00,74.01344,14.14392,75.3527688516,17.77344,5.18392,18.514,56.24,8.96,56.949268652,132.53,73.17344,14.82392,74.6599017251,17.77344,5.18392,18.514,55.4,9.64,56.2324603765,132.29
2022-03-07 08:30:00,82.4056,12.2983,83.3182518675,21.0456,6.1383,21.9225,61.36,6.16,61.6684295244,132.49,81.6856,15.5383,83.1503217928,21.0456,6.1383,21.9225,60.64,9.4,61.3642371418,132.24
2022-03-07 09:00:00,77.68752,7.72886,78.0710320199,15.527519999999999,4.52886,16.1745,62.16,3.2,62.2423135817,133.12,77.48752,7.80886,77.8799977546,15.527519999999999,4.52886,16.1745,61.96,3.2800000000000002,62.0467565631,132.87
2022-03-07 09:30:00,74.25344,6.23892,74.5150821955,18.37344,5.35892,19.139,55.88,0.88,55.8869287043,135.22,74.09344,6.31892,74.3624004521,18.37344,5.35892,19.139,55.72,0.96,55.7282693074,134.96
2022-03-07 10:00:00,71.82864000000001,8.92502,72.3810023849,26.34864,7.68502,27.4465,45.48,1.24,45.4969009934,135.28,71.66864,8.88502,72.2172939112,26.34864,7.68502,27.4465,45.32,1.2,45.335884242,135.02
2022-03-07 10:30:00,74.26144,10.48792,74.998386228,33.90144,9.88792,35.314,40.36,0.6000000000000001,40.3644596149,135.34,74.14144,10.52792,74.8851802749,33.90144,9.88792,35.314,40.24,0.64,40.2450891414,135.08
2022-03-07 11:00:00,81.5272,11.8721,82.3870808941,35.7672,10.4321,37.2575,45.76,1.44,45.7826517362,135.52,81.4072,11.8721,82.2683351615,35.7672,10.4321,37.2575,45.64,1.44,45.6627112642,135.25
2022-03-07 11:30:00,74.45648,10.35814,75.1735224547,33.45648,9.758140000000001,34.8505,41.0,0.6000000000000001,41.0043900089,135.39,74.33648,10.35814,75.0546688957,33.45648,9.758140000000001,34.8505,40.88,0.6000000000000001,40.884402894,135.11
2022-03-07 12:00:00,73.40592,9.57006,74.0271243495,30.20592,8.81006,31.4645,43.2,0.76,43.206684668,135.46,73.28592,9.57006,73.9081329669,30.20592,8.81006,31.4645,43.08,0.76,43.0867032854,135.19
2022-03-07 12:30:00,71.13776,10.05018,71.8441856788,32.53776,9.49018,33.8935,38.6,0.56,38.6040619624,135.63,71.01776,10.05018,71.7253675728,32.53776,9.49018,33.8935,38.48,0.56,38.4840746283,135.36
2022-03-07 13:00:00,74.18336,13.47348,75.3969864398,42.90336,12.51348,44.691,31.28,0.96,31.2947279905,135.75,74.10336,13.43348,75.3111303075,42.90336,12.51348,44.691,31.2,0.92,31.2135611554,135.48
2022-03-07 13:30:00,71.55872,14.202960000000001,72.9546056175,44.71872,13.04296,46.582,26.84,1.16,26.8650553694,136.32,71.43872,14.202960000000001,72.8369053983,44.71872,13.04296,46.582,26.72,1.16,26.7451677878,136.04
2022-03-07 14:00:00,73.54336,14.97348,75.0521878655,48.18336,14.05348,50.191,25.36,0.92,25.3766822102,136.32,73.50336,15.01348,75.0209871503,48.18336,14.05348,50.191,25.32,0.96,25.3381925164,136.04
2022-03-07 14:30:00,72.3472,16.5246,74.2103749687,51.3072,14.9646,53.445,21.04,1.56,21.0977534349,137.05,72.2672,16.4446,74.1145941431,51.3072,14.9646,53.445,20.96,1.48,21.01218694,136.78
2022-03-07 15:00:00,72.07888,16.75134,73.9998130663,52.35888,15.27134,54.5405,19.72,1.48,19.7754595395,137.05,72.03888,16.67134,73.9427738799,52.35888,15.27134,54.5405,19.68,1.4,19.729733906,136.78
2022-03-07 15:30:00,71.36272,17.79746,73.548537635,53.20272,15.51746,55.4195,18.16,2.2800000000000002,18.3025681258,137.22,71.28272,17.757460000000002,73.4612384612,53.20272,15.51746,55.4195,18.08,2.24,18.2182326256,136.95
2022-03-07 16:00:00,79.60512,18.74316,81.7819122851,56.44512,16.46316,58.797,23.16,2.2800000000000002,23.2719573736,137.32,79.56512,18.70316,81.7338150009,56.44512,16.46316,58.797,23.12,2.24,23.2282586519,137.05
2022-03-07 16:30:00,88.44928,21.89604,91.1192169644,68.48928,19.97604,71.343,19.96,1.92,20.0521320562,137.26,88.36928,21.85604,91.0319511611,68.48928,19.97604,71.343,19.88,1.88,19.9686955007,136.98
2022-03-07 17:00:00,99.7528,23.0529,102.3819188443,74.5128,21.7329,77.6175,25.24,1.32,25.2744930711,136.7,99.7128,23.0129,102.3339437833,74.5128,21.7329,77.6175,25.2,1.28,25.2324869959,136.42
2022-03-07 17:30:00,101.8536,20.7323,103.9422151787,68.6136,20.0123,71.4725,33.24,0.72,33.2477969195,135.2,101.7736,20.7723,103.8718157358,68.6136,20.0123,71.4725,33.16,0.76,33.1687081449,134.93
2022-03-07 18:00:00,97.22448,20.74214,99.41245336,67.82448,19.78214,70.6505,29.4,0.96,29.4156692938,135.2,97.22448,20.66214,99.3957923689,67.82448,19.78214,70.6505,29.4,0.88,29.4131671195,134.93
2022-03-07 18:30:00,102.56656,23.72358,105.2744388646,76.12656,22.20358,79.2985,26.44,1.52,26.4836553368,134.75,102.52656,23.76358,105.2444926818,76.12656,22.20358,79.2985,26.4,1.56,26.4460507449,134.49
2022-03-07 19:00:00,104.84864,24.24752,107.6158888641,77.64864,22.64752,80.884,27.2,1.6,27.2470181855,134.75,104.84864,24.24752,107.6158888641,77.64864,22.64752,80.884,27.2,1.6,27.2470181855,134.49
2022-03-07 19:30:00,103.76208,22.58894,106.1924171316,75.80208,22.10894,78.9605,27.96,0.48,27.9641198681,135.02,103.76208,22.66894,106.2094632632,75.80208,22.10894,78.9605,27.96,0.56,27.9656074492,134.76
2022-03-07 20:00:00,105.60144,23.57542,108.2010376949,77.40144,22.57542,80.6265,28.2,1.0,28.217724926,135.54,105.60144,23.49542,108.1836350427,77.40144,22.57542,80.6265,28.2,0.92,28.2150031012,135.27
2022-03-07 20:30:00,103.98048,25.49764,107.0610567228,80.70048,23.53764,84.063,23.28,1.96,23.3623628942,135.5,104.02048,25.49764,107.0999061858,80.70048,23.53764,84.063,23.32,1.96,23.4022221167,135.25
2022-03-07 21:00:00,101.98352,26.07186,105.2633850655,81.98352,23.91186,85.3995,20.0,2.16,20.116301847,135.5,102.06352,26.03186,105.3310013712,81.98352,23.91186,85.3995,20.08,2.12,20.1916022148,135.25
2022-03-07 21:30:00,92.08832,25.97576,95.6817578643,71.36832,20.81576,74.342,20.72,5.16,21.3528452437,135.96,92.16832,25.93576,95.747913076,71.36832,20.81576,74.342,20.8,5.12,21.4208870031,135.71
2022-03-07 22:00:00,87.84528,26.13154,91.6496077518,67.92528,19.81154,70.7555,19.92,6.32,20.8985358339,135.96,87.96528,26.09154,91.7532503242,67.92528,19.81154,70.7555,20.04,6.28,21.0009523594,135.71
2022-03-07 22:30:00,89.85472,30.24096,94.8071008311,79.13472,23.08096,82.432,10.72,7.16,12.8912373339,135.99,90.01472,30.16096,94.9333098801,79.13472,23.08096,82.432,10.88,7.08,12.9807858006,135.76
2022-03-07 23:00:00,87.30032,32.77926,93.2514115617,84.82032,24.73926,88.3545,2.48,8.04,8.4137981911,135.99,87.42032,32.73926,93.3497268033,84.82032,24.73926,88.3545,2.6,8.0,8.4118963379,135.76
2022-03-07 23:30:00,82.34368,31.66524,88.2222707722,79.90368,23.30524,83.233,2.44,8.36,8.708800147,136.19,82.14368,31.62524,88.0212472588,79.90368,23.30524,83.233,2.24,8.32,8.6162636914,135.97
2022-03-08 00:00:00,77.02416,31.13538,83.0790774591,75.34416,21.97538,78.4835,1.6800000000000002,9.16,9.3127869083,136.62,77.02416,31.09538,83.0640950173,75.34416,21.97538,78.4835,1.6800000000000002,9.12,9.2734459615,136.41
2022-03-08 00:30:00,94.42032,35.10926,100.7365721407,88.42032,25.78926,92.1045,6.0,9.32,11.0843312834,137.02,94.58032,35.02926,100.8587427418,88.42032,25.78926,92.1045,6.16,9.24,11.1050979284,136.81
2022-03-08 01:00:00,100.56896,33.39928,105.9699373407,86.80896,25.31928,90.426,13.76,8.08,15.9569420629,136.78,100.68896,33.31928,106.0586681304,86.80896,25.31928,90.426,13.88,8.0,16.0204369478,136.56
2022-03-08 01:30:00,101.24464,33.97802,106.7941148746,89.20464,26.01802,92.9215,12.04,7.96,14.4334056965,136.24,101.36464,33.97802,106.9078859834,89.20464,26.01802,92.9215,12.16,7.96,14.5336574887,136.04
2022-03-08 02:00:00,95.2152,33.3861,100.8987907968,86.2152,25.1461,89.8075,9.0,8.24,12.2023604274,136.24,95.3752,33.3061,101.0233887387,86.2152,25.1461,89.8075,9.16,8.16,12.2674854799,136.04
2022-03-08 02:30:00,98.4432,36.0776,104.8458718691,94.4832,27.5576,98.42,3.96,8.52,9.3953179829,136.5,98.6432,35.9976,105.00622892,94.4832,27.5576,98.42,4.16,8.44,9.4095270869,136.28
2022-03-08 03:00:00,98.40048,35.93514,104.7568076597,94.68048,27.61514,98.6255,3.7199999999999998,8.32,9.1137698018,136.27,98.56048,35.89514,104.8934187328,94.68048,27.61514,98.6255,3.88,8.28,9.1440034996,136.06
2022-03-08 03:30:00,94.24256,33.14408,99.9009016696,84.56256,24.66408,88.086,9.68,8.48,12.86906368,136.27,94.36256,33.10408,100.0008642083,84.56256,24.66408,88.086,9.8,8.44,12.9334295529,136.08
2022-03-08 04:00:00,80.43936,28.62148,85.3796214246,67.95936,19.82148,70.791,12.48,8.8,15.2705730082,136.75,80.59936,28.58148,85.5170031713,67.95936,19.82148,70.791,12.64,8.76,15.3787905896,136.54
2022-03-08 04:30:00,79.1736,28.9173,84.2891996418,68.9736,20.1173,71.8475,10.2,8.8,13.4714512952,136.9,79.2936,28.8373,84.3745510936,68.9736,20.1173,71.8475,10.32,8.72,13.5107660775,136.69
2022-03-08 05:00:00,89.45376,29.540680000000002,94.2052384584,78.65376,22.94068,81.931,10.8,6.6,12.6570138658,135.88,89.61376,29.46068,94.3321665573,78.65376,22.94068,81.931,10.96,6.52,12.752725199,135.67
2022-03-08 05:30:00,96.93376,30.90568,101.7414118439,85.25376,24.86568,88.806,11.68,6.04,13.1492965591,135.53,97.05376,30.86568,101.8436180229,85.25376,24.86568,88.806,11.8,6.0,13.2378245947,135.31
2022-03-08 06:00:00,102.92832,31.19076,107.5504652124,90.20832,26.31076,93.967,12.72,4.88,13.6239788608,135.98,103.08832,31.19076,107.703598964,90.20832,26.31076,93.967,12.88,4.88,13.7734817675,135.75
2022-03-08 06:30:00,110.36,29.995,114.3635852227,93.24,27.195,97.125,17.12,2.8,17.3474609093,135.86,110.44,29.955,114.4303090313,93.24,27.195,97.125,17.2,2.76,17.4200344431,135.64
2022-03-08 07:00:00,113.7008,28.2294,117.1527675516,94.1808,27.4694,98.105,19.52,0.76,19.5347894793,135.5,113.8208,28.2294,117.2692352538,94.1808,27.4694,98.105,19.64,0.76,19.6546991837,135.28
2022-03-08 07:30:00,118.66528,29.34904,122.2408067153,96.78528,28.22904,100.818,21.88,1.12,21.9086466949,135.41,118.78528,29.30904,122.3477117498,96.78528,28.22904,100.818,22.0,1.08,22.0264931389,135.18
2022-03-08 08:00:00,113.78224,27.85982,117.1433639173,90.58224,26.41982,94.3565,23.2,1.44,23.2446466955,134.96,113.86224,27.85982,117.2210700695,90.58224,26.41982,94.3565,23.28,1.44,23.3244935636,134.73
2022-03-08 08:30:00,115.91696,28.46578,119.3609745547,91.83696,26.78578,95.6635,24.08,1.6800000000000002,24.1385335097,135.2,115.99696,28.50578,119.448207281,91.83696,26.78578,95.6635,24.16,1.72,24.2211477845,134.97
2022-03-08 09:00:00,111.1056,27.2358,114.3951185716,86.3856,25.1958,89.985,24.72,2.04,24.8040319303,135.2,111.1456,27.2358,114.4339687374,86.3856,25.1958,89.985,24.76,2.04,24.8438966348,134.97
2022-03-08 09:30:00,96.64336,24.17598,99.6213683958,79.32336,23.13598,82.6285,17.32,1.04,17.3511959242,135.32,96.72336,24.17598,99.6989788245,79.32336,23.13598,82.6285,17.4,1.04,17.4310527508,135.12
2022-03-08 10:00:00,88.80672,24.42696,92.1048852776,77.16672,22.50696,80.382,11.64,1.92,11.7972878239,135.32,88.92672,24.42696,92.2205937131,77.16672,22.50696,80.382,11.76,1.92,11.9157039238,135.12
2022-03-08 10:30:00,86.77824,25.79032,90.529572755,82.93824,24.19032,86.394,3.84,1.6,4.16,135.63,86.73824,25.83032,90.5026392411,82.93824,24.19032,86.394,3.8,1.6400000000000001,4.1387920943,135.42
2022-03-08 11:00:00,94.19408,28.79994,98.4985342584,90.51408,26.39994,94.2855,3.68,2.4,4.3934496697,135.69,94.19408,28.79994,98.4985342584,90.51408,26.39994,94.2855,3.68,2.4,4.3934496697,135.48
2022-03-08 11:30:00,93.02144,29.01792,97.4424341896,91.26144,26.61792,95.064,1.76,2.4,2.976172038,135.86,93.02144,29.05792,97.4543534913,91.26144,26.61792,95.064,1.76,2.44,3.0085212314,135.66
2022-03-08 12:00:00,91.2488,28.8309,95.6951633901,89.2488,26.0309,92.9675,2.0,2.8,3.4409301067999998,135.86,91.2488,28.8309,95.6951633901,89.2488,26.0309,92.9675,2.0,2.8,3.4409301067999998,135.66
2022-03-08 12:30:00,105.92544,31.93992,110.636148382,100.04544,29.17992,104.214,5.88,2.76,6.4955369293,135.36,105.80544,31.97992,110.5328295883,100.04544,29.17992,104.214,5.76,2.8,6.4044984191,135.16
2022-03-08 13:00:00,122.15216,34.90938,127.0425716233,110.91216,32.34938,115.5335,11.24,2.56,11.5278445513,135.36,121.99216,34.90938,126.888738324,110.91216,32.34938,115.5335,11.08,2.56,11.3718951807,135.16
2022-03-08 13:30:00,109.8264,32.5227,114.5406659325,103.8264,30.2827,108.1525,6.0,2.24,6.4044984191,135.41,109.6664,32.5227,114.3872602358,103.8264,30.2827,108.1525,5.84,2.24,6.254854115,135.22
2022-03-08 14:00:00,127.13408,36.03244,132.1416324623,112.29408,32.75244,116.973,14.84,3.2800000000000002,15.1981577831,135.44,126.93408,36.03244,131.949222801,112.29408,32.75244,116.973,14.64,3.2800000000000002,15.0029330466,135.25
2022-03-08 14:30:00,128.98208,36.15644,133.9539664011,115.46208,33.67644,120.273,13.52,2.48,13.7455738331,135.3,128.78208,36.15644,133.7614005706,115.46208,33.67644,120.273,13.32,2.48,13.5489040147,135.11
2022-03-08 15:00:00,118.88704,34.38372,123.7593167442,112.12704,32.70372,116.799,6.76,1.6800000000000002,6.9656299069,134.9,118.72704,34.42372,123.6167566546,112.12704,32.70372,116.799,6.6,1.72,6.8204398685,134.71
2022-03-08 15:30:00,106.86896,30.83678,111.2289603127,102.70896,29.95678,106.9885,4.16,0.88,4.2520583251,134.85,106.74896,30.83678,111.1136691044,102.70896,29.95678,106.9885,4.04,0.88,4.1347309465,134.67
2022-03-08 16:00:00,98.76288,26.99084,102.3846273119,89.52288,26.11084,93.253,9.24,0.88,9.2818101683,134.85,98.88288,26.99084,102.5003873212,89.52288,26.11084,93.253,9.36,0.88,9.4012765091,134.67
2022-03-08 16:30:00,99.19136,24.20248,102.1013512976,80.51136,23.48248,83.866,18.68,0.72,18.6938706532,134.6,99.31136,24.16248,102.2084715902,80.51136,23.48248,83.866,18.8,0.68,18.8122938527,134.42
2022-03-08 17:00:00,105.98816,21.47988,108.1428467584,71.58816,20.87988,74.571,34.4,0.6000000000000001,34.4052321602,134.6,105.98816,21.51988,108.1507988662,71.58816,20.87988,74.571,34.4,0.64,34.4059529733,134.42
2022-03-08 17:30:00,109.12656,20.00858,110.9457046084,65.44656,19.08858,68.1735,43.68,0.92,43.6896875704,134.3,109.12656,20.00858,110.9457046084,65.44656,19.08858,68.1735,43.68,0.92,43.6896875704,134.11
2022-03-08 18:00:00,105.3112,20.1741,107.2261309395,64.2312,18.7341,66.9075,41.08,1.44,41.1052308107,0.003,105.2712,20.1741,107.186845556,64.2312,18.7341,66.9075,41.04,1.44,41.065255387,0.003
2022-03-08 18:30:00,102.69824,21.13032,104.8495060666,66.13824,19.29032,68.894,36.56,1.8399999999999999,36.6062726865,134.0,102.73824,21.13032,104.8886856701,66.13824,19.29032,68.894,36.6,1.8399999999999999,36.6462221791,133.83
2022-03-08 19:00:00,128.72896,29.19928,131.9990268722,91.60896,26.71928,95.426,37.12,2.48,37.2027525863,134.0,128.72896,29.19928,131.9990268722,91.60896,26.71928,95.426,37.12,2.48,37.2027525863,133.83
2022-03-08 19:30:00,133.70912,29.29016,136.879663369,97.26912,28.37016,101.322,36.44,0.92,36.4516117613,133.76,133.70912,29.29016,136.879663369,97.26912,28.37016,101.322,36.44,0.92,36.4516117613,133.59
2022-03-08 20:00:00,129.98096,30.66278,133.548702876,102.66096,29.94278,106.9385,27.32,0.72,27.3294859081,134.95,130.02096,30.66278,133.5876345949,102.66096,29.94278,106.9385,27.36,0.72,27.3694720446,134.78
2022-03-08 20:30:00,122.52672,31.22196,126.442112843,104.16672,30.38196,108.507,18.36,0.84,18.3792056412,134.84,122.60672,31.18196,126.5097720281,104.16672,30.38196,108.507,18.44,0.8,18.4573454213,134.68
2022-03-08 21:00:00,118.45008,31.52294,122.572905645,102.73008,29.96294,107.0105,15.72,1.56,15.7972149444,134.84,118.53008,31.52294,122.6502165145,102.73008,29.96294,107.0105,15.8,1.56,15.8768258792,134.68
2022-03-08 21:30:00,112.41248,33.12864,117.1924590065,100.69248,29.36864,104.888,11.72,3.76,12.3083711351,135.66,112.49248,33.08864,117.2579044397,100.69248,29.36864,104.888,11.8,3.7199999999999998,12.3724856031,135.49
2022-03-08 22:00:00,112.6536,35.0073,117.9675576006,103.2936,30.1273,107.5975,9.36,4.88,10.5557567232,135.91,112.8136,35.0073,118.1203597956,103.2936,30.1273,107.5975,9.52,4.88,10.697887642,135.73
2022-03-08 22:30:00,107.50144,36.81292,113.6298846299,102.90144,30.01292,107.189,4.6,6.8,8.2097503007,136.32,107.62144,36.73292,113.7175525563,102.90144,30.01292,107.189,4.72,6.72,8.2119912323,136.15
2022-03-08 23:00:00,101.97312,37.33716,108.5936495353,98.25312,28.65716,102.347,3.7199999999999998,8.68,9.4435586513,136.32,102.09312,37.29716,108.6926092032,98.25312,28.65716,102.347,3.84,8.64,9.4549034897,136.15
2022-03-08 23:30:00,102.85232,36.88526,109.2662900196,95.33232,27.80526,99.3045,7.52,9.08,11.7896904115,137.16,103.01232,36.84526,109.4034334756,95.33232,27.80526,99.3045,7.68,9.04,11.8618716904,136.99
2022-03-09 00:00:00,96.52208,35.08394,102.7005100934,84.08208,24.52394,87.5855,12.44,10.56,16.3176959158,137.16,96.64208,34.96394,102.7724122858,84.08208,24.52394,87.5855,12.56,10.44,16.3323972521,136.99
2022-03-09 00:30:00,80.07328,28.63804,85.0403874932,63.35328,18.47804,65.993,16.72,10.16,19.5648664703,136.73,80.19328,28.63804,85.1533880254,63.35328,18.47804,65.993,16.84,10.16,19.6675163658,136.56
2022-03-09 01:00:00,91.972,29.0035,96.4367761606,70.092,20.4435,73.0125,21.88,8.56,23.4948504996,136.73,92.052,28.9235,96.4890644387,70.092,20.4435,73.0125,21.96,8.48,23.540433301,136.56
2022-03-09 01:30:00,100.70928,32.30854,105.7648374227,82.10928,23.94854,85.5305,18.6,8.36,20.3923907377,136.87,100.78928,32.26854,105.828812885,82.10928,23.94854,85.5305,18.68,8.32,20.4490782188,136.69
2022-03-09 02:00:00,102.1536,34.0498,107.6789063512,88.3536,25.7698,92.035,13.8,8.28,16.0934272298,136.87,102.3136,33.9698,107.8054732238,88.3536,25.7698,92.035,13.96,8.2,16.190169857,136.69
2022-03-09 02:30:00,93.8064,31.5502,98.9699742397,76.7664,22.3902,79.965,17.04,9.16,19.3459866639,136.92,93.8864,31.5102,99.0330692698,76.7664,22.3902,79.965,17.12,9.12,19.3976493421,136.75
2022-03-09 03:00:00,81.84272,25.99246,85.8710591169,56.20272,16.39246,58.5445,25.64,9.6,27.3782687546,136.92,81.92272,25.95246,85.9352211392,56.20272,16.39246,58.5445,25.72,9.56,27.439241972,136.75
2022-03-09 03:30:00,81.95088,24.52234,85.5411707416,52.67088,15.36234,54.8655,29.28,9.16,30.6793741788,136.59,82.03088,24.48234,85.6063680193,52.67088,15.36234,54.8655,29.36,9.12,30.7438449124,136.41
2022-03-09 04:00:00,82.008,26.839,86.2881451012,58.968,17.199,61.425,23.04,9.64,24.9754119085,136.59,82.088,26.759,86.339352702,58.968,17.199,61.425,23.12,9.56,25.0185531156,136.41
2022-03-09 04:30:00,83.57808,27.94194,88.1251806662,62.33808,18.18194,64.9355,21.24,9.76,23.3750978608,136.34,83.69808,27.90194,88.2263387626,62.33808,18.18194,64.9355,21.36,9.72,23.4675946786,136.16
2022-03-09 05:00:00,87.36144,30.20542,92.435862068,70.92144,20.68542,73.8765,16.44,9.52,18.9974735162,136.34,87.48144,30.12542,92.5232039796,70.92144,20.68542,73.8765,16.56,9.44,19.0616683425,136.16
2022-03-09 05:30:00,87.02784,28.92812,91.7097653568,68.18784,19.88812,71.029,18.84,9.04,20.8965834528,136.22,87.14784,28.88812,91.8110532224,68.18784,19.88812,71.029,18.96,9.0,20.9876535134,136.04
2022-03-09 06:00:00,80.4304,23.5222,83.7994220565,51.7104,15.0822,53.865,28.72,8.44,29.9344617456,136.04,80.4704,23.4822,83.8266007482,51.7104,15.0822,53.865,28.76,8.4,29.9616020933,135.87
2022-03-09 06:30:00,84.57888,21.40884,87.2463487614,50.49888,14.72884,52.603,34.08,6.68,34.7285012634,135.75,84.57888,21.32884,87.226752535,50.49888,14.72884,52.603,34.08,6.6,34.7132020995,135.58
2022-03-09 07:00:00,95.19936,21.63148,97.6260163655,58.11936,16.95148,60.541,37.08,4.68,37.3741729005,135.75,95.23936,21.63148,97.6650225014,58.11936,16.95148,60.541,37.12,4.68,37.413858395,135.58
2022-03-09 07:30:00,99.82512,21.60066,102.1354154809,66.10512,19.28066,68.8595,33.72,2.32,33.7997159751,135.57,99.86512,21.60066,102.1745110341,66.10512,19.28066,68.8595,33.76,2.32,33.8396217473,135.4
2022-03-09 08:00:00,93.0248,21.7039,95.5231526398,66.1848,19.3039,68.9425,26.84,2.4,26.9470888966,135.57,93.0248,21.6639,95.5140721478,66.1848,19.3039,68.9425,26.84,2.36,26.9435558158,135.4
2022-03-09 08:30:00,100.26736,23.10798,102.8956861149,74.42736,21.70798,77.5285,25.84,1.4,25.8778979054,135.31,100.30736,23.06798,102.925692475,74.42736,21.70798,77.5285,25.88,1.3599999999999999,25.9157095214,135.14
2022-03-09 09:00:00,102.7192,26.2731,106.0259865894,86.2392,25.1531,89.8325,16.48,1.12,16.5180144085,136.66,102.7992,26.2731,106.103493365,86.2392,25.1531,89.8325,16.56,1.12,16.5978311836,136.49
2022-03-09 09:30:00,106.97728,27.27504,110.399575376,90.49728,26.39504,94.268,16.48,0.88,16.5034784212,135.97,107.05728,27.27504,110.4770972102,90.49728,26.39504,94.268,16.56,0.88,16.5833651591,135.79
2022-03-09 10:00:00,100.072,25.591,103.2923252957,83.352,24.311,86.825,16.72,1.28,16.7689236387,135.97,100.112,25.551,103.3211795568,83.352,24.311,86.825,16.76,1.24,16.8058085197,135.79
2022-03-09 10:30:00,98.0976,24.0068,100.9924035361,77.0976,22.4868,80.31,21.0,1.52,21.0549376632,135.81,98.1376,24.0068,101.0312574405,77.0976,22.4868,80.31,21.04,1.52,21.0948334907,135.63
2022-03-09 11:00:00,91.63328,23.54804,94.6106135241,77.99328,22.74804,81.243,13.64,0.8,13.6634402696,135.81,91.59328,23.54804,94.5718728217,77.99328,22.74804,81.243,13.6,0.8,13.6235090927,135.63
2022-03-09 11:30:00,107.41808,30.15694,111.5709861077,101.33808,29.55694,105.5605,6.08,0.6000000000000001,6.1095335337,136.18,107.41808,30.15694,111.5709861077,101.33808,29.55694,105.5605,6.08,0.6000000000000001,6.1095335337,135.99
2022-03-09 12:00:00,103.85296,28.89878,107.7987791501,94.69296,27.61878,98.6385,9.16,1.28,9.2489999459,135.84,103.73296,28.85878,107.6724485347,94.69296,27.61878,98.6385,9.04,1.24,9.1246479384,135.66
2022-03-09 12:30:00,98.4624,27.2632,102.167148771,89.2224,26.0232,92.94,9.24,1.24,9.3228321877,135.93,98.3024,27.3032,102.0236569429,89.2224,26.0232,92.94,9.08,1.28,9.1697764422,135.75
2022-03-09 13:00:00,89.29264,25.57202,92.8822037047,84.93264,24.77202,88.4715,4.36,0.8,4.4327869337,135.61,89.13264,25.53202,92.717374632,84.93264,24.77202,88.4715,4.2,0.76,4.2682080549,135.43
2022-03-09 13:30:00,85.38752,24.65136,88.8747327512,82.18752,23.97136,85.612,3.2,0.68,3.2714522769,136.15,85.34752,24.69136,88.8474109291,82.18752,23.97136,85.612,3.16,0.72,3.2409875038,135.96
2022-03-09 14:00:00,102.3392,28.3506,106.1935420682,93.4992,27.2706,97.395,8.84,1.08,8.9057284935,136.29,102.1392,28.3506,106.0008146054,93.4992,27.2706,97.395,8.64,1.08,8.7072383682,136.11
2022-03-09 14:30:00,94.21392,26.50406,97.8709758726,88.81392,25.90406,92.5145,5.4,0.6000000000000001,5.4332310829,136.59,94.21392,26.50406,97.8709758726,88.81392,25.90406,92.5145,5.4,0.6000000000000001,5.4332310829,136.4
2022-03-09 15:00:00,94.20992,26.53456,97.8753896585,87.40992,25.49456,91.052,6.8,1.04,6.8790697045,136.89,94.20992,26.53456,97.8753896585,87.40992,25.49456,91.052,6.8,1.04,6.8790697045,136.7
2022-03-09 15:30:00,88.4072,24.9821,91.8691369952,80.1672,23.3821,83.5075,8.24,1.6,8.3939025489,136.86,88.4872,24.9021,91.9244208481,80.1672,23.3821,83.5075,8.32,1.52,8.4577065449,136.68
2022-03-09 16:00:00,93.04288,27.43084,97.002208747,89.52288,26.11084,93.253,3.52,1.32,3.7593616479,136.86,93.08288,27.43084,97.0405767306,89.52288,26.11084,93.253,3.56,1.32,3.7968407920000002,136.68
2022-03-09 16:30:00,92.45728,25.68004,95.9573503146,82.69728,24.12004,86.143,9.76,1.56,9.8838858755,136.63,92.49728,25.68004,95.9958919006,82.69728,24.12004,86.143,9.8,1.56,9.9233865187,136.45
2022-03-09 17:00:00,106.18464,23.74052,108.8062041512,77.14464,22.50052,80.359,29.04,1.24,29.066461773,135.28,106.18464,23.70052,108.79748351960001,77.14464,22.50052,80.359,29.04,1.2,29.0647828136,135.09
2022-03-09 17:30:00,108.68256,21.94408,110.8757930984,72.08256,21.02408,75.086,36.6,0.92,36.6115610156,135.4,108.68256,21.90408,110.8678833964,72.08256,21.02408,75.086,36.6,0.88,36.6105777064,135.21
2022-03-09 18:00:00,116.05376,24.290680000000002,118.5685976344,78.89376,23.01068,82.181,37.16,1.28,37.1820386746,135.52,116.09376,24.37068,118.6241592366,78.89376,23.01068,82.181,37.2,1.3599999999999999,37.2248519137,135.33
2022-03-09 18:30:00,121.2152,25.8761,123.9463483216,85.0152,24.7961,88.5575,36.2,1.08,36.2161069139,135.48,121.2152,25.7961,123.9296715329,85.0152,24.7961,88.5575,36.2,1.0,36.2138095207,135.29
2022-03-09 19:00:00,123.09984,30.53412,126.8302136409,102.21984,29.81412,106.479,20.88,0.72,20.8924101051,135.48,123.13984,30.53412,126.8690375127,102.21984,29.81412,106.479,20.92,0.72,20.9323863905,135.29
2022-03-09 19:30:00,119.86112,29.55116,123.4502294247,95.42112,27.83116,99.397,24.44,1.72,24.5004489755,136.3,119.86112,29.55116,123.4502294247,95.42112,27.83116,99.397,24.44,1.72,24.5004489755,136.12
2022-03-09 20:00:00,117.25376,30.665680000000002,121.1974758978,98.69376,28.78568,102.806,18.56,1.88,18.6549725275,136.3,117.33376,30.58568,121.2546702474,98.69376,28.78568,102.806,18.64,1.8,18.7267081998,136.12
2022-03-09 20:30:00,119.85744,32.18842,124.1043927726,101.85744,29.70842,106.1015,18.0,2.48,18.1700412768,135.33,119.89744,32.18842,124.1430243737,101.85744,29.70842,106.1015,18.04,2.48,18.2096677619,135.16
2022-03-09 21:00:00,116.93312,32.16716,121.2768763425,103.29312,30.12716,107.597,13.64,2.04,13.7917076535,135.33,117.01312,32.12716,121.3434162277,103.29312,30.12716,107.597,13.72,2.0,13.8650063109,135.16
2022-03-09 21:30:00,103.76112,31.63366,108.4760732542,92.00112,26.833660000000002,95.8345,11.76,4.8,12.7018738775,135.43,103.84112,31.55366,108.5293124564,92.00112,26.833660000000002,95.8345,11.84,4.72,12.7461366696,135.25
2022-03-09 22:00:00,100.22352,30.15186,104.6608265907,81.02352,23.63186,84.3995,19.2,6.52,20.2768439359,135.47,100.26352,30.11186,104.6876189215,81.02352,23.63186,84.3995,19.24,6.48,20.3019210914,135.29
2022-03-09 22:30:00,99.84608,32.85344,105.1122647991,84.52608,24.65344,88.048,15.32,8.2,17.3764898642,136.09,99.96608,32.77344,105.2013094976,84.52608,24.65344,88.048,15.44,8.12,17.4449992835,135.91
2022-03-09 23:00:00,96.65024,34.22132,102.5298377771,84.69024,24.70132,88.219,11.96,9.52,15.2863337658,136.22,96.73024,34.14132,102.5785994338,84.69024,24.70132,88.219,12.04,9.44,15.2995163322,136.04
2022-03-09 23:30:00,96.56448,36.44964,103.2147036706,91.64448,26.72964,95.463,4.92,9.72,10.8942553669,136.22,96.68448,36.20964,103.2425624527,91.64448,26.72964,95.463,5.04,9.48,10.7364798701,136.04
2022-03-10 00:00:00,99.8312,38.0791,106.847023123,97.2312,28.3591,101.2825,2.6,9.72,10.0617294736,136.22,99.7512,37.9991,106.7437750047,97.2312,28.3591,101.2825,2.52,9.64,9.9639349657,136.04
2022-03-10 00:30:00,107.65536,38.27948,114.2584575679,103.81536,30.27948,108.141,3.84,8.0,8.8738717593,135.57,107.53536,38.23948,114.1319914879,103.81536,30.27948,108.141,3.7199999999999998,7.96,8.7863530546,135.39
2022-03-10 01:00:00,105.192,36.261,111.2664234394,97.992,28.581,102.075,7.2,7.68,10.5272218557,135.6,105.312,36.221,111.3668630473,97.992,28.581,102.075,7.32,7.64,10.5807372144,135.42
2022-03-10 01:30:00,104.30048,34.12764,109.741906035,89.58048,26.12764,93.313,14.72,8.0,16.7534593443,135.48,104.34048,34.00764,109.7426778651,89.58048,26.12764,93.313,14.76,7.88,16.7317661949,135.3
2022-03-10 02:00:00,100.77472,33.54096,106.2098874343,85.37472,24.90096,88.932,15.4,8.64,17.6581312715,135.48,100.89472,33.50096,106.3111416776,85.37472,24.90096,88.932,15.52,8.6,17.7434607673,135.3
2022-03-10 02:30:00,96.60992,32.38956,101.8948489346,77.44992,22.58956,80.677,19.16,9.8,21.5208178283,135.84,96.64992,32.30956,101.9073829681,77.44992,22.58956,80.677,19.2,9.72,21.5201858728,135.66
2022-03-10 03:00:00,93.68,31.135,98.7184411597,74.52,21.735,77.625,19.16,9.4,21.3416400494,135.87,93.72,31.095,98.7437968938,74.52,21.735,77.625,19.2,9.36,21.36,135.69
2022-03-10 03:30:00,98.46304,33.62172,104.0451358873,84.14304,24.54172,87.649,14.32,9.08,16.9560844537,135.94,98.54304,33.58172,104.1079375005,84.14304,24.54172,87.649,14.4,9.04,17.0023998306,135.76
2022-03-10 04:00:00,97.32784,34.24562,103.176891445,86.96784,25.36562,90.5915,10.36,8.88,13.6449257968,135.94,97.40784,34.20562,103.2390998268,86.96784,25.36562,90.5915,10.44,8.84,13.6798830404,135.76
2022-03-10 04:30:00,101.28304,36.36922,107.6149355575,95.48304,27.84922,99.4615,5.8,8.52,10.3068132805,135.99,101.40304,36.28922,107.7009006901,95.48304,27.84922,99.4615,5.92,8.44,10.3092191751,135.81
2022-03-10 05:00:00,99.84832,35.63076,106.0152727912,93.08832,27.15076,96.967,6.76,8.48,10.8447222187,135.61,100.00832,35.55076,106.139156798,93.08832,27.15076,96.967,6.92,8.4,10.8833083205,135.43
2022-03-10 05:30:00,97.72,31.9,102.7949823678,80.16,23.38,83.5,17.56,8.52,19.5177867598,135.52,97.8,31.86,102.8586389177,80.16,23.38,83.5,17.64,8.48,19.5724295886,135.35
2022-03-10 06:00:00,98.27296,30.26128,102.8266489506,77.83296,22.70128,81.076,20.44,7.5600000000000005,21.793283369,134.22,98.31296,30.22128,102.8531179343,77.83296,22.70128,81.076,20.48,7.52,21.8169842096,134.06
2022-03-10 06:30:00,103.36736,30.09048,107.6580145646,84.92736,24.77048,88.466,18.44,5.32,19.1920817005,133.71,103.44736,30.01048,107.7125118118,84.92736,24.77048,88.466,18.52,5.24,19.2470257443,133.54
2022-03-10 07:00:00,111.60288,30.73084,115.7565866437,94.80288,27.65084,98.753,16.8,3.08,17.08,133.71,111.68288,30.73084,115.8337179417,94.80288,27.65084,98.753,16.88,3.08,17.158694589,133.54
2022-03-10 07:30:00,112.40816,29.37238,116.1823185405,96.72816,28.21238,100.7585,15.68,1.16,15.7228496145,133.04,112.48816,29.33238,116.2496221785,96.72816,28.21238,100.7585,15.76,1.12,15.7997468334,132.88
2022-03-10 08:00:00,114.06192,31.49306,118.3297698056,104.82192,30.57306,109.1895,9.24,0.92,9.2856879121,133.4,114.14192,31.53306,118.4175315325,104.82192,30.57306,109.1895,9.32,0.96,9.3693116076,133.24
2022-03-10 08:30:00,115.9984,32.5712,120.484488097,108.5184,31.6512,113.04,7.48,0.92,7.5363651716,133.2,116.0784,32.5712,120.5615113376,108.5184,31.6512,113.04,7.5600000000000005,0.92,7.6157731059,133.04
2022-03-10 09:00:00,105.90496,30.59228,110.2349679013,101.18496,29.51228,105.401,4.72,1.08,4.8419830648,133.28,105.98496,30.55228,110.3007414272,101.18496,29.51228,105.401,4.8,1.04,4.911374553,133.12
2022-03-10 09:30:00,103.6256,27.0208,107.0905626468,90.5856,26.4208,94.36,13.04,0.6000000000000001,13.0537963827,133.43,103.7056,27.0608,107.1780685028,90.5856,26.4208,94.36,13.12,0.64,13.1356004811,133.27
2022-03-10 10:00:00,102.20944,28.34442,106.0668457637,94.84944,27.66442,98.8015,7.36,0.68,7.3913462914,133.84,102.32944,28.30442,106.1718158564,94.84944,27.66442,98.8015,7.48,0.64,7.5073297516,133.67
2022-03-10 10:30:00,105.58672,29.61946,109.6625179861,98.94672,28.85946,103.0695,6.64,0.76,6.6833524522,133.81,105.42672,29.57946,109.4976609058,98.94672,28.85946,103.0695,6.48,0.72,6.5198772995,133.64
2022-03-10 11:00:00,107.79568,31.05374,112.1795141488,101.39568,29.57374,105.6205,6.4,1.48,6.5688964066,133.81,107.67568,31.09374,112.0752993779,101.39568,29.57374,105.6205,6.28,1.52,6.4613311322,133.64
2022-03-10 11:30:00,125.57168,33.40674,129.9394362596,107.13168,31.24674,111.5955,18.44,2.16,18.5660765915,133.43,125.37168,33.44674,129.7564740683,107.13168,31.24674,111.5955,18.24,2.2,18.3721963848,133.27
2022-03-10 12:00:00,124.87616,33.28888,129.2370104421,107.27616,31.28888,111.746,17.6,2.0,17.7132718604,133.43,124.71616,33.28888,129.0824159086,107.27616,31.28888,111.746,17.44,2.0,17.5543043155,133.27
2022-03-10 12:30:00,129.39488,34.22684,133.8451028114,111.31488,32.46684,115.953,18.08,1.76,18.1654617337,133.18,129.19488,34.26684,133.6620115882,111.31488,32.46684,115.953,17.88,1.8,17.9703756221,133.01
2022-03-10 13:00:00,124.15696,34.11078,128.7575086302,108.99696,31.79078,113.5385,15.16,2.32,15.3364924282,133.18,123.99696,34.11078,128.6032324689,108.99696,31.79078,113.5385,15.0,2.32,15.1783530068,133.01
2022-03-10 13:30:00,112.73776,30.98018,116.9169537862,101.41776,29.58018,105.6435,11.32,1.4,11.4062439041,133.47,112.57776,31.02018,116.7733000897,101.41776,29.58018,105.6435,11.16,1.44,11.2525197178,133.3
2022-03-10 14:00:00,88.55568,24.81874,91.9678113007,83.03568,24.21874,86.4955,5.52,0.6000000000000001,5.5525129446,133.81,88.59568,24.81874,92.0063278794,83.03568,24.21874,86.4955,5.5600000000000005,0.6000000000000001,5.5922803935,133.64
2022-03-10 14:30:00,94.25168,25.86174,97.7354018698,85.65168,24.98174,89.2205,8.6,0.88,8.6449060145,134.07,94.33168,25.82174,97.8019841734,85.65168,24.98174,89.2205,8.68,0.84,8.7205504413,133.89
2022-03-10 15:00:00,89.14848,23.49664,92.1929692417,76.30848,22.25664,79.488,12.84,1.24,12.899736431400001,134.4,89.18848,23.49664,92.2316488848,76.30848,22.25664,79.488,12.88,1.24,12.9395517697,134.22
2022-03-10 15:30:00,95.24032,22.03176,97.7553937254,68.68032,20.03176,71.542,26.56,2.0,26.6351947618,134.59,95.24032,22.03176,97.7553937254,68.68032,20.03176,71.542,26.56,2.0,26.6351947618,134.41
2022-03-10 16:00:00,91.89408,17.98244,93.6370123797,54.93408,16.02244,57.223,36.96,1.96,37.0119332108,134.62,91.89408,17.94244,93.6293388431,54.93408,16.02244,57.223,36.96,1.92,37.0098365303,134.44
2022-03-10 16:30:00,95.404,19.1695,97.3108059069,58.044,16.9295,60.4625,37.36,2.24,37.4270917919,133.91,95.404,19.1295,97.3029341092,58.044,16.9295,60.4625,37.36,2.2,37.4247191038,133.74
2022-03-10 17:00:00,98.85984,18.49412,100.5748499348,56.13984,16.37412,58.479,42.72,2.12,42.7725706499,133.91,98.77984000000001,18.49412,100.4962151775,56.13984,16.37412,58.479,42.64,2.12,42.6926691599,133.74
2022-03-10 17:30:00,105.7192,20.3731,107.6643508885,60.7992,17.7331,63.3325,44.92,2.64,44.9975110423,133.96,105.6392,20.3331,107.5782298249,60.7992,17.7331,63.3325,44.84,2.6,44.9153158733,133.78
2022-03-10 18:00:00,111.82064,23.39102,114.2409530188,72.38064,21.11102,75.3965,39.44,2.2800000000000002,39.5058476684,133.96,111.78064,23.35102,114.1936145932,72.38064,21.11102,75.3965,39.4,2.24,39.4636237566,133.78
2022-03-10 18:30:00,117.4568,26.0999,120.3216715569,82.2168,23.9799,85.6425,35.24,2.12,35.3037108531,133.3,117.4568,26.0999,120.3216715569,82.2168,23.9799,85.6425,35.24,2.12,35.3037108531,133.13
2022-03-10 19:00:00,114.81136,25.42498,117.5928483925,79.49136,23.18498,82.8035,35.32,2.24,35.3909592975,133.3,114.73136,25.42498,117.5147419495,79.49136,23.18498,82.8035,35.24,2.24,35.3111200615,133.13
2022-03-10 19:30:00,115.98032,27.71926,119.2467693577,84.34032,24.59926,87.8545,31.64,3.12,31.7934584467,133.12,115.98032,27.67926,119.2374775876,84.34032,24.59926,87.8545,31.64,3.08,31.789558034,132.95
2022-03-10 20:00:00,112.95008,27.96544,116.3605878569,82.99008,24.20544,86.448,29.96,3.76,30.1950194569,133.48,112.91008,27.925440000000002,116.3121505467,82.99008,24.20544,86.448,29.92,3.7199999999999998,30.1503698153,133.32
2022-03-10 20:30:00,112.44592,28.89006,116.0978918476,83.00592,24.21006,86.4645,29.44,4.68,29.8096628629,133.81,112.48592,28.85006,116.1266901287,83.00592,24.21006,86.4645,29.48,4.64,29.8429221089,133.64
2022-03-10 21:00:00,113.33136,29.41498,117.0864561247,85.49136,24.93498,89.0535,27.84,4.48,28.1981559681,134.09,113.33136,29.37498,117.0764135488,85.49136,24.93498,89.0535,27.84,4.44,28.1918286033,133.92
2022-03-10 21:30:00,110.15488,33.09684,115.0195566232,95.23488,27.77684,99.203,14.92,5.32,15.8401010098,133.83,110.27488,33.09684,115.1344864799,95.23488,27.77684,99.203,15.04,5.32,15.9531815009,133.66
2022-03-10 22:00:00,105.50144,35.09792,111.1864102775,98.94144,28.85792,103.064,6.5600000000000005,6.24,9.0537947845,133.86,105.54144,35.01792,111.199146932,98.94144,28.85792,103.064,6.6,6.16,9.0280451926,133.69
2022-03-10 22:30:00,102.82896,36.49678,109.1137478279,101.26896,29.53678,105.4885,1.56,6.96,7.1326853288,134.17,102.90896,36.41678,109.1624290397,101.26896,29.53678,105.4885,1.6400000000000001,6.88,7.0727646645,134.0
2022-03-10 23:00:00,106.27728,37.07254,112.557689503,102.55728,29.91254,106.8305,3.7199999999999998,7.16,8.0687049766,134.17,106.07728,37.03254,112.3556778763,102.55728,29.91254,106.8305,3.52,7.12,7.9425940347,134.0
2022-03-10 23:30:00,112.12672,37.81696,118.3322601897,105.24672,30.69696,109.632,6.88,7.12,9.9009494494,134.36,111.92672,37.77696,118.1299680725,105.24672,30.69696,109.632,6.68,7.08,9.7338995269,134.19
2022-03-11 00:00:00,114.66288,38.51334,120.9580646664,105.30288,30.71334,109.6905,9.36,7.8,12.1839894944,134.27,114.50288,38.39334,120.7681998071,105.30288,30.71334,109.6905,9.2,7.68,11.984256339,134.1
2022-03-11 00:30:00,108.71568,38.41374,115.302708115,102.35568,29.85374,106.6205,6.36,8.56,10.6641080265,134.76,108.51568,38.37374,115.1008111503,102.35568,29.85374,106.6205,6.16,8.52,10.5136102267,134.58
2022-03-11 01:00:00,99.40256,35.64408,105.6000443826,92.72256,27.04408,96.586,6.68,8.6,10.8895546282,135.16,99.56256,35.60408,105.7371924462,92.72256,27.04408,96.586,6.84,8.56,10.9571529149,134.98
2022-03-11 01:30:00,99.87024,34.44382,105.6429911251,87.51024,25.52382,91.1565,12.36,8.92,15.2425719615,134.94,99.95024,34.36382,105.6925853646,87.51024,25.52382,91.1565,12.44,8.84,15.2610353515,134.76
2022-03-11 02:00:00,100.45712,35.53666,106.5574359801,90.29712,26.33666,94.0595,10.16,9.2,13.7064072608,135.41,100.57712,35.45666,106.643948754,90.29712,26.33666,94.0595,10.28,9.12,13.7423724298,135.22
2022-03-11 02:30:00,98.10656,36.86608,104.8046037615,93.34656,27.22608,97.236,4.76,9.64,10.7511487758,135.61,98.22656,36.78608,104.8888591377,93.34656,27.22608,97.236,4.88,9.56,10.7334989635,135.43
2022-03-11 03:00:00,103.56848,37.81914,110.2575049593,100.72848,29.37914,104.9255,2.84,8.44,8.9050098259,135.61,103.44848,37.77914,110.1310647976,100.72848,29.37914,104.9255,2.7199999999999998,8.4,8.829405416,135.43
2022-03-11 03:30:00,113.14512,38.61066,119.5516676816,106.18512,30.97066,110.6095,6.96,7.64,10.3349504111,135.7,112.98512,38.53066,119.3744072297,106.18512,30.97066,110.6095,6.8,7.5600000000000005,10.1682643553,135.52
2022-03-11 04:00:00,118.91024,38.28382,124.9211593392,107.67024,31.40382,112.1565,11.24,6.88,13.1784672857,135.45,118.71024,38.24382,124.7185264868,107.67024,31.40382,112.1565,11.04,6.84,12.9871936922,135.27
2022-03-11 04:30:00,122.32848,38.86914,128.3552377718,109.12848,31.82914,113.6755,13.2,7.04,14.96,135.21,122.08848,38.78914,128.1022807395,109.12848,31.82914,113.6755,12.96,6.96,14.7106492039,135.03
2022-03-11 05:00:00,121.6272,39.1846,127.7834443776,109.3872,31.9046,113.945,12.24,7.28,14.2413482508,135.21,121.4672,39.1046,127.6066237191,109.3872,31.9046,113.945,12.08,7.2,14.0629442152,135.03
2022-03-11 05:30:00,117.33552,37.80786,123.276350252,107.13552,31.24786,111.5995,10.2,6.5600000000000005,12.127390486,134.62,117.09552,37.76786,123.0356535848,107.13552,31.24786,111.5995,9.96,6.52,11.9042849428,134.45
2022-03-11 06:00:00,106.70304,36.09672,112.64329514,102.50304,29.89672,106.774,4.2,6.2,7.4886580906999995,134.62,106.54304,36.05672,112.4789154891,102.50304,29.89672,106.774,4.04,6.16,7.3666274509,134.45
2022-03-11 06:30:00,106.98672,35.59946,112.7540678142,105.18672,30.67946,109.5695,1.8,4.92,5.2389311887,134.26,107.10672,35.55946,112.8553262573,105.18672,30.67946,109.5695,1.92,4.88,5.2441205173,134.09
2022-03-11 07:00:00,112.32096,34.48028,117.4942031089,108.48096,31.64028,113.001,3.84,2.84,4.7761072015,134.62,112.44096,34.44028,117.5972039302,108.48096,31.64028,113.001,3.96,2.8,4.8499072156,134.44
2022-03-11 07:30:00,115.96592,32.50006,120.4340006039,105.80592,30.86006,110.2145,10.16,1.6400000000000001,10.291511065,133.81,116.08592,32.46006,120.5387751616,105.80592,30.86006,110.2145,10.28,1.6,10.403768548,133.65
