Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-11 08:00:00,113.97424,32.98582,118.6515558459,109.25424,31.86582,113.8065,4.72,1.12,4.8510617395,133.81,114.05424,32.94582,118.7172974652,109.25424,31.86582,113.8065,4.8,1.08,4.92,133.65
2022-03-11 08:30:00,121.76096,34.59028,126.5789036554,115.44096,33.67028,120.251,6.32,0.92,6.3866109949,133.79,121.60096,34.63028,126.4359512394,115.44096,33.67028,120.251,6.16,0.96,6.2343564223,133.62
2022-03-11 09:00:00,135.59584,36.73712,140.4843329742,121.15584,35.33712,126.204,14.44,1.4,14.5077082959,133.94,135.39584,36.73712,140.2913022079,121.15584,35.33712,126.204,14.24,1.4,14.3086547236,133.77
2022-03-11 09:30:00,149.18848,38.70164,154.1266346333,127.06848,37.06164,132.363,22.12,1.6400000000000001,22.180712342,133.68,148.98848,38.74164,153.9431123584,127.06848,37.06164,132.363,21.92,1.6800000000000002,21.9842852965,133.51
2022-03-11 10:00:00,161.41584,41.57962,166.6851469155,132.13584,38.53962,137.6415,29.28,3.04,29.4373911888,133.68,161.13584,41.57962,166.4140130273,132.13584,38.53962,137.6415,29.0,3.04,29.1589025857,133.51
2022-03-11 10:30:00,157.1496,40.7453,162.3458538191,127.6296,37.2253,132.9475,29.52,3.52,29.7291237678,133.3,156.9096,40.7453,162.1135467635,127.6296,37.2253,132.9475,29.28,3.52,29.4908256921,133.13
2022-03-11 11:00:00,147.84576,39.50668,153.0331549521,122.28576,35.66668,127.381,25.56,3.84,25.846841199700002,133.11,147.64576,39.54668,152.8502873566,122.28576,35.66668,127.381,25.36,3.88,25.6550969595,132.95
2022-03-11 11:30:00,150.5032,39.6801,155.6461485108,123.7032,36.0801,128.8575,26.8,3.6,27.0407100498,133.03,150.2232,39.6801,155.3754168273,123.7032,36.0801,128.8575,26.52,3.6,26.7632285048,132.87
2022-03-11 12:00:00,147.20848,39.96414,152.5367794004,124.12848,36.20414,129.3005,23.08,3.76,23.384268216,133.03,147.00848,39.96414,152.3437746606,124.12848,36.20414,129.3005,22.88,3.76,23.1868928492,132.87
2022-03-11 12:30:00,139.55248,38.32114,144.7183625013,121.51248,35.44114,126.5755,18.04,2.88,18.268442736,132.94,139.35248,38.36114,144.5361226277,121.51248,35.44114,126.5755,17.84,2.92,18.077389192,132.77
2022-03-11 13:00:00,140.04448,38.36464,145.2043455989,121.52448,35.44464,126.588,18.52,2.92,18.7487812937,133.45,139.80448,38.40464,144.9834783746,121.52448,35.44464,126.588,18.28,2.96,18.5180992545,133.28
2022-03-11 13:30:00,128.37328,37.26554,133.6728075917,117.89328,34.38554,122.8055,10.48,2.88,10.8685233588,133.92,128.17328,37.26554,133.4807483402,117.89328,34.38554,122.8055,10.28,2.88,10.6758044193,133.74
2022-03-11 14:00:00,128.4112,37.4216,133.7528034547,118.2912,34.5016,123.22,10.12,2.92,10.5328438705,133.7,128.2512,37.4616,133.6104104327,118.2912,34.5016,123.22,9.96,2.96,10.390534153699999,133.52
2022-03-11 14:30:00,126.56208,37.07394,131.8803894484,118.88208,34.67394,123.8355,7.68,2.4,8.0462662148,133.8,126.36208,37.07394,131.6884668035,118.88208,34.67394,123.8355,7.48,2.4,7.855596731,133.62
2022-03-11 15:00:00,126.07344,36.68642,131.3027253558,118.51344,34.56642,123.4515,7.5600000000000005,2.12,7.8516240358000005,133.8,125.91344,36.68642,131.149105163,118.51344,34.56642,123.4515,7.4,2.12,7.6976879646,133.62
2022-03-11 15:30:00,122.46544,35.20742,127.4258467402,117.14544,34.16742,122.0265,5.32,1.04,5.4207010617,134.1,122.30544,35.20742,127.2720828644,117.14544,34.16742,122.0265,5.16,1.04,5.2637629126,133.93
2022-03-11 16:00:00,118.7312,34.4616,123.6313056147,116.3712,33.9416,121.22,2.36,0.52,2.4166091947,134.49,118.6112,34.5016,123.5272324955,116.3712,33.9416,121.22,2.24,0.56,2.3089391503,134.32
2022-03-11 16:30:00,115.71616,33.81388,120.5554153317,113.87616,33.21388,118.621,1.8399999999999999,0.6000000000000001,1.9353552645,134.39,115.71616,33.85388,120.56664081,113.87616,33.21388,118.621,1.8399999999999999,0.64,1.9481273059,134.23
2022-03-11 17:00:00,116.29536,33.59948,121.0517898001,112.45536,32.79948,117.141,3.84,0.8,3.9224482151,134.39,116.45536,33.51948,121.1833586438,112.45536,32.79948,117.141,4.0,0.72,4.0642834547,134.23
2022-03-11 17:30:00,119.31968,33.76324,124.0046064088,113.83968,33.20324,118.583,5.48,0.56,5.5085388262,134.21,119.43968,33.80324,124.1309638769,113.83968,33.20324,118.583,5.6,0.6000000000000001,5.6320511361,134.03
2022-03-11 18:00:00,121.20416,33.61788,125.7800073819,113.20416,33.01788,117.921,8.0,0.6000000000000001,8.0224684481,133.55,121.32416,33.61788,125.8956458953,113.20416,33.01788,117.921,8.12,0.6000000000000001,8.1421373115,133.39
2022-03-11 18:30:00,121.06224,33.55482,125.6263980979,113.26224,33.03482,117.9815,7.8,0.52,7.8173141168,133.25,121.14224,33.51482,125.6928218788,113.26224,33.03482,117.9815,7.88,0.48,7.8946057533000005,133.08
2022-03-11 19:00:00,120.7856,33.9808,125.4745230555,112.6656,32.8608,117.36,8.12,1.12,8.1968774543,133.25,120.9456,33.9808,125.6285514045,112.6656,32.8608,117.36,8.28,1.12,8.355405436,133.08
2022-03-11 19:30:00,119.17296,35.03378,124.2157805444,114.49296,33.39378,119.2635,4.68,1.6400000000000001,4.9590321636,133.65,119.25296,34.99378,124.2812661162,114.49296,33.39378,119.2635,4.76,1.6,5.0217128552,133.48
2022-03-11 20:00:00,118.84448,35.88964,124.1453852779,114.68448,33.44964,119.463,4.16,2.44,4.8227792817,133.92,118.92448,35.84964,124.2104207842,114.68448,33.44964,119.463,4.24,2.4,4.8721247931,133.75
2022-03-11 20:30:00,117.02816,36.11488,122.473975972,113.94816,33.23488,118.696,3.08,2.88,4.2167285898,134.4,117.10816,36.07488,122.5386392351,113.94816,33.23488,118.696,3.16,2.84,4.2486703802,134.21
2022-03-11 21:00:00,113.24928,36.33104,118.9341998249,111.80928,32.61104,116.468,1.44,3.7199999999999998,3.9889848333,134.4,113.24928,36.29104,118.9219870537,111.80928,32.61104,116.468,1.44,3.68,3.9517084913,134.21
2022-03-11 21:30:00,110.58288,37.53834,116.7805648173,109.50288,31.93834,114.0655,1.08,5.6,5.7031920886,134.08,110.62288,37.49834,116.8055952523,109.50288,31.93834,114.0655,1.12,5.5600000000000005,5.6716840533,133.9
2022-03-11 22:00:00,108.67824,37.26282,114.8889794708,107.59824,31.38282,112.0815,1.08,5.88,5.9783609794,134.65,108.55824,37.18282,114.7495253805,107.59824,31.38282,112.0815,0.96,5.8,5.8789114639,134.47
2022-03-11 22:30:00,103.8992,37.2506,110.3750468222,101.6592,29.6506,105.895,2.24,7.6,7.9232316639,134.41,104.0192,37.2106,110.4745342647,101.6592,29.6506,105.895,2.36,7.5600000000000005,7.9197979772,134.23
2022-03-11 23:00:00,96.168,36.709,102.936071933,93.768,27.349,97.675,2.4,9.36,9.6627946268,134.41,96.248,36.629,102.9823341404,93.768,27.349,97.675,2.48,9.28,9.6056649952,134.23
2022-03-11 23:30:00,93.01072,36.14646,99.7875774105,91.29072,26.62646,95.0945,1.72,9.52,9.6741304519,134.96,93.09072,36.10646,99.8476770078,91.29072,26.62646,95.0945,1.8,9.48,9.6493730366,134.78
2022-03-12 00:00:00,97.74672,38.33446,104.995009854,95.22672,27.77446,99.1945,2.52,10.56,10.8565187791,134.96,97.62672,38.21446,104.8395031038,95.22672,27.77446,99.1945,2.4,10.44,10.7123106751,134.78
2022-03-12 00:30:00,86.18608,33.89094,92.6101301146,79.30608,23.13094,82.6105,6.88,10.76,12.7715308401,135.32,86.30608,33.85094,92.7072035165,79.30608,23.13094,82.6105,7.0,10.72,12.8030621337,135.14
2022-03-12 01:00:00,94.49392,33.68906,100.31975718,82.45392,24.04906,85.8895,12.04,9.64,15.4237219892,135.22,94.61392,33.64906,100.4193860599,82.45392,24.04906,85.8895,12.16,9.6,15.4927595992,135.04
2022-03-12 01:30:00,92.50128,33.35454,98.3311351518,82.54128,24.07454,85.9805,9.96,9.28,13.6132288602,134.66,92.62128,33.23454,98.4034357015,82.54128,24.07454,85.9805,10.08,9.16,13.6202789986,134.48
2022-03-12 02:00:00,85.12128,32.29204,91.0406950556,77.80128,22.69204,81.043,7.32,9.6,12.0723817037,134.7,85.24128,32.25204,91.1387398432,77.80128,22.69204,81.043,7.44,9.56,12.1139258707,134.52
2022-03-12 02:30:00,87.74672,33.67946,93.9882593554,80.22672,23.39946,83.5695,7.52,10.28,12.7369070029,135.12,87.86672,33.63946,94.0859912668,80.22672,23.39946,83.5695,7.64,10.24,12.7760400751,134.95
2022-03-12 03:00:00,104.16496,38.15978,110.9347001684,99.56496,29.03978,103.7135,4.6,9.12,10.2144211779,135.38,104.12496,38.03978,110.8559071834,99.56496,29.03978,103.7135,4.5600000000000005,9.0,10.0892814412,135.21
2022-03-12 03:30:00,108.4576,38.2768,115.0137575075,101.3376,29.5568,105.56,7.12,8.72,11.2575663445,135.63,108.3376,38.1968,114.8739792294,101.3376,29.5568,105.56,7.0,8.64,11.1197841706,135.45
2022-03-12 04:00:00,108.48912,38.09766,114.9840026084,101.40912,29.57766,105.6345,7.08,8.52,11.0777615067,135.87,108.28912,38.05766,114.7820499688,101.40912,29.57766,105.6345,6.88,8.48,10.9199267397,135.7
2022-03-12 04:30:00,101.76224,36.92232,108.2534581619,96.28224,28.08232,100.294,5.48,8.84,10.4007692023,135.77,101.60224,36.88232,108.0894106821,96.28224,28.08232,100.294,5.32,8.8,10.2831123693,135.58
2022-03-12 05:00:00,105.53232,37.36026,111.9502549879,97.37232,28.40026,101.4295,8.16,8.96,12.1188778358,135.77,105.37232,37.28026,111.7727319513,97.37232,28.40026,101.4295,8.0,8.88,11.9521713508,135.58
2022-03-12 05:30:00,118.53808,38.90694,124.7598749208,106.37808,31.02694,110.8105,12.16,7.88,14.4899965493,135.77,118.29808,38.82694,124.5068953972,106.37808,31.02694,110.8105,11.92,7.8,14.245223761,135.58
2022-03-12 06:00:00,115.04592,37.85506,121.11386905,104.00592,30.33506,108.3395,11.04,7.52,13.3578441374,135.45,114.84592,37.77506,120.8988854318,104.00592,30.33506,108.3395,10.84,7.44,13.1475929356,135.27
2022-03-12 06:30:00,103.54192,35.43306,109.4368810696,98.58192,28.75306,102.6895,4.96,6.68,8.3200961533,135.1,103.38192,35.39306,109.2725495221,98.58192,28.75306,102.6895,4.8,6.64,8.1932655272,134.93
2022-03-12 07:00:00,112.99776,35.83268,118.5431344322,104.47776,30.47268,108.831,8.52,5.36,10.0657836257,135.1,112.79776,35.79268,118.3404013961,104.47776,30.47268,108.831,8.32,5.32,9.875464546,134.93
2022-03-12 07:30:00,90.31888000000001,30.87634,95.4507645661,87.75888,25.59634,91.4155,2.56,5.28,5.8678786627,134.99,90.19888,30.79634,95.3113451308,87.75888,25.59634,91.4155,2.44,5.2,5.744005571,134.81
2022-03-12 08:00:00,108.66496,33.36228,113.6710836519,99.98496,29.16228,104.151,8.68,4.2,9.6427382003,134.99,108.50496,33.32228,113.5063905205,99.98496,29.16228,104.151,8.52,4.16,9.4813501148,134.81
2022-03-12 08:30:00,123.4736,34.8198,128.2893151007,105.3936,30.7398,109.785,18.08,4.08,18.5346378438,135.12,123.2736,34.7798,128.0859670104,105.3936,30.7398,109.785,17.88,4.04,18.3307392104,134.94
2022-03-12 09:00:00,141.23072,37.04396,146.0081204735,116.31072,33.92396,121.157,24.92,3.12,25.1145535497,135.12,140.95072,36.96396,145.7169853085,116.31072,33.92396,121.157,24.64,3.04,24.8268242029,134.94
2022-03-12 09:30:00,153.72032,38.34176,158.4298814643,124.60032,36.34176,129.792,29.12,2.0,29.1886005146,134.58,153.52032,38.38176,158.2455312279,124.60032,36.34176,129.792,28.92,2.04,28.9918609268,134.41
2022-03-12 10:00:00,155.38912,39.880160000000004,160.4250783886,131.10912,38.24016,136.572,24.28,1.6400000000000001,24.3353241195,134.44,155.14912,39.76016,160.1627914342,131.10912,38.24016,136.572,24.04,1.52,24.0880053138,134.27
2022-03-12 10:30:00,156.02752,39.88636,161.0450518066,131.26752,38.28636,136.737,24.76,1.6,24.8116424285,134.48,155.78752,39.88636,160.8125402504,131.26752,38.28636,136.737,24.52,1.6,24.5721468334,134.31
2022-03-12 11:00:00,156.78096,39.08778,161.5800852947,129.90096,37.88778,135.3135,26.88,1.2,26.9067723817,134.42,156.54096,39.08778,161.3472240327,129.90096,37.88778,135.3135,26.64,1.2,26.6670133311,134.24
2022-03-12 11:30:00,165.99152,39.02586,170.5174550029,131.47152,38.34586,136.9495,34.52,0.68,34.526696917,134.48,165.71152,38.94586,170.2265780419,131.47152,38.34586,136.9495,34.24,0.6000000000000001,34.2452566058,134.3
2022-03-12 12:00:00,168.2304,39.9922,172.918603814,131.6304,38.3922,137.115,36.6,1.6,36.6349559847,134.07,167.9504,40.0722,172.6647563141,131.6304,38.3922,137.115,36.32,1.6800000000000002,36.3588338647,133.89
2022-03-12 12:30:00,156.21216,39.96688,161.2438849346,129.21216,37.68688,134.596,27.0,2.2800000000000002,27.0960956597,134.47,155.97216,39.88688,160.991546024,129.21216,37.68688,134.596,26.76,2.2,26.8502811903,134.3
2022-03-12 13:00:00,164.90368,39.50024,169.5685484918,131.86368,38.46024,137.358,33.04,1.04,33.0563639864,134.47,164.62368,39.50024,169.2962639186,131.86368,38.46024,137.358,32.76,1.04,32.7765037794,134.3
2022-03-12 13:30:00,127.63728,36.81254,132.8398974219,112.63728,32.85254,117.3305,15.0,3.96,15.5139163334,134.44,127.43728,36.77254,132.6366466398,112.63728,32.85254,117.3305,14.8,3.92,15.3103363778,134.26
2022-03-12 14:00:00,149.63648,38.57564,154.5288197981,123.75648,36.09564,128.913,25.88,2.48,25.9985538059,134.86,149.39648,38.45564,154.2664723269,123.75648,36.09564,128.913,25.64,2.36,25.7483824735,134.68
2022-03-12 14:30:00,158.37696,39.80328,163.3020592571,127.41696,37.16328,132.726,30.96,2.64,31.0723542719,134.92,158.13696,39.76328,163.0595491052,127.41696,37.16328,132.726,30.72,2.6,30.8298297108,134.73
2022-03-12 15:00:00,116.964,35.7395,122.3024495104,103.884,30.2995,108.2125,13.08,5.44,14.1661568536,134.94,116.844,35.6995,122.1759986096,103.884,30.2995,108.2125,12.96,5.4,14.04,134.76
2022-03-12 15:30:00,92.54512,33.52566,98.4305293811,88.06512,25.68566,91.7345,4.48,7.84,9.0297286781,135.27,92.58512,33.48566,98.45452692,88.06512,25.68566,91.7345,4.52,7.8,9.015009706,135.09
2022-03-12 16:00:00,85.96896,30.32928,91.162093596,78.88896,23.00928,82.176,7.08,7.32,10.1837517645,135.65,85.96896,30.24928,91.1355091279,78.88896,23.00928,82.176,7.08,7.24,10.1264011376,135.45
2022-03-12 16:30:00,83.92656,29.57858,88.9862903387,73.84656,21.53858,76.9235,10.08,8.04,12.8937194013,135.44,83.96656,29.53858,89.0107347832,73.84656,21.53858,76.9235,10.12,8.0,12.9001705415,135.24
2022-03-12 17:00:00,87.14384,27.56862,91.4006436446,68.46384,19.96862,71.3165,18.68,7.6,20.1668639109,135.01,87.26384,27.48862,91.4909940981,68.46384,19.96862,71.3165,18.8,7.52,20.2482196748,134.81
2022-03-12 17:30:00,89.16288,25.56584,92.7557617876,65.16288,19.00584,67.878,24.0,6.5600000000000005,24.8803858491,133.91,89.16288,25.52584,92.7447447438,65.16288,19.00584,67.878,24.0,6.52,24.8698693201,133.7
2022-03-12 18:00:00,102.78112,27.31616,106.3491007277,75.14112,21.91616,78.272,27.64,5.4,28.1625567021,133.91,102.82112,27.27616,106.3774958457,75.14112,21.91616,78.272,27.68,5.36,28.1941837974,133.7
2022-03-12 18:30:00,114.44112,34.00866,119.3874319259,107.00112,31.20866,111.4595,7.44,2.8,7.9494402319,133.46,114.52112,33.96866,119.4527387223,107.00112,31.20866,111.4595,7.52,2.76,8.0104931184,133.26
2022-03-12 19:00:00,116.61728,33.98004,121.4670042151,107.17728,31.26004,111.643,9.44,2.7199999999999998,9.8240521171,133.46,116.73728,33.94004,121.5710444843,107.17728,31.26004,111.643,9.56,2.68,9.9285447071,133.26
2022-03-12 19:30:00,109.40048,34.14514,114.6052163291,100.20048,29.22514,104.3755,9.2,4.92,10.4329478097,133.46,109.48048,34.10514,114.6696824599,100.20048,29.22514,104.3755,9.28,4.88,10.484884358,133.26
2022-03-12 20:00:00,107.77664,34.01152,113.0158733205,97.13664,28.33152,101.184,10.64,5.68,12.0611773886,134.1,107.85664,33.93152,113.0681336257,97.13664,28.33152,101.184,10.72,5.6,12.0945607609,133.86
2022-03-12 20:30:00,100.89296,33.32378,106.2537702439,90.25296,26.32378,94.0135,10.64,7.0,12.7361532654,134.47,100.97296,33.28378,106.3172077429,90.25296,26.32378,94.0135,10.72,6.96,12.7812362469,134.23
2022-03-12 21:00:00,92.56576,29.43668,97.1336092905,74.04576,21.59668,77.131,18.52,7.84,20.1110914671,134.04,92.64576,29.35668,97.1856548396,74.04576,21.59668,77.131,18.6,7.76,20.1538482678,133.8
2022-03-12 21:30:00,86.6368,28.572400000000002,91.2267348753,66.5568,19.4124,69.33,20.08,9.16,22.0706139471,134.45,86.7168,28.5324,91.2902034832,66.5568,19.4124,69.33,20.16,9.12,22.1269066975,134.19
2022-03-12 22:00:00,86.15264,30.63452,91.4371434079,70.47264,20.55452,73.409,15.68,10.08,18.6405150143,134.66,86.23264,30.55452,91.4857742701,70.47264,20.55452,73.409,15.76,10.0,18.6648761046,134.4
2022-03-12 22:30:00,85.29552,33.23286,91.5409674181,75.81552,22.11286,78.9745,9.48,11.12,14.6124878101,134.76,85.41552,33.15286,91.623813406,75.81552,22.11286,78.9745,9.6,11.04,14.630160628,134.5
2022-03-12 23:00:00,82.104,34.297,88.979497779,77.544,22.617,80.775,4.5600000000000005,11.68,12.5385804619,134.99,82.184,34.217,89.0225417802,77.544,22.617,80.775,4.64,11.6,12.4935823526,134.73
2022-03-12 23:30:00,81.15888,34.48634,88.1820358659,79.83888,23.28634,83.1655,1.32,11.2,11.2775174573,134.95,81.27888,34.44634,88.2768750775,79.83888,23.28634,83.1655,1.44,11.16,11.2525197178,134.69
2022-03-13 00:00:00,74.57968,32.48074,81.3457260085,68.29968,19.92074,71.1455,6.28,12.56,14.0425068987,134.28,74.65968,32.40074,81.387196599,68.29968,19.92074,71.1455,6.36,12.48,14.0071410359,134.02
2022-03-13 00:30:00,75.6248,31.3489,81.8649125465,66.0648,19.2689,68.8175,9.56,12.08,15.4051939293,134.49,75.7448,31.2689,81.9452184953,66.0648,19.2689,68.8175,9.68,12.0,15.4176003321,134.23
2022-03-13 01:00:00,83.08224,31.81232,88.9645002639,72.04224,21.01232,75.044,11.04,10.8,15.4441445215,134.49,83.20224,31.73232,89.048036888,72.04224,21.01232,75.044,11.16,10.72,15.4746243896,134.23
2022-03-13 01:30:00,86.3984,31.5912,91.9928662452,70.5984,20.5912,73.54,15.8,11.0,19.2520128818,134.3,86.4384,31.5112,92.003003864,70.5984,20.5912,73.54,15.84,10.92,19.2393347078,134.04
2022-03-13 02:00:00,86.8992,32.4456,92.7587619581,72.9792,21.2856,76.02,13.92,11.16,17.841300401,134.5,86.9792,32.3656,92.8057826647,72.9792,21.2856,76.02,14.0,11.08,17.8540303573,134.24
2022-03-13 02:30:00,88.07392,33.87156,94.3625877189,77.59392,22.63156,80.827,10.48,11.24,15.3677584572,135.09,88.15392,33.79156,94.408596741,77.59392,22.63156,80.827,10.56,11.16,15.3642181708,134.82
2022-03-13 03:00:00,86.84544,35.41492,93.7888426595,83.84544,24.45492,87.339,3.0,10.96,11.3631685722,135.09,86.92544,35.37492,93.8478400615,83.84544,24.45492,87.339,3.08,10.92,11.34604777,134.82
2022-03-13 03:30:00,86.37968,35.57574,93.4188545929,84.25968,24.57574,87.7705,2.12,11.0,11.2024283082,135.53,86.53968,35.49574,93.5364301898,84.25968,24.57574,87.7705,2.2800000000000002,10.92,11.1554829568,135.26
2022-03-13 04:00:00,85.83472,35.87346,93.0295882494,84.59472,24.67346,88.1195,1.24,11.2,11.2684337865,135.66,85.91472,35.83346,93.0880012045,84.59472,24.67346,88.1195,1.32,11.16,11.2377933777,135.4
2022-03-13 04:30:00,86.83504,35.79022,93.9215844173,84.03504,24.51022,87.5365,2.8,11.28,11.6223233478,135.8,86.87504,35.67022,93.9129233378,84.03504,24.51022,87.5365,2.84,11.16,11.5156936396,135.53
2022-03-13 05:00:00,94.2912,36.8166,101.2239716322,89.6112,26.1366,93.345,4.68,10.68,11.6603945045,135.8,94.1312,36.7766,101.0603835388,89.6112,26.1366,93.345,4.52,10.64,11.5602768133,135.53
2022-03-13 05:30:00,104.54464,38.48552,111.403397625,97.66464,28.48552,101.734,6.88,10.0,12.1381382427,135.89,104.38464,38.36552,111.211807794,97.66464,28.48552,101.734,6.72,9.88,11.9487572576,135.63
2022-03-13 06:00:00,100.64544,37.95492,107.5643088808,96.80544,28.23492,100.839,3.84,9.72,10.4510286575,134.96,100.48544,37.87492,107.3863735164,96.80544,28.23492,100.839,3.68,9.64,10.3185270267,134.7
2022-03-13 06:30:00,111.77104,38.41322,118.1877356304,103.45104,30.17322,107.7615,8.32,8.24,11.7098249346,135.24,111.57104,38.37322,117.9855964932,103.45104,30.17322,107.7615,8.12,8.2,11.5401213165,134.98
2022-03-13 07:00:00,116.45472,38.17096,122.5509036996,108.65472,31.69096,113.182,7.8,6.48,10.1405325304,135.24,116.29472,38.09096,122.3739479366,108.65472,31.69096,113.182,7.64,6.4,9.9664236314,134.98
2022-03-13 07:30:00,109.25152,36.55336,115.2043521296,103.93152,30.31336,108.262,5.32,6.24,8.2,135.16,109.09152,36.51336,115.0399286961,103.93152,30.31336,108.262,5.16,6.2,8.0663250616,134.9
2022-03-13 08:00:00,111.83088,37.45234,117.9356752346,107.15088,31.25234,111.6155,4.68,6.2,7.7680370751000005,135.16,111.67088,37.37234,117.7585548359,107.15088,31.25234,111.6155,4.52,6.12,7.6082060961,134.9
2022-03-13 08:30:00,111.44768,37.11724,117.466058428,107.64768,31.39724,112.133,3.8,5.72,6.8671973905,134.51,111.28768,37.07724,117.3016174049,107.64768,31.39724,112.133,3.64,5.68,6.7462582222,134.25
2022-03-13 09:00:00,110.04016,36.13838,115.8223610615,107.72016,31.41838,112.2085,2.32,4.72,5.2593535724,134.51,110.04016,36.09838,115.809886674,107.72016,31.41838,112.2085,2.32,4.68,5.2234854264,134.25
2022-03-13 09:30:00,111.28864,35.71752,116.8798640827,109.56864,31.95752,114.134,1.72,3.76,4.1347309465,134.06,111.16864,35.63752,116.7411639106,109.56864,31.95752,114.134,1.6,3.68,4.0127795853,133.81
2022-03-13 10:00:00,111.97904,35.26222,117.3998703519,109.37904,31.90222,113.9365,2.6,3.36,4.2484820819,134.28,111.81904,35.22222,117.235244224,109.37904,31.90222,113.9365,2.44,3.32,4.1201941702,134.03
2022-03-13 10:30:00,112.94224,34.24982,118.021183464,108.10224,31.52982,112.6065,4.84,2.7199999999999998,5.5519365991,134.05,112.82224,34.20982,117.8947395902,108.10224,31.52982,112.6065,4.72,2.68,5.4277803935,133.81
2022-03-13 11:00:00,122.20208,34.37394,126.9445394944,109.76208,32.01394,114.3355,12.44,2.36,12.6618797972,134.05,122.04208,34.37394,126.7905242589,109.76208,32.01394,114.3355,12.28,2.36,12.5047191092,133.81
2022-03-13 11:30:00,99.14016,28.97088,103.2864134957,91.10016,26.57088,94.896,8.04,2.4,8.3905661311,134.09,98.94016,28.93088,103.0832240396,91.10016,26.57088,94.896,7.84,2.36,8.1875026718,133.85
2022-03-13 12:00:00,107.31472,32.18346,112.0367092798,99.23472,28.94346,103.3695,8.08,3.24,8.7054006226,134.0,107.15472,32.18346,111.8834622089,99.23472,28.94346,103.3695,7.92,3.24,8.5571023133,133.76
2022-03-13 12:30:00,96.50896,28.36178,100.5901084851,81.46896,23.76178,84.8635,15.04,4.6,15.7277334667,134.27,96.58896,28.32178,100.6556030048,81.46896,23.76178,84.8635,15.12,4.5600000000000005,15.7926565213,134.02
2022-03-13 13:00:00,89.59504,25.78022,93.2303112504,71.79504,20.94022,74.7865,17.8,4.84,18.4462895998,134.27,89.63504,25.74022,93.2577038182,71.79504,20.94022,74.7865,17.84,4.8,18.4744580435,134.02
2022-03-13 13:30:00,89.42944,23.39192,92.4381234124,62.50944,18.23192,65.114,26.92,5.16,27.4100711418,134.21,89.46944,23.35192,92.4667121812,62.50944,18.23192,65.114,26.96,5.12,27.4418658258,133.96
2022-03-13 14:00:00,88.1584,21.6312,90.7734118781,55.2384,16.1112,57.54,32.92,5.52,33.3795865762,135.09,88.1584,21.5912,90.7638882376,55.2384,16.1112,57.54,32.92,5.48,33.3729950709,134.84
2022-03-13 14:30:00,77.79424,19.84332,80.2851239384,45.95424,13.40332,47.869,31.84,6.44,32.4847533468,135.59,77.79424,19.80332,80.275246871,45.95424,13.40332,47.869,31.84,6.4,32.4768471376,135.33
2022-03-13 15:00:00,86.75808,20.16444,89.0705848516,47.87808,13.96444,49.873,38.88,6.2,39.371238233,135.59,86.71808,20.12444,89.0225728914,47.87808,13.96444,49.873,38.84,6.16,39.3254523178,135.33
2022-03-13 15:30:00,106.21936,29.63898,110.2770219685,81.45936,23.75898,84.8535,24.76,5.88,25.4486148935,135.44,106.25936,29.59898,110.304810433,81.45936,23.75898,84.8535,24.8,5.84,25.4783358954,135.17
2022-03-13 16:00:00,102.2496,24.8078,105.2160046808,69.0096,20.1278,71.885,33.24,4.68,33.5678417537,135.44,102.2496,24.8078,105.2160046808,69.0096,20.1278,71.885,33.24,4.68,33.5678417537,135.17
2022-03-13 16:30:00,96.28336,21.15598,98.5802257182,54.84336,15.99598,57.1285,41.44,5.16,41.7600191571,134.94,96.20336,21.07598,98.4849400073,54.84336,15.99598,57.1285,41.36,5.08,41.6708051278,134.68
2022-03-13 17:00:00,93.15664,17.37402,94.762947121,46.67664,13.61402,48.6215,46.48,3.76,46.6318346197,134.33,93.11664,17.37402,94.7236254366,46.67664,13.61402,48.6215,46.44,3.76,46.5919649725,134.07
2022-03-13 17:30:00,93.74576,18.58418,95.5700751504,48.90576,14.26418,50.9435,44.84,4.32,45.047619249,133.61,93.70576,18.54418,95.5230656389,48.90576,14.26418,50.9435,44.8,4.28,45.003982046,133.36
2022-03-13 18:00:00,101.60464,20.78802,103.7094240899,55.36464,16.14802,57.6715,46.24,4.64,46.4722196586,133.61,101.48464,20.74802,103.5838428031,55.36464,16.14802,57.6715,46.12,4.6,46.348833858,133.36
2022-03-13 18:30:00,96.97072,19.51646,98.9151795644,49.77072,14.51646,51.8445,47.2,5.0,47.4640916905,133.47,96.93072,19.47646,98.8680786394,49.77072,14.51646,51.8445,47.16,4.96,47.4201138759,133.22
2022-03-13 19:00:00,93.2536,17.9773,94.9706124454,43.5336,12.6973,45.3475,49.72,5.28,49.9995679981,133.17,93.1336,17.9373,94.8452116886,43.5336,12.6973,45.3475,49.6,5.24,49.8760222953,132.92
2022-03-13 19:30:00,92.45408,19.86244,94.5635946409,46.29408,13.50244,48.223,46.16,6.36,46.5960856725,133.27,92.37408,19.82244,94.4769801772,46.29408,13.50244,48.223,46.08,6.32,46.5113835528,133.02
2022-03-13 20:00:00,85.14688,18.83284,87.2047420511,39.74688,11.59284,41.403,45.4,7.24,45.9736620251,134.14,85.06688,18.83284,87.1266316083,39.74688,11.59284,41.403,45.32,7.24,45.894661999,133.89
2022-03-13 20:30:00,83.62176,19.83968,85.943072135,40.18176,11.71968,41.856,43.44,8.12,44.1923975362,134.21,83.50176,19.75968,85.8078602274,40.18176,11.71968,41.856,43.32,8.04,44.0597775755,133.96
2022-03-13 21:00:00,80.55808,20.99944,83.250109511,41.27808,12.03944,42.998,39.28,8.96,40.2889563032,134.21,80.51808,20.91944,83.1912506025,41.27808,12.03944,42.998,39.24,8.88,40.2322258892,133.96
2022-03-13 21:30:00,79.36336,22.58598,82.514661746,43.56336,12.70598,45.3785,35.8,9.88,37.1383144475,134.86,79.28336,22.54598,82.4267698448,43.56336,12.70598,45.3785,35.72,9.84,37.0505600497,134.6
2022-03-13 22:00:00,89.1752,28.7361,93.6908732922,64.3752,18.7761,67.0575,24.8,9.96,26.7252988758,134.86,89.1352,28.6561,93.6282860371,64.3752,18.7761,67.0575,24.76,9.88,26.6584320619,134.6
2022-03-13 22:30:00,88.65904,32.34222,94.373961283,72.89904,21.26222,75.9365,15.76,11.08,19.2650979754,135.44,88.61904,32.26222,94.3089873228,72.89904,21.26222,75.9365,15.72,11.0,19.1864118584,135.18
2022-03-13 23:00:00,84.64192,31.15556,90.1938109861,68.28192,19.91556,71.127,16.36,11.24,19.8491108113,135.09,84.64192,31.07556,90.1662079196,68.28192,19.91556,71.127,16.36,11.16,19.8039188041,134.83
2022-03-13 23:30:00,83.07232,30.98776,88.6636995619,68.39232,19.94776,71.242,14.68,11.04,18.3680156794,135.25,83.07232,30.94776,88.6497275754,68.39232,19.94776,71.242,14.68,11.0,18.3440017444,135.0
2022-03-14 00:00:00,80.18544,30.86742,85.9214897767,66.74544,19.46742,69.5265,13.44,11.4,17.623665907,135.03,80.14544,30.78742,85.8554411965,66.74544,19.46742,69.5265,13.4,11.32,17.5414480588,134.78
2022-03-14 00:30:00,79.0928,29.3754,84.371708155,62.4528,18.2154,65.055,16.64,11.16,20.0358478732,135.26,79.0928,29.2954,84.3438881781,62.4528,18.2154,65.055,16.64,11.08,19.9913981502,135.01
2022-03-14 01:00:00,79.8328,26.3229,84.0605199856,55.5528,16.2029,57.8675,24.28,10.12,26.3046155646,135.66,79.8328,26.2829,84.0480028808,55.5528,16.2029,57.8675,24.28,10.08,26.2892525569,135.41
2022-03-14 01:30:00,77.91408,24.25494,81.6021199274,48.87408,14.25494,50.9105,29.04,10.0,30.7135409876,135.93,77.83408,24.17494,81.5019738009,48.87408,14.25494,50.9105,28.96,9.92,30.6118931136,135.67
2022-03-14 02:00:00,73.52896,22.13428,76.7882433046,40.36896,11.774280000000001,42.051,33.16,10.36,34.7406850825,135.93,73.48896,22.05428,76.7269086318,40.36896,11.774280000000001,42.051,33.12,10.28,34.6787081651,135.67
2022-03-14 02:30:00,72.00032,22.35676,75.3914504291,38.80032,11.31676,40.417,33.2,11.04,34.9874491782,136.3,71.92032,22.27676,75.2913438916,38.80032,11.31676,40.417,33.12,10.96,34.8863297009,136.03
2022-03-14 03:00:00,69.74368,22.10524,73.1629861023,37.66368,10.985240000000001,39.233,32.08,11.12,33.9526258189,136.71,69.70368,21.98524,73.0886706912,37.66368,10.985240000000001,39.233,32.04,11.0,33.875678591,136.44
2022-03-14 03:30:00,70.49568,22.13624,73.8894716452,38.45568,11.21624,40.058,32.04,10.92,33.8497858191,136.09,70.41568,22.09624,73.8011640288,38.45568,11.21624,40.058,31.96,10.88,33.7611611175,135.82
2022-03-14 04:00:00,69.912,22.446,73.4269069211,38.832,11.326,40.45,31.08,11.12,33.0094047205,136.09,69.872,22.366,73.364394225,38.832,11.326,40.45,31.04,11.04,32.9448508875,135.82
2022-03-14 04:30:00,68.8936,22.0823,72.3460855489,37.1736,10.8423,38.7225,31.72,11.24,33.6525779102,136.28,68.8536,22.0023,72.2836042146,37.1736,10.8423,38.7225,31.68,11.16,33.588212218,136.01
2022-03-14 05:00:00,68.41472,22.06596,71.8851897361,37.25472,10.86596,38.807,31.16,11.2,33.1117139393,136.28,68.33472,21.98596,71.7845136126,37.25472,10.86596,38.807,31.08,11.12,33.0094047205,136.01
2022-03-14 05:30:00,67.45808,20.75194,70.5778688475,33.29808,9.71194,34.6855,34.16,11.04,35.8996824498,135.27,67.41808,20.71194,70.5278807951,33.29808,9.71194,34.6855,34.12,11.0,35.849329143,135.01
2022-03-14 06:00:00,75.02144,23.01792,78.4731871457,42.30144,12.33792,44.064,32.72,10.68,34.4189017838,135.27,74.98144,22.89792,78.3998155916,42.30144,12.33792,44.064,32.68,10.56,34.3437912875,135.01
2022-03-14 06:30:00,80.5376,23.1418,83.7964672346,49.8576,14.5418,51.935,30.68,8.6,31.8625548254,134.78,80.4976,23.1018,83.746980656,49.8576,14.5418,51.935,30.64,8.56,31.8132550991,134.56
2022-03-14 07:00:00,80.23552,20.13536,82.7234633704,44.07552,12.855360000000001,45.912,36.16,7.28,36.8855527273,134.78,80.15552,20.05536,82.626417393,44.07552,12.855360000000001,45.912,36.08,7.2,36.7913902972,134.56
2022-03-14 07:30:00,81.3352,16.5461,83.0011336323,40.1352,11.7061,41.8075,41.2,4.84,41.4833171287,134.51,81.2152,16.5061,82.8755696707,40.1352,11.7061,41.8075,41.08,4.8,41.359477753,134.33
2022-03-14 08:00:00,79.61376,15.42068,81.0934532068,40.25376,11.74068,41.931,39.36,3.68,39.5316581995,134.51,79.49376,15.34068,80.9604492441,40.25376,11.74068,41.931,39.24,3.6,39.4047915868,134.33
2022-03-14 08:30:00,82.568,16.849,84.2695877823,47.208,13.769,49.175,35.36,3.08,35.4938867976,134.52,82.408,16.809,84.1048211757,47.208,13.769,49.175,35.2,3.04,35.3310288557,134.35
2022-03-14 09:00:00,80.30752,15.26636,81.7457002918,46.30752,13.50636,48.237,34.0,1.76,34.0455224663,134.52,80.22752,15.26636,81.667109126,46.30752,13.50636,48.237,33.92,1.76,33.9656296865,134.35
2022-03-14 09:30:00,70.98752,17.66636,73.1527735045,49.18752,14.34636,51.237,21.8,3.32,22.0513582348,134.13,70.90752,17.62636,73.0654840496,49.18752,14.34636,51.237,21.72,3.2800000000000002,21.9662650444,133.96
2022-03-14 10:00:00,70.31936,16.45148,72.2181665857,49.95936,14.57148,52.041,20.36,1.88,20.4466134115,134.17,70.23936,16.37148,72.1220704819,49.95936,14.57148,52.041,20.28,1.8,20.359724949,134.0
2022-03-14 10:30:00,66.6528,17.3854,68.8828562198,53.5728,15.6254,55.805,13.08,1.76,13.1978786174,134.17,66.6128,17.3454,68.8340615175,53.5728,15.6254,55.805,13.04,1.72,13.152946438,134.0
2022-03-14 11:00:00,66.48144,18.13542,68.9106328737,57.24144,16.69542,59.6265,9.24,1.44,9.3515346334,134.05,66.48144,18.09542,68.9001167593,57.24144,16.69542,59.6265,9.24,1.4,9.3454587902,133.88
2022-03-14 11:30:00,66.46512,19.27066,69.2023880618,61.54512,17.95066,64.1095,4.92,1.32,5.0939964664,134.01,66.46512,19.27066,69.2023880618,61.54512,17.95066,64.1095,4.92,1.32,5.0939964664,133.85
2022-03-14 12:00:00,68.04976,19.69118,70.8414596536,63.80976,18.61118,66.4685,4.24,1.08,4.3753856973,134.3,68.04976,19.61118,70.8192644487,63.80976,18.61118,66.4685,4.24,1.0,4.3563287296,134.13
2022-03-14 12:30:00,67.404,19.4395,70.1512179242,63.084,18.3995,65.7125,4.32,1.04,4.4434221046,134.46,67.444,19.4395,70.1896523446,63.084,18.3995,65.7125,4.36,1.04,4.4823208274,134.28
2022-03-14 13:00:00,69.86896,18.27178,72.2186230542,57.70896,16.83178,60.1135,12.16,1.44,12.2449663127,134.46,69.86896,18.27178,72.2186230542,57.70896,16.83178,60.1135,12.16,1.44,12.2449663127,134.28
2022-03-14 13:30:00,70.69104,20.18322,73.5158860781,61.93104,18.06322,64.5115,8.76,2.12,9.012879673,134.58,70.73104,20.14322,73.5433840087,61.93104,18.06322,64.5115,8.8,2.08,9.0424775366,134.41
2022-03-14 14:00:00,67.82128,18.53454,70.3082868078,57.10128,16.65454,59.4805,10.72,1.88,10.8836023448,134.62,67.82128,18.49454,70.2977526714,57.10128,16.65454,59.4805,10.72,1.8399999999999999,10.8767642247,134.44
2022-03-14 14:30:00,69.70832,19.73826,72.4489391575,60.26832,17.57826,62.7795,9.44,2.16,9.6839661296,134.41,69.70832,19.65826,72.4271845611,60.26832,17.57826,62.7795,9.44,2.08,9.6664367789,134.23
2022-03-14 15:00:00,73.02912,20.12016,75.7500706693,61.02912,17.80016,63.572,12.0,2.32,12.2222092929,134.02,73.06912,20.08016,75.7780253319,61.02912,17.80016,63.572,12.04,2.2800000000000002,12.2539789456,133.85
2022-03-14 15:30:00,75.98576,21.66418,79.0137482838,63.30576,18.46418,65.9435,12.68,3.2,13.077553288,133.69,75.98576,21.62418,79.0027903523,63.30576,18.46418,65.9435,12.68,3.16,13.0678230781,133.51
2022-03-14 16:00:00,82.88064,22.69852,85.9326672285,64.52064,18.81852,67.209,18.36,3.88,18.7655002598,133.69,82.92064,22.65852,85.9606948937,64.52064,18.81852,67.209,18.4,3.84,18.796425192,133.51
2022-03-14 16:30:00,89.51264,24.20952,92.7287095694,70.11264,20.44952,73.034,19.4,3.76,19.7610121198,134.03,89.47264,24.16952,92.6796579925,70.11264,20.44952,73.034,19.36,3.7199999999999998,19.7141573495,133.86
2022-03-14 17:00:00,93.20384,21.40112,95.6293037097,63.36384,18.48112,66.004,29.84,2.92,29.9825282456,133.65,93.16384,21.40112,95.5903186562,63.36384,18.48112,66.004,29.8,2.92,29.9427186474,133.48
2022-03-14 17:30:00,92.8424,18.3357,94.6356652233,52.4424,15.2957,54.6275,40.4,3.04,40.5142147894,132.88,92.8024,18.2957,94.5886784148,52.4424,15.2957,54.6275,40.36,3.0,40.4713429478,133.02
2022-03-14 18:00:00,92.95584,21.12212,95.3254013545,44.71584,13.04212,46.579,48.24,8.08,48.9120026169,132.88,92.47584,18.00212,94.2117684167,44.71584,13.04212,46.579,47.76,4.96,48.0168637043,132.71
2022-03-14 18:30:00,91.90256,25.12158,95.2742059335,44.30256,12.92158,46.1485,47.6,12.2,49.138579548,135.81,91.22256,18.68158,93.1158251011,44.30256,12.92158,46.1485,46.92,5.76,47.2722328645,135.63
2022-03-14 19:00:00,92.40576,22.46168,95.0965380527,38.88576,11.34168,40.506,53.52,11.12,54.6630112599,135.81,91.60576,18.02168,93.3616420978,38.88576,11.34168,40.506,52.72,6.68,53.1415167266,135.63
2022-03-14 19:30:00,92.452,24.4585,95.6325808825,39.972,11.6585,41.6375,52.48,12.8,54.0184264858,136.56,91.692,17.0185,93.257987359,39.972,11.6585,41.6375,51.72,5.36,51.9969999135,136.38
2022-03-14 20:00:00,90.30816,25.71488,93.897916995,40.98816,11.95488,42.696,49.32,13.76,51.2035155043,136.56,89.58816,16.39488,91.0759600685,40.98816,11.95488,42.696,48.6,4.44,48.8023933839,136.38
2022-03-14 20:30:00,85.32096,26.32028,89.2884278874,40.32096,11.76028,42.001,45.0,14.56,47.2968667038,136.66,84.68096,15.36028,86.0627863144,40.32096,11.76028,42.001,44.36,3.6,44.5058378193,136.48
2022-03-14 21:00:00,85.4168,26.8599,89.5404040099,41.8968,12.2199,43.6425,43.52,14.64,45.9164458555,136.66,84.8168,15.7399,86.2649060409,41.8968,12.2199,43.6425,42.92,3.52,43.0641010588,136.48
2022-03-14 21:30:00,83.1128,29.1879,88.088994944,45.3528,13.2279,47.2425,37.76,15.96,40.9943801026,136.58,82.6328,15.4679,84.0680412895,45.3528,13.2279,47.2425,37.28,2.24,37.3472355068,136.43
2022-03-14 22:00:00,78.72864,29.30752,84.0067228548,39.72864,11.58752,41.384,39.0,17.72,42.8368813057,136.58,78.20864,12.26752,79.1649127935,39.72864,11.58752,41.384,38.48,0.68,38.486007847,136.43
2022-03-14 22:30:00,70.2064,27.0102,75.222932042,27.3264,7.9702,28.465,42.88,19.04,46.9171184111,136.48,69.5664,9.1302,70.1629856905,27.3264,7.9702,28.465,42.24,1.16,42.2559250283,136.3
2022-03-14 23:00:00,65.47712,25.86916,70.4021781098,23.27712,6.78916,24.247,42.2,19.08,46.3129182842,136.72,64.91712,9.54916,65.6156911554,23.27712,6.78916,24.247,41.64,2.76,41.7313694959,136.55
2022-03-14 23:30:00,64.11056,17.57558,66.4760476852,22.27056,6.49558,23.1985,41.84,11.08,43.2822365411,136.88,63.91056,17.45558,66.2514675509,22.27056,6.49558,23.1985,41.64,10.96,43.0582303399,136.71
2022-03-15 00:00:00,63.82464,19.13052,66.6300342683,25.54464,7.45052,26.609,38.28,11.68,40.0222538096,134.2,63.70464,19.01052,66.4806816165,25.54464,7.45052,26.609,38.16,11.56,39.8725369145,134.03
2022-03-15 00:30:00,66.6744,18.7917,69.2719539514,27.6744,8.0717,28.8275,39.0,10.72,40.4464881047,134.76,66.4744,18.7117,69.0577553375,27.6744,8.0717,28.8275,38.8,10.64,40.2324446187,134.58
2022-03-15 01:00:00,69.83408,16.85994,71.8404921075,25.71408,7.4999400000000005,26.7855,44.12,9.36,45.1019290053,135.07,69.67408,16.77994,71.6661971242,25.71408,7.4999400000000005,26.7855,43.96,9.28,44.9288326134,134.9
2022-03-15 01:30:00,70.88208,17.06894,72.9082846997,25.88208,7.54894,26.9605,45.0,9.52,45.9959824333,134.74,70.72208,16.98894,72.734013239,25.88208,7.54894,26.9605,44.84,9.44,45.8229112999,134.57
2022-03-15 02:00:00,68.76976,16.73618,70.7769709118,23.36976,6.81618,24.3435,45.4,9.92,46.4711351271,134.55,68.56976,16.65618,70.563732318,23.36976,6.81618,24.3435,45.2,9.84,46.2586813474,134.38
2022-03-15 02:30:00,66.164,16.7095,68.2413531977,21.084,6.1495,21.9625,45.08,10.56,46.3003239729,134.89,65.964,16.6295,68.027858751,21.084,6.1495,21.9625,44.88,10.48,46.0873605232,134.72
2022-03-15 03:00:00,66.04848,16.91414,68.1798345719,21.64848,6.31414,22.5505,44.4,10.6,45.6477819834,135.31,65.88848,16.83414,68.0050003033,21.64848,6.31414,22.5505,44.24,10.52,45.4735967348,135.13
2022-03-15 03:30:00,66.16432,16.81126,68.2666514768,21.84432,6.37126,22.7545,44.32,10.44,45.5330209848,135.41,65.96432,16.73126,68.0531158306,21.84432,6.37126,22.7545,44.12,10.36,45.3200176522,135.23
2022-03-15 04:00:00,65.30256,17.09158,67.5021958861,21.98256,6.41158,22.8985,43.32,10.68,44.6170908958,135.3,65.14256,17.01158,67.3271637413,21.98256,6.41158,22.8985,43.16,10.6,44.4426101844,135.12
2022-03-15 04:30:00,65.43152,17.13086,67.6368994991,22.39152,6.53086,23.3245,43.04,10.6,44.3260826151,135.55,65.23152,17.01086,67.4130592649,22.39152,6.53086,23.3245,42.84,10.48,44.1032425112,135.37
2022-03-15 05:00:00,65.2968,16.6499,67.3861355195,21.9768,6.4099,22.8925,43.32,10.24,44.5138180793,135.1,65.1368,16.5699,67.2113405628,21.9768,6.4099,22.8925,43.16,10.16,44.3397248526,134.93
2022-03-15 05:30:00,67.07936,15.89648,68.9372077647,21.99936,6.41648,22.916,45.08,9.48,46.0660048192,135.1,66.91936,15.81648,68.7630844451,21.99936,6.41648,22.916,44.92,9.4,45.8929885712,134.93
2022-03-15 06:00:00,69.54848,15.09664,71.1681080934,22.54848,6.57664,23.488,47.0,8.52,47.7659962735,134.74,69.34848,15.01664,70.9556985393,22.54848,6.57664,23.488,46.8,8.44,47.5549534749,134.57
2022-03-15 06:30:00,72.85312,12.55216,73.9265433684,21.09312,6.15216,21.972,51.76,6.4,52.1541714535,134.34,72.69312,12.51216,73.7620759144,21.09312,6.15216,21.972,51.6,6.36,51.9904760509,134.17
2022-03-15 07:00:00,65.74304,8.11172,66.2415829355,10.94304,3.19172,11.399000000000001,54.8,4.92,55.0204180282,133.53,65.50304,8.03172,65.9936116257,10.94304,3.19172,11.399000000000001,54.56,4.84,54.774256727,133.36
2022-03-15 07:30:00,74.64912,7.64766,75.0398415527,18.12912,5.28766,18.8845,56.52,2.36,56.5692495973,133.23,74.48912,7.64766,74.8806764249,18.12912,5.28766,18.8845,56.36,2.36,56.4093892894,133.06
2022-03-15 08:00:00,85.00352,10.37936,85.6348616301,29.96352,8.73936,31.212,55.04,1.6400000000000001,55.0644277188,132.54,84.76352,10.37936,85.3966359806,29.96352,8.73936,31.212,54.8,1.6400000000000001,54.8245346537,132.37
2022-03-15 08:30:00,82.98512,9.97066,83.5819609859,30.34512,8.85066,31.6095,52.64,1.12,52.6519135455,132.79,82.82512,9.93066,83.4183343819,30.34512,8.85066,31.6095,52.48,1.08,52.4911116285,132.62
2022-03-15 09:00:00,77.02752,9.96136,77.6689611776,29.62752,8.64136,30.862,47.4,1.32,47.4183761848,132.79,76.86752,9.92136,77.5051547653,29.62752,8.64136,30.862,47.24,1.28,47.2573380545,132.62
2022-03-15 09:30:00,75.88336,11.505980000000001,76.7507127045,33.00336,9.62598,34.3785,42.88,1.88,42.9211929005,133.05,75.76336,11.46598,76.6260752998,33.00336,9.62598,34.3785,42.76,1.8399999999999999,42.7995700913,132.88
2022-03-15 10:00:00,77.4168,14.4999,78.7629863721,41.8968,12.2199,43.6425,35.52,2.2800000000000002,35.593100455,133.05,77.2568,14.4999,78.6057265487,41.8968,12.2199,43.6425,35.36,2.2800000000000002,35.433430542400004,132.88
2022-03-15 10:30:00,72.08512,15.09816,73.6492970829,44.08512,12.85816,45.922,28.0,2.24,28.0894570969,133.3,72.04512,15.01816,73.5937799383,44.08512,12.85816,45.922,27.96,2.16,28.0433093625,133.13
2022-03-15 11:00:00,70.63648,14.21064,72.0517494305,44.19648,12.89064,46.038,26.44,1.32,26.4729295697,133.02,70.55648,14.21064,71.9733225522,44.19648,12.89064,46.038,26.36,1.32,26.3930293828,132.86
2022-03-15 11:30:00,66.0144,14.8842,67.6715628385,48.0144,14.0042,50.015,18.0,0.88,18.0214982729,133.0,65.9344,14.8042,67.5759531268,48.0144,14.0042,50.015,17.92,0.8,17.9378482545,132.86
2022-03-15 12:00:00,66.68544,16.35992,68.6629076751,52.52544,15.31992,54.714,14.16,1.04,14.1981407233,133.3,66.68544,16.39992,68.6724492355,52.52544,15.31992,54.714,14.16,1.08,14.2011267159,133.14
2022-03-15 12:30:00,69.81328,17.37554,71.9430570288,52.85328,15.41554,55.0555,16.96,1.96,17.0728790776,133.88,69.77328,17.29554,71.8849518735,52.85328,15.41554,55.0555,16.92,1.88,17.0241240597,133.71
2022-03-15 13:00:00,68.45072,18.75646,70.9739801635,54.57072,15.91646,56.8445,13.88,2.84,14.1675685987,133.88,68.45072,18.71646,70.9634197559,54.57072,15.91646,56.8445,13.88,2.8,14.1596045143,133.71
2022-03-15 13:30:00,71.29952,18.50236,73.6611083123,55.61952,16.22236,57.937,15.68,2.2800000000000002,15.8448982326,133.45,71.25952,18.46236,73.6123490143,55.61952,16.22236,57.937,15.64,2.24,15.7995949315,133.28
2022-03-15 14:00:00,70.61664,18.10152,72.8997590613,55.61664,16.22152,57.934,15.0,1.88,15.1173542659,133.45,70.61664,18.06152,72.8898370804,55.61664,16.22152,57.934,15.0,1.8399999999999999,15.1124319684,133.28
2022-03-15 14:30:00,72.02736,16.65798,73.9285390512,47.78736,13.93798,49.7785,24.24,2.7199999999999998,24.3921298783,133.66,71.98736,16.61798,73.8805607657,47.78736,13.93798,49.7785,24.2,2.68,24.347944471799998,133.49
2022-03-15 15:00:00,77.50736,15.76798,79.0950064634,44.18736,12.88798,46.0285,33.32,2.88,33.4442341817,133.85,77.42736,15.72798,79.0086414986,44.18736,12.88798,46.0285,33.24,2.84,33.3611030993,133.67
2022-03-15 15:30:00,74.96096,14.22528,76.2987818723,36.84096,10.74528,38.376,38.12,3.48,38.2785161677,133.85,74.92096,14.18528,76.252032209,36.84096,10.74528,38.376,38.08,3.44,38.2350624427,133.67
2022-03-15 16:00:00,79.29968,14.08074,80.5400924202,35.65968,10.40074,37.1455,43.64,3.68,43.7948855461,133.45,79.25968,14.08074,80.5007087711,35.65968,10.40074,37.1455,43.6,3.68,43.7550271397,133.28
2022-03-15 16:30:00,88.98528,14.58404,90.1724696313,40.26528,11.74404,41.943,48.72,2.84,48.8027048431,133.36,88.90528,14.50404,90.0806082806,40.26528,11.74404,41.943,48.64,2.76,48.7182429897,133.19
2022-03-15 17:00:00,96.44208,13.99394,97.4520659168,43.04208,12.55394,44.8355,53.4,1.44,53.4194122019,132.72,96.36208,14.03394,97.3786523518,43.04208,12.55394,44.8355,53.32,1.48,53.3405361803,132.55
2022-03-15 17:30:00,102.13376,16.08568,103.3927175037,50.21376,14.64568,52.306,51.92,1.44,51.9399653446,132.34,102.05376,16.04568,103.3074720279,50.21376,14.64568,52.306,51.84,1.4,51.8589008754,132.17
2022-03-15 18:00:00,103.34496,17.81228,104.8687659706,54.62496,15.93228,56.901,48.72,1.88,48.7562590854,132.65,103.22496,17.81228,104.7505116255,54.62496,15.93228,56.901,48.6,1.88,48.6363485472,132.48
2022-03-15 18:30:00,103.98976,17.63868,105.4750833941,54.02976,15.75868,56.281,49.96,1.88,49.9953597847,132.89,103.90976,17.55868,105.3828518622,54.02976,15.75868,56.281,49.88,1.8,49.9124673804,132.72
2022-03-15 19:00:00,103.72416,17.78788,105.2383487261,54.40416,15.86788,56.671,49.32,1.92,49.3573581141,132.89,103.68416,17.74788,105.1921683368,54.40416,15.86788,56.671,49.28,1.88,49.3158473515,132.72
2022-03-15 19:30:00,102.79648,19.23064,104.5797964006,57.15648,16.67064,59.538,45.64,2.56,45.7117402863,132.86,102.71648,19.27064,104.508529937,57.15648,16.67064,59.538,45.56,2.6,45.6341275801,132.7
2022-03-15 20:00:00,96.84944,18.66942,98.632455467,51.52944,15.02942,53.6765,45.32,3.64,45.4659432983,133.5,96.80944,18.62942,98.5856123511,51.52944,15.02942,53.6765,45.28,3.6,45.4228841004,133.33
2022-03-15 20:30:00,94.76192,19.78556,96.8054227128,52.20192,15.22556,54.377,42.56,4.5600000000000005,42.8035886346,133.49,94.68192,19.74556,96.7189387587,52.20192,15.22556,54.377,42.48,4.52,42.719794007,133.32
2022-03-15 21:00:00,95.89248,21.87364,98.3555989632,57.85248,16.87364,60.263,38.04,5.0,38.3671943201,133.49,95.85248,21.83364,98.3077095542,57.85248,16.87364,60.263,38.0,4.96,38.3223381333,133.32
2022-03-15 21:30:00,92.09952,24.37736,95.2710725499,58.61952,17.09736,61.062,33.48,7.28,34.262352517,134.0,92.05952,24.33736,95.2221734388,58.61952,17.09736,61.062,33.44,7.24,34.2147804319,133.83
2022-03-15 22:00:00,85.08752,23.45386,88.2608044868,51.88752,15.13386,54.0495,33.2,8.32,34.2266329048,134.0,85.08752,23.41386,88.2501835684,51.88752,15.13386,54.0495,33.2,8.28,34.2169314814,133.83
2022-03-15 22:30:00,82.3872,25.0046,86.0980879288,53.2272,15.5246,55.445,29.16,9.48,30.6622895427,133.6,82.3472,24.9246,86.0366028676,53.2272,15.5246,55.445,29.12,9.4,30.5995816965,133.43
2022-03-15 23:00:00,82.43888,26.78634,86.6814682977,57.27888,16.70634,59.6655,25.16,10.08,27.1040956315,133.6,82.43888,26.70634,86.6567800686,57.27888,16.70634,59.6655,25.16,10.0,27.074445516,133.43
2022-03-15 23:30:00,78.77072,25.89146,82.9167897971,53.25072,15.53146,55.4695,25.52,10.36,27.5426941311,134.45,78.77072,25.81146,82.8918439694,53.25072,15.53146,55.4695,25.52,10.28,27.5127025208,134.27
2022-03-16 00:00:00,74.55504,26.26522,79.0462887873,52.47504,15.30522,54.6615,22.08,10.96,24.650517236,134.45,74.51504,26.18522,78.9820038531,52.47504,15.30522,54.6615,22.04,10.88,24.5791781799,134.27
2022-03-16 00:30:00,75.2392,25.5731,79.4664750713,51.1992,14.9331,53.3325,24.04,10.64,26.2893742794,134.81,75.2392,25.4931,79.4407663876,51.1992,14.9331,53.3325,24.04,10.56,26.2570980879,134.64
2022-03-16 01:00:00,80.16432,24.50126,83.8249959299,50.40432,14.70126,52.5045,29.76,9.8,31.3320538746,135.46,80.12432,24.46126,83.7750553342,50.40432,14.70126,52.5045,29.72,9.76,31.2815600634,135.28
2022-03-16 01:30:00,79.82208,23.70144,83.2665762092,47.66208,13.901440000000001,49.648,32.16,9.8,33.6200178465,135.23,79.78208,23.62144,83.2054848961,47.66208,13.901440000000001,49.648,32.12,9.72,33.5584981786,135.05
2022-03-16 02:00:00,79.64464,23.91802,83.1585254887,48.40464,14.11802,50.4215,31.24,9.8,32.7410690113,135.39,79.60464,23.83802,83.0972316449,48.40464,14.11802,50.4215,31.2,9.72,32.6790207932,135.21
2022-03-16 02:30:00,76.04944,24.19942,79.8068245995,47.44944,13.83942,49.4265,28.6,10.36,30.4185732736,135.66,76.00944,24.15942,79.7565830753,47.44944,13.83942,49.4265,28.56,10.32,30.3673508887,135.48
2022-03-16 03:00:00,78.5936,24.9398,82.4557310622,50.6736,14.7798,52.785,27.92,10.16,29.7111426909,136.07,78.5936,24.8598,82.4315692984,50.6736,14.7798,52.785,27.92,10.08,29.6838811479,135.88
2022-03-16 03:30:00,77.40576,23.73168,80.9619930387,46.80576,13.65168,48.756,30.6,10.08,32.2174859354,136.24,77.36576,23.65168,80.900326249,46.80576,13.65168,48.756,30.56,10.0,32.1545268975,136.06
2022-03-16 04:00:00,76.35824,23.60282,79.9229249205,45.67824,13.32282,47.5815,30.68,10.28,32.3564645782,136.1,76.27824,23.52282,79.8228849281,45.67824,13.32282,47.5815,30.6,10.2,32.2552321337,135.91
2022-03-16 04:30:00,71.99232,22.46276,75.4153149287,41.63232,12.142759999999999,43.367,30.36,10.32,32.0660568203,136.34,71.95232,22.38276,75.3533297114,41.63232,12.142759999999999,43.367,30.32,10.24,32.0024999024,136.16
2022-03-16 05:00:00,68.69696,21.64828,72.0272194396,38.01696,11.08828,39.601,30.68,10.56,32.4465098277,136.34,68.65696,21.60828,71.9770513497,38.01696,11.08828,39.601,30.64,10.52,32.3956787242,136.16
2022-03-16 05:30:00,73.06144,22.05792,76.3185812866,42.30144,12.33792,44.064,30.76,9.72,32.2592002381,136.24,73.02144,21.93792,76.2456755075,42.30144,12.33792,44.064,30.72,9.6,32.1850648593,136.06
2022-03-16 06:00:00,75.35552,20.02036,77.9696685192,40.11552,11.70036,41.787,35.24,8.32,36.2088387,135.44,75.27552,19.98036,77.8820820022,40.11552,11.70036,41.787,35.16,8.28,36.1217939754,135.26
2022-03-16 06:30:00,80.6616,19.1513,82.9039565175,41.6616,12.1513,43.3975,39.0,7.0,39.6232255123,135.03,80.5816,19.1113,82.8168826161,41.6616,12.1513,43.3975,38.92,6.96,39.5374253082,134.85
