Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-16 07:00:00,85.26016,17.14088,86.9661120805,42.86016,12.50088,44.646,42.4,4.64,42.6531311864,134.35,85.18016,17.10088,86.8798006121,42.86016,12.50088,44.646,42.32,4.6,42.5692659086,134.18
2022-03-16 07:30:00,89.17632,15.44976,90.5047575147,45.01632,13.12976,46.892,44.16,2.32,44.2209000361,133.96,89.09632,15.40976,90.4191071666,45.01632,13.12976,46.892,44.08,2.2800000000000002,44.138926131,133.79
2022-03-16 08:00:00,92.31408,17.67994,93.9918594595,53.07408,15.47994,55.2855,39.24,2.2,39.3016233761,134.08,92.23408,17.67994,93.9132886862,53.07408,15.47994,55.2855,39.16,2.2,39.2217490686,133.91
2022-03-16 08:30:00,91.1864,15.0227,92.4155888379,45.7464,13.3427,47.6525,45.44,1.6800000000000002,45.4710457324,133.9,91.0264,14.9427,92.2447276556,45.7464,13.3427,47.6525,45.28,1.6,45.3082597326,133.73
2022-03-16 09:00:00,85.56928,14.12604,86.727427529,42.80928,12.48604,44.593,42.76,1.6400000000000001,42.791438396,133.9,85.48928,14.12604,86.648496819,42.80928,12.48604,44.593,42.68,1.6400000000000001,42.7114972812,133.73
2022-03-16 09:30:00,80.084,13.2245,81.1685558344,37.524,10.9445,39.0875,42.56,2.2800000000000002,42.6210276741,133.82,80.004,13.1845,81.0831120286,37.524,10.9445,39.0875,42.48,2.24,42.539017384,133.65
2022-03-16 10:00:00,80.27184,12.46762,81.2342898378,36.71184,10.70762,38.2415,43.56,1.76,43.5955410564,133.82,80.19184,12.42762,81.1491031463,36.71184,10.70762,38.2415,43.48,1.72,43.5140069403,133.65
2022-03-16 10:30:00,78.17248,14.02364,79.4203947875,39.85248,11.62364,41.513,38.32,2.4,38.3950830185,133.78,78.09248,14.02364,79.341653067,39.85248,11.62364,41.513,38.24,2.4,38.3152397878,133.61
2022-03-16 11:00:00,79.92448,13.79464,81.106193327,41.12448,11.99464,42.838,38.8,1.8,38.8417301365,133.78,79.84448,13.75464,81.0205597858,41.12448,11.99464,42.838,38.72,1.76,38.7599793602,133.61
2022-03-16 11:30:00,82.86672,13.73946,83.998012147,42.30672,12.33946,44.0695,40.56,1.4,40.5841545434,133.63,82.74672,13.69946,83.873087907,42.30672,12.33946,44.0695,40.44,1.3599999999999999,40.4628619848,133.46
2022-03-16 12:00:00,89.444,13.8645,90.5121731937,43.284,12.6245,45.0875,46.16,1.24,46.176652109,133.63,89.364,13.8645,90.4331181385,43.284,12.6245,45.0875,46.08,1.24,46.0966810085,133.46
2022-03-16 12:30:00,85.97104,11.66322,86.7585754808,36.01104,10.50322,37.5115,49.96,1.16,49.9734649589,133.73,85.85104,11.62322,86.6342906259,36.01104,10.50322,37.5115,49.84,1.12,49.8525826813,133.55
2022-03-16 13:00:00,84.70944,11.18692,85.4449319983,32.86944,9.58692,34.239,51.84,1.6,51.8646854806,133.73,84.58944,11.18692,85.3259663795,32.86944,9.58692,34.239,51.72,1.6,51.7447427281,133.55
2022-03-16 13:30:00,85.88448,9.97464,86.461768129,31.04448,9.05464,32.338,54.84,0.92,54.847716452,133.75,85.72448,9.93464,86.2982244499,31.04448,9.05464,32.338,54.68,0.88,54.6870807413,133.57
2022-03-16 14:00:00,87.27104,9.67572,87.8057741848,29.47104,8.59572,30.699,57.8,1.08,57.8100890849,133.75,87.15104,9.63572,87.6821012123,29.47104,8.59572,30.699,57.68,1.04,57.689375105,133.57
2022-03-16 14:30:00,85.89104,8.89322,86.3502178008,27.61104,8.05322,28.7615,58.28,0.84,58.2860532203,133.65,85.69104,8.89322,86.1512837876,27.61104,8.05322,28.7615,58.08,0.84,58.0860740625,133.47
2022-03-16 15:00:00,89.17536,8.81948,89.6104238278,26.53536,7.73948,27.641,62.64,1.08,62.649309653,133.75,89.01536,8.85948,89.4551546966,26.53536,7.73948,27.641,62.48,1.12,62.490037606,133.57
2022-03-16 15:30:00,90.08432,9.66626,90.6014419987,30.12432,8.78626,31.3795,59.96,0.88,59.9664572907,133.57,89.88432,9.70626,90.40687178,30.12432,8.78626,31.3795,59.76,0.92,59.7670812404,133.39
2022-03-16 16:00:00,87.63648,8.31564,88.0301226592,26.31648,7.67564,27.413,61.32,0.64,61.3233397655,133.7,87.43648,8.27564,87.8272409461,26.31648,7.67564,27.413,61.12,0.6000000000000001,61.1229449552,133.52
2022-03-16 16:30:00,90.52704,8.34372,90.9107399299,23.80704,6.94372,24.799,66.72,1.4,66.734686633,133.61,90.28704,8.34372,90.6717555549,23.80704,6.94372,24.799,66.48,1.4,66.4947396416,133.42
2022-03-16 17:00:00,98.11968,10.22324,98.6508298972,23.11968,6.74324,24.083,75.0,3.48,75.0806925914,133.35,97.91968,10.26324,98.4560705421,23.11968,6.74324,24.083,74.8,3.52,74.8827777263,133.17
2022-03-16 17:30:00,100.3032,10.7851,100.8813675177,21.3432,6.2251,22.2325,78.96,4.5600000000000005,79.091562129,132.51,100.0232,10.7851,100.6029766968,21.3432,6.2251,22.2325,78.68,4.5600000000000005,78.8120295386,132.33
2022-03-16 18:00:00,94.94752,8.26636,95.3066852944,21.34752,6.22636,22.237,73.6,2.04,73.6282663112,132.51,94.70752,8.30636,95.0710784676,21.34752,6.22636,22.237,73.36,2.08,73.3894815352,132.33
2022-03-16 18:30:00,87.46512,7.04066,87.748037641,20.98512,6.12066,21.8595,66.48,0.92,66.4863655196,132.74,87.26512,7.04066,87.5486839527,20.98512,6.12066,21.8595,66.28,0.92,66.2863847257,132.56
2022-03-16 19:00:00,83.36736,6.64548,83.6318068548,20.72736,6.04548,21.591,62.64,0.6000000000000001,62.6428734973,132.74,83.20736,6.64548,83.4723137489,20.72736,6.04548,21.591,62.48,0.6000000000000001,62.4828808555,132.56
2022-03-16 19:30:00,80.6144,8.6992,81.0824121989,26.5344,7.7392,27.64,54.08,0.96,54.0885200389,132.89,80.4144,8.6592,80.8792771481,26.5344,7.7392,27.64,53.88,0.92,53.887853919,132.72
2022-03-16 20:00:00,82.7432,12.9351,83.7481579394,38.8632,11.3351,40.4825,43.88,1.6,43.9091607754,133.23,82.6232,12.9351,83.6295999647,38.8632,11.3351,40.4825,43.76,1.6,43.7892406876,133.07
2022-03-16 20:30:00,91.27952,18.73486,93.1823253125,55.31952,16.13486,57.6245,35.96,2.6,36.0538708047,133.73,91.19952,18.69486,93.0959195596,55.31952,16.13486,57.6245,35.88,2.56,35.9712107108,133.57
2022-03-16 21:00:00,112.5992,31.6181,116.9541965397,101.9592,29.7381,106.2075,10.64,1.88,10.804813742,133.73,112.6792,31.6181,117.0312195965,101.9592,29.7381,106.2075,10.72,1.88,10.8836023448,133.57
2022-03-16 21:30:00,114.61712,35.10166,119.8716427344,113.21712,33.02166,117.9345,1.4,2.08,2.5072694311,133.75,114.57712,35.02166,119.8099874662,113.21712,33.02166,117.9345,1.3599999999999999,2.0,2.4185946333,133.59
2022-03-16 22:00:00,112.39584,35.30212,117.8094415817,110.47584,32.22212,115.079,1.92,3.08,3.6294352178000002,133.75,112.31584,35.26212,117.7211324351,110.47584,32.22212,115.079,1.8399999999999999,3.04,3.5534771703,133.59
2022-03-16 22:30:00,102.92176,33.95718,108.3788667363,99.28176,28.95718,103.4185,3.64,5.0,6.1846261003,133.71,102.96176,33.91718,108.4043316545,99.28176,28.95718,103.4185,3.68,4.96,6.176082901,133.55
2022-03-16 23:00:00,118.08064,36.66352,123.6416242274,109.52064,31.94352,114.084,8.56,4.72,9.7750703322,133.68,117.92064,36.62352,123.4769596127,109.52064,31.94352,114.084,8.4,4.68,9.6157371012,133.52
2022-03-16 23:30:00,116.36976,36.17118,121.8617056546,106.04976,30.93118,110.4685,10.32,5.24,11.574109037,133.95,116.16976,36.13118,121.6588480409,106.04976,30.93118,110.4685,10.12,5.2,11.3778029514,133.79
2022-03-17 00:00:00,107.9536,35.9598,113.7852669241,99.1536,28.9198,103.285,8.8,7.04,11.2694986579,134.41,107.7936,35.8798,113.6081874206,99.1536,28.9198,103.285,8.64,6.96,11.0946473581,134.25
2022-03-17 00:30:00,103.10816,36.22488,109.2864794455,100.74816,29.38488,104.946,2.36,6.84,7.2356893245,134.27,102.98816,36.18488,109.1600047673,100.74816,29.38488,104.946,2.24,6.8,7.159441319,134.11
2022-03-17 01:00:00,101.5112,34.9191,107.3492769899,97.2312,28.3591,101.2825,4.28,6.5600000000000005,7.8327517515,134.27,101.5512,34.8791,107.3741022698,97.2312,28.3591,101.2825,4.32,6.52,7.8213042391,134.11
2022-03-17 01:30:00,79.05024,26.65132,83.4220192863,66.69024,19.45132,69.469,12.36,7.2,14.3041812069,134.17,79.17024,26.61132,83.5229863798,66.69024,19.45132,69.469,12.48,7.16,14.3880505976,134.0
2022-03-17 02:00:00,77.74992,26.72206,82.2138586289,66.10992,19.28206,68.8645,11.64,7.44,13.8146009714,134.17,77.86992,26.68206,82.3143776424,66.10992,19.28206,68.8645,11.76,7.4,13.8945169042,134.0
2022-03-17 02:30:00,80.9104,29.5322,86.1315486044,74.5104,21.7322,77.615,6.4,7.8,10.0895986045,134.29,81.0304,29.4522,86.216922985,74.5104,21.7322,77.615,6.52,7.72,10.1048899054,134.12
2022-03-17 03:00:00,81.08608,27.52844,85.6315793303,66.40608,19.36844,69.173,14.68,8.16,16.7954755812,134.43,81.16608,27.48844,85.6944973508,66.40608,19.36844,69.173,14.76,8.12,16.8461271514,134.26
2022-03-17 03:30:00,86.6912,31.3666,92.1912563804,80.2512,23.4066,83.595,6.44,7.96,10.2389061916,134.8,86.8112,31.2866,92.2769515372,80.2512,23.4066,83.595,6.5600000000000005,7.88,10.2531946241,134.62
2022-03-17 04:00:00,84.84608,31.26844,90.4244028534,78.40608,22.86844,81.673,6.44,8.4,10.584592576,135.15,84.92608,31.22844,90.485659245,78.40608,22.86844,81.673,6.52,8.36,10.6018866246,134.97
2022-03-17 04:30:00,82.78416,28.43038,87.5300157309,66.34416,19.35038,69.1085,16.44,9.08,18.7808413017,135.17,82.86416,28.35038,87.579752561,66.34416,19.35038,69.1085,16.52,9.0,18.8125064784,134.97
2022-03-17 05:00:00,80.97152,27.39336,85.4797240473,61.69152,17.99336,64.262,19.28,9.4,21.4494382211,135.25,81.05152,27.35336,85.5427097864,61.69152,17.99336,64.262,19.36,9.36,21.5039345237,135.07
2022-03-17 05:30:00,77.79808,23.864440000000002,81.3759961426,53.15808,15.50444,55.373,24.64,8.36,26.0195926179,135.32,77.87808,23.78444,81.4290791462,53.15808,15.50444,55.373,24.72,8.28,26.0698446486,135.14
2022-03-17 06:00:00,84.19328,21.46804,86.8871977831,48.23328,14.06804,50.243,35.96,7.4,36.7135070512,134.9,84.19328,21.38804,86.8674660169,48.23328,14.06804,50.243,35.96,7.32,36.6974658526,134.73
2022-03-17 06:30:00,88.68864,21.83752,91.3375724705,53.88864,15.71752,56.134,34.8,6.12,35.3340402445,134.67,88.68864,21.79752,91.3280172959,53.88864,15.71752,56.134,34.8,6.08,35.3271340474,134.5
2022-03-17 07:00:00,93.14464,21.80052,95.6618347775,61.30464,17.88052,63.859,31.84,3.92,32.080399,134.67,93.18464,21.76052,95.6916786487,61.30464,17.88052,63.859,31.88,3.88,32.115242487,134.5
2022-03-17 07:30:00,101.56432,24.24626,104.4183519361,77.64432,22.64626,80.8795,23.92,1.6,23.9734519834,134.28,101.60432,24.20626,104.4479816265,77.64432,22.64626,80.8795,23.96,1.56,24.0107309343,134.12
2022-03-17 08:00:00,97.48688,23.16034,100.2002650747,74.60688,21.76034,77.7155,22.88,1.4,22.922792151,133.88,97.48688,23.16034,100.2002650747,74.60688,21.76034,77.7155,22.88,1.4,22.922792151,133.72
2022-03-17 08:30:00,91.96352,19.91936,94.0960674715,64.04352,18.67936,66.712,27.92,1.24,27.9475222515,133.88,92.00352,19.87936,94.1267052775,64.04352,18.67936,66.712,27.96,1.2,27.9857392255,133.72
2022-03-17 09:00:00,83.26304,17.91172,85.1678551063,57.98304,16.91172,60.399,25.28,1.0,25.2997707499,133.56,83.22304,17.87172,85.1203428247,57.98304,16.91172,60.399,25.24,0.96,25.2582501373,133.4
2022-03-17 09:30:00,74.10304,17.53172,76.1486818231,56.54304,16.49172,58.899,17.56,1.04,17.5907703072,133.62,74.14304,17.53172,76.1876078283,56.54304,16.49172,58.899,17.6,1.04,17.6307004966,133.46
2022-03-17 10:00:00,77.7296,19.8428,80.2223623935,65.2896,19.0428,68.01,12.44,0.8,12.465696932,133.06,77.7696,19.8028,80.2512403144,65.2896,19.0428,68.01,12.48,0.76,12.5031196107,132.9
2022-03-17 10:30:00,81.50448,24.05214,84.9793251247,78.62448,22.93214,81.9005,2.88,1.12,3.0901132665,133.12,81.54448,24.09214,85.0290152139,78.62448,22.93214,81.9005,2.92,1.16,3.1419739019,132.96
2022-03-17 11:00:00,80.12528,24.74154,83.858239289,76.32528,22.26154,79.5055,3.8,2.48,4.5376645976,133.12,80.04528,24.74154,83.7818038231,76.32528,22.26154,79.5055,3.7199999999999998,2.48,4.4708835816,132.96
2022-03-17 11:30:00,109.64192,29.41556,113.5192749774,93.72192,27.33556,97.627,15.92,2.08,16.0553044194,133.12,109.48192,29.41556,113.3647475056,93.72192,27.33556,97.627,15.76,2.08,15.8966663172,132.96
2022-03-17 12:00:00,131.3408,35.5044,136.0550188857,110.6208,32.2644,115.23,20.72,3.24,20.9717905769,133.7,131.1408,35.5444,135.872417348,110.6208,32.2644,115.23,20.52,3.2800000000000002,20.7804908508,133.54
2022-03-17 12:30:00,138.8592,36.4156,143.5547747308,115.9392,33.8156,120.77,22.92,2.6,23.0669980708,133.63,138.6192,36.4156,143.3226378909,115.9392,33.8156,120.77,22.68,2.6,22.8285435365,133.47
2022-03-17 13:00:00,142.22144,36.35792,146.795219072,116.70144,34.03792,121.564,25.52,2.32,25.6252375599,133.88,142.02144,36.39792,146.6113842783,116.70144,34.03792,121.564,25.32,2.36,25.4297463613,133.71
2022-03-17 13:30:00,137.72736,36.13548,142.388899172,112.64736,32.85548,117.341,25.08,3.2800000000000002,25.293572306,133.98,137.52736,36.13548,142.1954558465,112.64736,32.85548,117.341,24.88,3.2800000000000002,25.0952744556,133.8
2022-03-17 14:00:00,127.31296,34.13628,131.8099973302,110.59296,32.25628,115.201,16.72,1.88,16.8253618089,133.98,127.11296,34.17628,131.627211148,110.59296,32.25628,115.201,16.52,1.92,16.6311995959,133.8
2022-03-17 14:30:00,117.88048,33.09514,122.43813073,106.20048,30.97514,110.6255,11.68,2.12,11.8708382181,133.98,117.72048,33.13514,122.2949259546,106.20048,30.97514,110.6255,11.52,2.16,11.7207508292,133.8
2022-03-17 15:00:00,94.48208,26.79894,98.2091982772,88.04208,25.67894,91.7105,6.44,1.12,6.5366658168,133.45,94.52208,26.79894,98.2476808513,88.04208,25.67894,91.7105,6.48,1.12,6.5760778584,133.28
2022-03-17 15:30:00,102.26512,26.68066,105.6882793249,88.18512,25.72066,91.8595,14.08,0.96,14.1126893256,133.34,102.38512,26.72066,105.8144908236,88.18512,25.72066,91.8595,14.2,1.0,14.2351677194,133.17
2022-03-17 16:00:00,102.98256,25.18658,106.0177884897,83.06256,24.22658,86.5235,19.92,0.96,19.9431191141,133.34,103.02256,25.10658,106.0376736271,83.06256,24.22658,86.5235,19.96,0.88,19.9793893801,133.17
2022-03-17 16:30:00,107.95376,32.67318,112.7898532203,82.67376,24.11318,86.1185,25.28,8.56,26.6899231921,133.0,107.83376,31.15318,112.2436653885,82.67376,24.11318,86.1185,25.16,7.04,26.1263698205,132.84
2022-03-17 17:00:00,113.17952,33.69236,118.088013235,81.77952,23.85236,85.187,31.4,9.84,32.9057077116,134.82,112.89952,31.73236,117.2742268676,81.77952,23.85236,85.187,31.12,7.88,32.102161921,134.64
2022-03-17 17:30:00,116.93984,33.92912,121.762520355,84.09984,24.52912,87.604,32.84,9.4,34.1588290197,135.16,116.61984,32.76912,121.136296407,84.09984,24.52912,87.604,32.52,8.24,33.5476973875,134.98
2022-03-17 18:00:00,108.26048,30.86764,112.5750537597,72.78048,21.22764,75.813,35.48,9.64,36.7662889071,135.06,107.94048,29.22764,111.8275554709,72.78048,21.22764,75.813,35.16,8.0,36.058641128,134.88
2022-03-17 18:30:00,113.93776,31.65518,118.2533871593,75.61776,22.05518,78.7685,38.32,9.6,39.5042073709,135.04,113.49776,30.09518,117.420021224,75.61776,22.05518,78.7685,37.88,8.04,38.7238427845,134.86
2022-03-17 19:00:00,102.67536,27.07198,106.1843757445,59.35536,17.31198,61.8285,43.32,9.76,44.4058554697,135.04,102.11536,25.23198,105.1864989561,59.35536,17.31198,61.8285,42.76,7.92,43.4872854982,134.86
2022-03-17 19:30:00,101.06688,27.42784,104.7224934768,58.10688,16.94784,60.528,42.96,10.48,44.2198145632,136.19,100.54688,24.42784,103.471708427,58.10688,16.94784,60.528,42.44,7.48,43.0941295306,136.0
2022-03-17 20:00:00,106.84448,29.95464,110.9640633899,62.24448,18.15464,64.838,44.6,11.8,46.1345857248,136.19,106.24448,24.35464,109.0001744035,62.24448,18.15464,64.838,44.0,6.2,44.4346711477,136.0
2022-03-17 20:30:00,100.09056,28.50808,104.0712776245,55.09056,16.06808,57.386,45.0,12.44,46.6878313911,136.19,99.53056,21.66808,101.8618577525,55.09056,16.06808,57.386,44.44,5.6,44.7914456119,136.0
2022-03-17 21:00:00,99.5544,32.2117,104.6359029026,66.5544,19.4117,69.3275,33.0,12.8,35.3954799374,136.33,99.2344,24.811700000000002,102.2892301283,66.5544,19.4117,69.3275,32.68,5.4,33.1231399478,136.14
2022-03-17 21:30:00,91.78896,32.56178,97.3934427703,61.30896,17.88178,63.8635,30.48,14.68,33.8309444148,136.86,91.50896,21.44178,93.9874443202,61.30896,17.88178,63.8635,30.2,3.56,30.4091039,136.68
2022-03-17 22:00:00,90.34384,35.97362,97.2425357642,69.30384,20.21362,72.1915,21.04,15.76,26.2880048691,136.92,90.26384,22.65362,93.0631361531,69.30384,20.21362,72.1915,20.96,2.44,21.1015449671,136.74
2022-03-17 22:30:00,88.97792,38.29356,96.86829711,71.49792,20.85356,74.477,17.48,17.44,24.6921849985,136.57,88.93792,21.73356,91.5549083567,71.49792,20.85356,74.477,17.44,0.88,17.4621877209,136.39
2022-03-17 23:00:00,81.04544,36.95992,89.0752436494,62.12544,18.11992,64.714,18.92,18.84,26.7004119818,136.63,81.00544,18.51992,83.0955398707,62.12544,18.11992,64.714,18.88,0.4,18.8842368127,136.46
2022-03-17 23:30:00,78.12384,32.03112,84.4353422732,55.92384,16.31112,58.254,22.2,15.72,27.2021763835,137.1,78.08384,19.63112,80.5137686461,55.92384,16.31112,58.254,22.16,3.32,22.4073202325,136.93
2022-03-18 00:00:00,72.3448,24.7239,76.4528699151,49.3848,14.4039,51.4425,22.96,10.32,25.1726836074,136.53,72.3048,24.6439,76.3891740383,49.3848,14.4039,51.4425,22.92,10.24,25.1034658962,136.36
2022-03-18 00:30:00,73.18992,22.97706,76.7118613765,44.62992,13.01706,46.4895,28.56,9.96,30.2469039738,135.36,73.14992,22.85706,76.6378234806,44.62992,13.01706,46.4895,28.52,9.84,30.1697862107,135.19
2022-03-18 01:00:00,75.27024,20.51882,78.0168635863,39.63024,11.55882,41.2815,35.64,8.96,36.7490299192,135.36,75.19024,20.47882,77.9291618064,39.63024,11.55882,41.2815,35.56,8.92,36.661696632900004,135.19
2022-03-18 01:30:00,74.62592,18.81256,76.9606415618,35.42592,10.33256,36.902,39.2,8.48,40.1067375886,135.15,74.50592,18.69256,76.8149979783,35.42592,10.33256,36.902,39.08,8.36,39.9641839651,134.98
2022-03-18 02:00:00,73.03152,19.86086,75.6839261234,38.47152,11.22086,40.0745,34.56,8.64,35.6236326053,135.32,72.91152,19.82086,75.5576352188,38.47152,11.22086,40.0745,34.44,8.6,35.497515406,135.14
2022-03-18 02:30:00,73.97632,20.15976,76.674062394,35.65632,10.39976,37.142,38.32,9.76,39.5433938857,135.81,73.85632,20.07976,76.537263902,35.65632,10.39976,37.142,38.2,9.68,39.4073901699,135.64
2022-03-18 03:00:00,71.28064,18.12852,73.5497986143,30.20064,8.80852,31.459,41.08,9.32,42.1239694236,135.81,71.12064,18.04852,73.3750264613,30.20064,8.80852,31.459,40.92,9.24,41.9502562567,135.64
2022-03-18 03:30:00,67.34384,16.89862,69.4316652821,25.98384,7.57862,27.0665,41.36,9.32,42.3970753708,135.51,67.14384,16.81862,69.2182145728,25.98384,7.57862,27.0665,41.16,9.24,42.1843952191,135.33
2022-03-18 04:00:00,65.84592,16.37006,67.850306153,24.44592,7.13006,25.4645,41.4,9.24,42.418599694,135.51,65.68592,16.29006,67.6757426339,24.44592,7.13006,25.4645,41.24,9.16,42.2450375784,135.33
2022-03-18 04:30:00,64.50592,15.83256,66.4205064058,22.46592,6.55256,23.402,42.04,9.28,43.052061507,135.18,64.30592,15.75256,66.2072087737,22.46592,6.55256,23.402,41.84,9.2,42.839533144,135.01
2022-03-18 05:00:00,64.42368,16.25024,66.4415596205,22.66368,6.61024,23.608,41.76,9.64,42.8582220816,135.18,64.30368,16.21024,66.3154216031,22.66368,6.61024,23.608,41.64,9.6,42.7323015996,135.01
2022-03-18 05:30:00,67.33696,16.32828,69.2883749975,25.53696,7.4482800000000005,26.601,41.8,8.88,42.73282579,134.67,67.17696,16.24828,69.1140402364,25.53696,7.4482800000000005,26.601,41.64,8.8,42.5597180442,134.51
2022-03-18 06:00:00,69.53632,15.45476,71.2330639928,25.69632,7.49476,26.767,43.84,7.96,44.5567862396,134.67,69.37632,15.37476,71.0595315338,25.69632,7.49476,26.767,43.68,7.88,44.3850965978,134.51
2022-03-18 06:30:00,73.71776,12.62768,74.7914864246,22.99776,6.70768,23.956,50.72,5.92,51.0643202246,134.46,73.59776,12.54768,74.6597250892,22.99776,6.70768,23.956,50.6,5.84,50.9358969686,134.29
2022-03-18 07:00:00,76.40336,10.65098,77.1421855683,21.84336,6.37098,22.7535,54.56,4.28,54.727616429,134.05,76.24336,10.61098,76.9781971772,21.84336,6.37098,22.7535,54.4,4.24,54.5649851095,133.89
2022-03-18 07:30:00,81.9672,10.5021,82.6372554012,26.4072,7.7021,27.5075,55.56,2.8,55.6305096148,133.8,81.7672,10.4621,82.4337948432,26.4072,7.7021,27.5075,55.36,2.76,55.4287578789,133.64
2022-03-18 08:00:00,80.45744,9.61342,81.0297321694,27.33744,7.97342,28.4765,53.12,1.6400000000000001,53.1453102352,133.8,80.29744,9.61342,80.8708644361,27.33744,7.97342,28.4765,52.96,1.6400000000000001,52.9853866646,133.64
2022-03-18 08:30:00,77.40368,12.57774,78.4189340724,36.40368,10.61774,37.9205,41.0,1.96,41.0468220451,133.76,77.20368,12.49774,78.2087061052,36.40368,10.61774,37.9205,40.8,1.88,40.8432907587,133.59
2022-03-18 09:00:00,75.50176,13.22468,76.6512095417,40.54176,11.82468,42.231,34.96,1.4,34.9880208071,133.76,75.42176,13.22468,76.5724104531,40.54176,11.82468,42.231,34.88,1.4,34.9080850234,133.59
2022-03-18 09:30:00,72.25456,14.98258,73.7915926393,43.41456,12.66258,45.2235,28.84,2.32,28.933164362,133.82,72.17456,14.90258,73.6970420156,43.41456,12.66258,45.2235,28.76,2.24,28.8471003742,133.65
2022-03-18 10:00:00,72.47696,15.74578,74.1676433403,47.67696,13.90578,49.6635,24.8,1.8399999999999999,24.8681643874,133.94,72.39696,15.74578,74.0894689214,47.67696,13.90578,49.6635,24.72,1.8399999999999999,24.7883843766,133.77
2022-03-18 10:30:00,73.04112,16.80366,74.9491040657,52.40112,15.28366,54.5845,20.64,1.52,20.6958933124,134.26,73.00112,16.76366,74.9011603238,52.40112,15.28366,54.5845,20.6,1.48,20.6530966201,134.09
2022-03-18 11:00:00,72.24288,17.12584,74.2450544238,55.56288,16.20584,57.878,16.68,0.92,16.7053524357,134.26,72.20288,17.12584,74.2061336818,55.56288,16.20584,57.878,16.64,0.92,16.6654132862,134.09
2022-03-18 11:30:00,70.50752,17.94636,72.7556335537,57.82752,16.86636,60.237,12.68,1.08,12.7259105765,134.39,70.46752,17.90636,72.7070086264,57.82752,16.86636,60.237,12.64,1.04,12.6827126436,134.22
2022-03-18 12:00:00,68.62896,18.53678,71.0882997648,59.98896,17.49678,62.4885,8.64,1.04,8.702367494,134.35,68.62896,18.49678,71.0778799701,59.98896,17.49678,62.4885,8.64,1.0,8.697677851,134.18
2022-03-18 12:30:00,70.49888,19.18884,73.0636959221,61.53888,17.94884,64.103,8.96,1.24,9.0453966193,134.09,70.53888,19.14884,73.0918029946,61.53888,17.94884,64.103,9.0,1.2,9.0796475703,133.79
2022-03-18 13:00:00,70.0248,18.6139,72.4565379262,58.7448,17.1339,61.1925,11.28,1.48,11.3766778982,134.09,69.9848,18.573900000000002,72.4076100438,58.7448,17.1339,61.1925,11.24,1.44,11.3318665718,133.91
2022-03-18 13:30:00,70.98512,18.57566,73.3753528499,57.10512,16.65566,59.4845,13.88,1.92,14.0121661423,134.37,70.98512,18.53566,73.3652366796,57.10512,16.65566,59.4845,13.88,1.88,14.0067412341,134.19
2022-03-18 14:00:00,71.99568,17.83874,74.1727617354,54.71568,15.95874,56.9955,17.28,1.88,17.3819676677,134.37,71.95568,17.79874,74.1243214461,54.71568,15.95874,56.9955,17.24,1.8399999999999999,17.3379122157,134.19
2022-03-18 14:30:00,70.53152,17.89336,72.7658412004,51.61152,15.05336,53.762,18.92,2.84,19.1319627848,134.88,70.49152,17.81336,72.7074286879,51.61152,15.05336,53.762,18.88,2.76,19.0806708477,134.69
2022-03-18 15:00:00,69.89408,17.70744,72.1022596761,47.13408,13.747440000000001,49.098,22.76,3.96,23.1019306553,134.88,69.85408,17.66744,72.0536670045,47.13408,13.747440000000001,49.098,22.72,3.92,23.0556891027,134.69
2022-03-18 15:30:00,71.80816,17.71738,73.9615940651,46.20816,13.47738,48.1335,25.6,4.24,25.9487494882,134.66,71.72816,17.67738,73.8743439947,46.20816,13.47738,48.1335,25.52,4.2,25.8633021867,134.48
2022-03-18 16:00:00,74.36096,18.05028,76.5203566393,44.88096,13.09028,46.751,29.48,4.96,29.8943472918,134.66,74.28096,17.97028,76.423765818,44.88096,13.09028,46.751,29.4,4.88,29.8022549482,134.48
2022-03-18 16:30:00,75.7912,17.3841,77.7593269663,41.9112,12.2241,43.6575,33.88,5.16,34.2706871831,134.46,75.7112,17.3441,77.6724121568,41.9112,12.2241,43.6575,33.8,5.12,34.1855876065,134.28
2022-03-18 17:00:00,80.51136,16.06748,82.0989829572,38.63136,11.26748,40.241,41.88,4.8,42.1541741705,134.02,80.39136,16.02748,81.9734766726,38.63136,11.26748,40.241,41.76,4.76,42.0304080399,133.84
2022-03-18 17:30:00,83.98352,14.92686,85.2997232179,35.54352,10.36686,37.0245,48.44,4.5600000000000005,48.6541591233,133.61,83.86352,14.84686,85.1675950033,35.54352,10.36686,37.0245,48.32,4.48,48.5272377124,133.44
2022-03-18 18:00:00,87.70192,13.75806,88.774495136,34.14192,9.95806,35.5645,53.56,3.8,53.6946328789,133.45,87.58192,13.71806,88.6497483417,34.14192,9.95806,35.5645,53.44,3.76,53.572112148,133.27
2022-03-18 18:30:00,92.3576,14.1543,93.4359164682,37.5576,10.9543,39.1225,54.8,3.2,54.8933511457,133.21,92.1976,14.1143,93.2717047676,37.5576,10.9543,39.1225,54.64,3.16,54.7313000028,133.03
2022-03-18 19:00:00,95.28192,13.90056,96.2905491063,39.84192,11.62056,41.502,55.44,2.2800000000000002,55.4868633102,133.21,95.16192,13.86056,96.1660342408,39.84192,11.62056,41.502,55.32,2.24,55.3653321132,133.03
2022-03-18 19:30:00,94.98784,14.833120000000001,96.1390201573,40.70784,11.87312,42.404,54.28,2.96,54.3606475311,133.41,94.82784,14.79312,95.9747656335,40.70784,11.87312,42.404,54.12,2.92,54.1987158519,133.24
2022-03-18 20:00:00,92.36176,15.59718,93.669454649,39.76176,11.59718,41.4185,52.6,4.0,52.7518720047,133.41,92.20176,15.55718,93.5050287239,39.76176,11.59718,41.4185,52.44,3.96,52.5893068979,133.24
2022-03-18 20:30:00,87.43632,17.02726,89.0788282267,38.35632,11.18726,39.9545,49.08,5.84,49.4262278553,133.75,87.35632,16.94726,88.9850339408,38.35632,11.18726,39.9545,49.0,5.76,49.3373854192,133.59
2022-03-18 21:00:00,86.4256,18.3058,88.3430056598,41.5056,12.1058,43.235,44.92,6.2,45.3458531731,133.88,86.3456,18.2658,88.2564563587,41.5056,12.1058,43.235,44.84,6.16,45.261144484,133.71
2022-03-18 21:30:00,82.47872,22.13796,85.3980592625,47.23872,13.77796,49.207,35.24,8.36,36.2180507482,134.27,82.43872,22.05796,85.3387142779,47.23872,13.77796,49.207,35.2,8.28,36.1607300811,134.1
2022-03-18 22:00:00,78.61136,22.68498,81.8190334742,48.29136,14.08498,50.3035,30.32,8.6,31.5160657443,134.96,78.57136,22.64498,81.7695159057,48.29136,14.08498,50.3035,30.28,8.56,31.466680791,134.79
2022-03-18 22:30:00,81.56208,25.68394,85.5104535589,56.24208,16.40394,58.5855,25.32,9.28,26.9670317239,135.3,81.56208,25.60394,85.4864587958,56.24208,16.40394,58.5855,25.32,9.2,26.9396065302,135.12
2022-03-18 23:00:00,76.4928,26.9104,81.0883350427,56.3328,16.4304,58.68,20.16,10.48,22.7212675703,135.41,76.5328,26.8704,81.1128095433,56.3328,16.4304,58.68,20.2,10.44,22.738372853,135.24
2022-03-18 23:30:00,77.04288,28.46084,82.1317525212,60.96288,17.78084,63.503,16.08,10.68,19.303595520000002,135.46,77.12288,28.38084,82.1791378551,60.96288,17.78084,63.503,16.16,10.6,19.326292971,135.29
2022-03-19 00:00:00,78.54848,30.34664,84.2067828004,65.50848,19.10664,68.238,13.04,11.24,17.215667283,136.05,78.62848,30.26664,84.2526401011,65.50848,19.10664,68.238,13.12,11.16,17.2244012958,135.88
2022-03-19 00:30:00,81.1872,30.3096,86.6604482795,67.9872,19.8296,70.82,13.2,10.48,16.8543881526,136.05,81.2672,30.2296,86.7074766788,67.9872,19.8296,70.82,13.28,10.4,16.8676732242,135.88
2022-03-19 01:00:00,85.54064,28.93102,90.3006368186,67.10064,19.57102,69.8965,18.44,9.36,20.679535778199998,136.05,85.58064,28.85102,90.3129409213,67.10064,19.57102,69.8965,18.48,9.28,20.6791876049,135.88
2022-03-19 01:30:00,84.5784,28.3887,89.2156042083,65.3784,19.0687,68.1025,19.2,9.32,21.3425021963,135.75,84.6184,28.3087,89.2281128022,65.3784,19.0687,68.1025,19.24,9.24,21.3437391288,135.57
2022-03-19 02:00:00,85.05968,28.97074,89.8579597913,66.13968,19.29074,68.8955,18.92,9.68,21.2525010293,135.84,85.09968,28.93074,89.882941947,66.13968,19.29074,68.8955,18.96,9.64,21.2699600376,135.67
2022-03-19 02:30:00,85.46768,29.39474,90.3812760712,64.98768,18.95474,67.6955,20.48,10.44,22.9874748504,136.23,85.50768,29.31474,90.39312651,64.98768,18.95474,67.6955,20.52,10.36,22.9869528211,136.06
2022-03-19 03:00:00,88.08544,31.38492,93.5096676467,74.00544,21.58492,77.089,14.08,9.8,17.1547777601,136.23,88.16544,31.34492,93.5716240118,74.00544,21.58492,77.089,14.16,9.76,17.1977672969,136.06
2022-03-19 03:30:00,90.08384,32.88112,95.8971651385,81.60384,23.80112,85.004,8.48,9.08,12.4240412105,136.0,90.20384,32.80112,95.9825308272,81.60384,23.80112,85.004,8.6,9.0,12.4482930557,135.82
2022-03-19 04:00:00,93.2184,34.5137,99.4025431579,87.33840000000001,25.4737,90.9775,5.88,9.04,10.7840623144,136.0,93.2984,34.4337,99.4498423239,87.33840000000001,25.4737,90.9775,5.96,8.96,10.7611895253,135.82
2022-03-19 04:30:00,90.10464,34.19052,96.3734289491,85.54464,24.95052,89.109,4.5600000000000005,9.24,10.3039409936,136.13,90.22464,34.15052,96.4714656227,85.54464,24.95052,89.109,4.68,9.2,10.3219378026,135.96
2022-03-19 05:00:00,86.4944,33.294200000000004,92.6810929208,82.3344,24.0142,85.765,4.16,9.28,10.1697590925,136.18,86.6144,33.2142,92.7644186582,82.3344,24.0142,85.765,4.28,9.2,10.1468418732,136.01
2022-03-19 05:30:00,84.9968,31.8324,90.76209396,78.5568,22.9124,81.83,6.44,8.92,11.0018180316,136.11,85.1168,31.7524,90.846488914,78.5568,22.9124,81.83,6.5600000000000005,8.84,11.0081424409,135.93
2022-03-19 06:00:00,86.35584,31.38712,91.882982124,75.79584,22.10712,78.954,10.56,9.28,14.0581648874,136.11,86.43584,31.34712,91.9445287595,75.79584,22.10712,78.954,10.64,9.24,14.092097076,135.93
2022-03-19 06:30:00,85.94848,28.07664,90.4181338449,67.18848,19.59664,69.988,18.76,8.48,20.5875690649,135.97,86.02848,27.99664,90.4693938434,67.18848,19.59664,69.988,18.84,8.4,20.6277870844,135.8
2022-03-19 07:00:00,89.16736,28.16048,93.5084526832,72.68736,21.20048,75.716,16.48,6.96,17.8894382248,135.8,89.20736,28.12048,93.5345629893,72.68736,21.20048,75.716,16.52,6.92,17.9108012104,135.63
2022-03-19 07:30:00,90.85184,29.03012,95.3771707412,79.37184,23.15012,82.679,11.48,5.88,12.898247943,135.43,90.97184,28.99012,95.4793314315,79.37184,23.15012,82.679,11.6,5.84,12.987132093,135.26
2022-03-19 08:00:00,92.43152,31.26586,97.5763285385,86.35152,25.18586,89.9495,6.08,6.08,8.5984184592,135.37,92.55152,31.22586,97.6772142675,86.35152,25.18586,89.9495,6.2,6.04,8.6557264282,135.2
2022-03-19 08:30:00,89.31552,29.99036,94.2161546965,84.99552,24.79036,88.537,4.32,5.2,6.7603550203000005,135.47,89.43552,29.91036,94.3045167158,84.99552,24.79036,88.537,4.44,5.12,6.7770199941,135.3
2022-03-19 09:00:00,85.23984,28.63162,89.9199643408,81.15984,23.67162,84.5415,4.08,4.96,6.4224605877,135.47,85.23984,28.63162,89.9199643408,81.15984,23.67162,84.5415,4.08,4.96,6.4224605877,135.3
2022-03-19 09:30:00,88.40176,29.07718,93.0610206684,84.88176,24.75718,88.4185,3.52,4.32,5.5725039255,135.42,88.32176,29.03718,92.9725288021,84.88176,24.75718,88.4185,3.44,4.28,5.4910836818,135.25
2022-03-19 10:00:00,100.32896,29.97428,104.7108288392,91.24896,26.61428,95.051,9.08,3.36,9.6817353816,135.27,100.16896,29.93428,104.546074372,91.24896,26.61428,95.051,8.92,3.32,9.517814875300001,135.1
2022-03-19 10:30:00,116.31088,31.98734,120.6292283265,99.11088,28.90734,103.2405,17.2,3.08,17.4735915026,134.98,116.11088,31.94734,120.4257820712,99.11088,28.90734,103.2405,17.0,3.04,17.26967284,134.8
2022-03-19 11:00:00,128.7456,32.7458,132.844709857,106.7856,31.1458,111.235,21.96,1.6,22.0182106448,134.98,128.5456,32.705799999999996,132.6410216826,106.7856,31.1458,111.235,21.76,1.56,21.8158474509,134.8
2022-03-19 11:30:00,133.35008,32.33544,137.2145200626,106.75008,31.13544,111.198,26.6,1.2,26.6270539114,134.8,133.19008,32.29544,137.0495999819,106.75008,31.13544,111.198,26.44,1.16,26.4654340603,134.63
2022-03-19 12:00:00,172.8328,39.5029,177.289751154,129.9528,37.9029,135.3675,42.88,1.6,42.9098403633,134.41,172.5128,39.5829,176.9956839481,129.9528,37.9029,135.3675,42.56,1.6800000000000002,42.5931449884,134.24
2022-03-19 12:30:00,171.19648,38.27564,175.4230867982,128.07648,37.35564,133.413,43.12,0.92,43.1298133546,134.31,170.95648,38.27564,175.1888771338,128.07648,37.35564,133.413,42.88,0.92,42.8898682675,134.14
2022-03-19 13:00:00,163.18544,35.88242,167.0839187147,121.10544,35.32242,126.1515,42.08,0.56,42.0837260708,134.39,162.90544,35.88242,166.8104626414,121.10544,35.32242,126.1515,41.8,0.56,41.8037510279,134.21
2022-03-19 13:30:00,180.04864,40.11752,184.4638939652,134.52864,39.23752,140.134,45.52,0.88,45.5285053565,134.77,179.72864,40.11752,184.1515665076,134.52864,39.23752,140.134,45.2,0.88,45.2085655601,134.59
2022-03-19 14:00:00,147.32976,36.15118,151.7002504845,114.20976,33.31118,118.9685,33.12,2.84,33.2415402772,134.77,147.08976,36.11118,151.4576337391,114.20976,33.31118,118.9685,32.88,2.8,32.9990060456,134.59
2022-03-19 14:30:00,150.41904,38.22222,155.1993095869,118.97904,34.70222,123.9365,31.44,3.52,31.6364346917,135.37,150.17904,38.14222,154.9470006223,118.97904,34.70222,123.9365,31.2,3.44,31.3890681607,135.19
2022-03-19 15:00:00,168.65632,41.90476,173.7842432058,132.01632,38.50476,137.517,36.64,3.4,36.7974129525,135.37,168.37632,41.86476,173.5028624162,132.01632,38.50476,137.517,36.36,3.36,36.5149174996,135.19
2022-03-19 15:30:00,149.64672,40.13696,154.9358459647,121.56672,35.45696,126.632,28.08,4.68,28.4673286418,135.53,149.40672,40.09696,154.693678547,121.56672,35.45696,126.632,27.84,4.64,28.2240181406,135.34
2022-03-19 16:00:00,110.8904,36.2497,116.6649971596,100.9704,29.4497,105.1775,9.92,6.8,12.0269031758,135.57,110.7304,36.1697,116.4880624023,100.9704,29.4497,105.1775,9.76,6.72,11.8497257352,135.39
2022-03-19 16:30:00,97.61408,35.67744,103.9297278896,94.89408,27.67744,98.848,2.7199999999999998,8.0,8.449757393,135.71,97.53408,35.63744,103.8408584864,94.89408,27.67744,98.848,2.64,7.96,8.3863698941,135.53
2022-03-19 17:00:00,99.4096,34.2878,105.1566536221,95.8896,27.9678,99.885,3.52,6.32,7.2341412759,135.25,99.5296,34.2478,105.2570809067,95.8896,27.9678,99.885,3.64,6.28,7.2586500122,135.06
2022-03-19 17:30:00,101.78336,31.76348,106.6244391995,88.74336,25.88348,92.441,13.04,5.88,14.304404916,134.67,101.86336,31.68348,106.6770219654,88.74336,25.88348,92.441,13.12,5.8,14.3448387931,134.49
2022-03-19 18:00:00,104.64576,30.18168,108.9112891008,84.00576,24.50168,87.506,20.64,5.68,21.4072884785,134.67,104.76576,30.10168,109.0044751705,84.00576,24.50168,87.506,20.76,5.6,21.5020371128,134.49
2022-03-19 18:30:00,104.97168,28.63674,108.8077041383,81.45168,23.75674,84.8455,23.52,4.88,24.020924212,134.12,105.01168,28.59674,108.8357775506,81.45168,23.75674,84.8455,23.56,4.84,24.052010311,133.94
2022-03-19 19:00:00,106.89392,28.63906,110.6639322031,86.53392,25.23906,90.1395,20.36,3.4,20.6419378935,133.76,106.97392,28.63906,110.741208761,86.53392,25.23906,90.1395,20.44,3.4,20.7208494034,133.59
2022-03-19 19:30:00,114.05888,33.74384,118.9456802276,103.89888,30.30384,108.228,10.16,3.44,10.7265651539,133.87,114.17888,33.66384,119.0381063425,103.89888,30.30384,108.228,10.28,3.36,10.8151745247,133.7
2022-03-19 20:00:00,115.39664,34.94402,120.5714272,104.03664,30.34402,108.3715,11.36,4.6,12.256002611,133.87,115.55664,34.94402,120.7245690895,104.03664,30.34402,108.3715,11.52,4.6,12.4044508141,133.7
2022-03-19 20:30:00,108.4088,33.6459,113.5099753513,94.6488,27.6059,98.5925,13.76,6.04,15.0272818567,134.44,108.5288,33.5659,113.60092461,94.6488,27.6059,98.5925,13.88,5.96,15.1054956887,134.27
2022-03-19 21:00:00,113.13936,36.17898,118.7831359034,104.97936,30.61898,109.3535,8.16,5.5600000000000005,9.8741683194,134.44,113.29936,36.09898,118.9112329995,104.97936,30.61898,109.3535,8.32,5.48,9.9625699496,134.27
2022-03-19 21:30:00,109.87424,38.14832,116.3083958036,106.79424,31.14832,111.244,3.08,7.0,7.6476401589,134.88,109.99424,38.10832,116.408663279,106.79424,31.14832,111.244,3.2,6.96,7.6603916349,134.69
2022-03-19 22:00:00,103.17824,36.19532,109.3428113751,93.37824,27.23532,97.269,9.8,8.96,13.2786143855,134.93,103.33824,36.11532,109.4673841151,93.37824,27.23532,97.269,9.96,8.88,13.3437625878,134.75
2022-03-19 22:30:00,93.78576,33.27918,99.5151877868,79.26576,23.11918,82.5685,14.52,10.16,17.7216252076,135.25,93.86576,33.23918,99.577226249,79.26576,23.11918,82.5685,14.6,10.12,17.7644138659,135.04
2022-03-19 23:00:00,101.12336,38.43598,108.1815996196,98.04336,28.59598,102.1285,3.08,9.84,10.3107710672,135.25,101.04336,38.39598,108.092607889,98.04336,28.59598,102.1285,3.0,9.8,10.2489023803,135.04
2022-03-19 23:30:00,94.84864,36.05752,101.4712237947,89.88864,26.21752,93.634,4.96,9.84,11.0194010727,135.62,94.88864,35.97752,101.4802244105,89.88864,26.21752,93.634,5.0,9.76,10.9662026244,135.4
2022-03-20 00:00:00,81.11552,32.79036,87.4924870706,72.51552,21.15036,75.537,8.6,11.64,14.4723736823,135.79,81.23552,32.71036,87.5738394785,72.51552,21.15036,75.537,8.72,11.56,14.4800552485,135.56
2022-03-20 00:30:00,79.84416,32.62788,86.2535126206,71.68416,20.90788,74.671,8.16,11.72,14.2808963304,135.5,79.92416,32.54788,86.297368698,71.68416,20.90788,74.671,8.24,11.64,14.2613884317,135.26
2022-03-20 01:00:00,79.81456,30.99258,85.6206984499,71.97456,20.99258,74.9735,7.84,10.0,12.7069115052,135.65,79.97456,30.91258,85.7409928182,71.97456,20.99258,74.9735,8.0,9.92,12.7438769611,135.4
2022-03-20 01:30:00,80.82416,31.19538,86.6354233155,71.98416,20.99538,74.9835,8.84,10.2,13.4976146041,135.24,80.94416,31.11538,86.7186479983,71.98416,20.99538,74.9835,8.96,10.12,13.5165084249,134.98
2022-03-20 02:00:00,90.128,35.034,96.6976604681,86.928,25.354,90.55,3.2,9.68,10.1952145637,135.06,90.048,34.994,96.6086038611,86.928,25.354,90.55,3.12,9.64,10.1323245112,134.8
2022-03-20 02:30:00,87.23312,34.83966,93.9330566619,83.79312,24.43966,87.2845,3.44,10.4,10.9541590275,135.54,87.39312,34.71966,94.0372916127,83.79312,24.43966,87.2845,3.6,10.28,10.892125596,135.28
2022-03-20 03:00:00,95.0568,37.7199,102.2672287796,93.2568,27.1999,97.1425,1.8,10.52,10.672881522800001,135.44,95.1768,37.6799,102.3640470197,93.2568,27.1999,97.1425,1.92,10.48,10.6544263102,135.18
2022-03-20 03:30:00,100.952,38.246,107.9539847342,97.392,28.406,101.45,3.56,9.84,10.4641865427,135.65,100.832,38.206,107.8275969314,97.392,28.406,101.45,3.44,9.8,10.3862216422,135.38
2022-03-20 04:00:00,83.84352,33.69436,90.3606426593,77.12352,22.49436,80.337,6.72,11.2,13.0613322445,135.65,83.88352,33.57436,90.3530994322,77.12352,22.49436,80.337,6.76,11.08,12.9793682435,135.38
2022-03-20 04:30:00,80.84032,32.66676,87.1910233143,71.68032,20.90676,74.667,9.16,11.76,14.9064818116,135.98,80.96032,32.62676,87.2873351787,71.68032,20.90676,74.667,9.28,11.72,14.9491404435,135.72
2022-03-20 05:00:00,76.15968,28.62824,81.3626018709,55.63968,16.22824,57.958,20.52,12.4,23.9756209513,135.98,76.23968,28.54824,81.4094024889,55.63968,16.22824,57.958,20.6,12.32,24.0029664833,135.72
2022-03-20 05:30:00,75.7744,27.7792,80.7059083835,52.4544,15.2992,54.64,23.32,12.48,26.4494385574,135.89,75.8144,27.6592,80.7022589027,52.4544,15.2992,54.64,23.36,12.36,26.4283786866,135.63
2022-03-20 06:00:00,70.4296,26.5953,75.2837202737,48.6696,14.1953,50.6975,21.76,12.4,25.0451112994,135.76,70.5096,26.5553,75.3444599838,48.6696,14.1953,50.6975,21.84,12.36,25.0949237895,135.5
2022-03-20 06:30:00,78.20816,30.73738,84.0315584757,67.80816,19.77738,70.6335,10.4,10.96,15.1089907009,135.08,78.28816,30.69738,84.091409401,67.80816,19.77738,70.6335,10.48,10.92,15.1352832811,134.82
2022-03-20 07:00:00,84.19392,32.58156,90.2783153199,75.91392,22.14156,79.077,8.28,10.44,13.3248639768,135.08,84.31392,32.46156,90.3470529868,75.91392,22.14156,79.077,8.4,10.32,13.3064796246,134.82
2022-03-20 07:30:00,84.46624,32.789320000000004,90.6073132026,76.62624,22.34932,79.819,7.84,10.44,13.056002451,135.48,84.54624,32.70932,90.6529994705,76.62624,22.34932,79.819,7.92,10.36,13.0405521356,135.22
2022-03-20 08:00:00,77.05264,30.18702,82.7548518665,66.33264,19.34702,69.0965,10.72,10.84,15.2454583401,136.18,77.17264,30.14702,82.8520318366,66.33264,19.34702,69.0965,10.84,10.8,15.3018168856,135.92
2022-03-20 08:30:00,74.96,28.88,80.3309155929,63.36,18.48,66.0,11.6,10.4,15.579473675300001,136.23,75.0,28.8,80.3395294982,63.36,18.48,66.0,11.64,10.32,15.5560920542,135.96
2022-03-20 09:00:00,81.85792000000001,31.18856,87.5982039862,74.01792,21.58856,77.102,7.84,9.6,12.3945794604,136.23,81.97792,31.10856,87.6819358409,74.01792,21.58856,77.102,7.96,9.52,12.4093513126,135.96
2022-03-20 09:30:00,78.50624,29.58932,83.8973037529,70.86624,20.66932,73.819,7.64,8.92,11.7446157877,135.9,78.62624,29.54932,83.9955232676,70.86624,20.66932,73.819,7.76,8.88,11.7928792074,135.63
2022-03-20 10:00:00,78.13088,30.24984,83.7823801858,74.09088,21.60984,77.178,4.04,8.64,9.5378823646,135.22,78.21088,30.16984,83.8281635013,74.09088,21.60984,77.178,4.12,8.56,9.4998947363,134.95
2022-03-20 10:30:00,79.45424,29.69582,84.8222728972,75.89424,22.13582,79.0565,3.56,7.5600000000000005,8.3562671092,135.23,79.37424,29.61582,84.7193411793,75.89424,22.13582,79.0565,3.48,7.48,8.2498969691,134.97
2022-03-20 11:00:00,75.72992,28.51456,80.9203368456,72.52992,21.15456,75.552,3.2,7.36,8.0255591706,135.23,75.68992,28.47456,80.8688107789,72.52992,21.15456,75.552,3.16,7.32,7.9729542831,134.97
2022-03-20 11:30:00,71.05472,25.85596,75.6128554004,67.25472,19.61596,70.057,3.8,6.24,7.3059975363,135.1,71.09472,25.81596,75.6367833967,67.25472,19.61596,70.057,3.84,6.2,7.2928458094,134.84
2022-03-20 12:00:00,72.62288,26.27834,77.2310420275,68.70288,20.03834,71.5655,3.92,6.24,7.3691247784,134.95,72.50288,26.23834,77.1045919142,68.70288,20.03834,71.5655,3.8,6.2,7.2718635851,134.69
2022-03-20 12:30:00,70.77408,25.91244,75.3685939009,67.17408,19.59244,69.973,3.6,6.32,7.2734036049,134.83,70.73408,25.83244,75.3035525709,67.17408,19.59244,69.973,3.56,6.24,7.1840935406,134.57
2022-03-20 13:00:00,65.8168,25.1299,70.4511393538,64.2168,18.7299,66.8925,1.6,6.4,6.596969001,134.78,65.7368,25.0899,70.3621343924,64.2168,18.7299,66.8925,1.52,6.36,6.5391130897,134.52
2022-03-20 13:30:00,64.48048,24.74514,69.0655793768,61.80048,18.02514,64.3755,2.68,6.72,7.2346941884,135.2,64.52048,24.66514,69.0743184595,61.80048,18.02514,64.3755,2.7199999999999998,6.64,7.1755139189,134.93
2022-03-20 14:00:00,66.80656,25.96358,71.6744302067,64.60656,18.84358,67.2985,2.2,7.12,7.4521406321,135.2,66.84656,25.96358,71.711715014,64.60656,18.84358,67.2985,2.24,7.12,7.4640471596,134.93
2022-03-20 14:30:00,67.86752,26.87136,72.9936316345,63.46752,18.51136,66.112,4.4,8.36,9.4472006436,135.49,67.98752,26.79136,73.0758499533,63.46752,18.51136,66.112,4.52,8.28,9.4333875146,135.22
2022-03-20 15:00:00,70.64048,25.00014,74.9338669405,56.64048,16.52014,59.0005,14.0,8.48,16.3679687194,135.73,70.64048,24.96014,74.9205312545,56.64048,16.52014,59.0005,14.0,8.44,16.3472811195,135.46
2022-03-20 15:30:00,71.80768,23.36224,75.5124967459,48.96768,14.28224,51.008,22.84,9.08,24.578689957,136.09,71.76768,23.28224,75.449735533,48.96768,14.28224,51.008,22.8,9.0,24.512037859,135.82
2022-03-20 16:00:00,75.22912,21.32016,78.1918775731,42.78912,12.48016,44.572,32.44,8.84,33.6228969603,136.09,75.10912,21.28016,78.0655181037,42.78912,12.48016,44.572,32.32,8.8,33.4966028128,135.82
2022-03-20 16:30:00,77.20176,18.23218,79.3254318277,36.04176,10.51218,37.5435,41.16,7.72,41.8777267769,135.74,77.12176,18.19218,79.23838261,36.04176,10.51218,37.5435,41.08,7.68,41.7917312396,135.47
2022-03-20 17:00:00,78.97872,15.84546,80.5525717494,30.73872,8.96546,32.0195,48.24,6.88,48.7281438185,135.74,78.81872,15.80546,80.3878298516,30.73872,8.96546,32.0195,48.08,6.84,48.5641019684,135.47
2022-03-20 17:30:00,81.85616,13.25138,82.9218306711,27.05616,7.89138,28.1835,54.8,5.36,55.0615074258,135.04,81.73616,13.21138,82.7969831156,27.05616,7.89138,28.1835,54.68,5.32,54.9381907238,134.78
2022-03-20 18:00:00,82.55968,11.92324,83.4162119363,22.63968,6.6032399999999996,23.583,59.92,5.32,60.1557046339,134.27,82.39968,11.88324,83.2521390536,22.63968,6.6032399999999996,23.583,59.76,5.28,59.9927995679,134.01
2022-03-20 18:30:00,82.51872,11.75796,83.3521971744,21.79872,6.35796,22.707,60.72,5.4,60.9596456683,133.87,82.35872,11.71796,83.188156288,21.79872,6.35796,22.707,60.56,5.36,60.7967367545,133.61
2022-03-20 19:00:00,85.03936,11.60148,85.8270766565,22.35936,6.52148,23.291,62.68,5.08,62.8855213861,133.26,84.87936,11.52148,85.6577507024,22.35936,6.52148,23.291,62.52,5.0,62.7196173458,133.01
2022-03-20 19:30:00,83.4904,11.7397,84.3117278215,22.0104,6.4197,22.9275,61.48,5.32,61.7097463939,134.02,83.2504,11.6997,84.0684963601,22.0104,6.4197,22.9275,61.24,5.28,61.4671945024,133.77
2022-03-20 20:00:00,81.40784,12.96062,82.4330885279,22.76784,6.64062,23.7165,58.64,6.32,58.97958969,134.02,81.24784,12.92062,82.2687907159,22.76784,6.64062,23.7165,58.48,6.28,58.8162290529,133.77
2022-03-20 20:30:00,79.54576,13.54918,80.6914382859,21.90576,6.38918,22.8185,57.64,7.16,58.0830026772,134.53,79.34576,13.46918,80.4808575989,21.90576,6.38918,22.8185,57.44,7.08,57.8746922238,134.28
2022-03-20 21:00:00,76.4616,13.6763,77.6750761586,21.3816,6.2363,22.2725,55.08,7.44,55.580212306199996,134.67,76.3016,13.5963,77.5035066062,21.3816,6.2363,22.2725,54.92,7.36,55.4109736424,134.42
2022-03-20 21:30:00,74.46688,15.59284,76.0818827067,23.42688,6.83284,24.403,51.04,8.76,51.7862838983,134.24,74.34688,15.55284,75.9562334361,23.42688,6.83284,24.403,50.92,8.72,51.6612504688,134.0
2022-03-20 22:00:00,71.38496,16.94728,73.3690862257,23.54496,6.86728,24.526,47.84,10.08,48.8904080572,134.24,71.26496,16.86728,73.2338696124,23.54496,6.86728,24.526,47.72,10.0,48.7565216151,134.0
2022-03-20 22:30:00,68.14128,18.57954,70.6288421727,25.30128,7.37954,26.3555,42.84,11.2,44.279855465,134.68,67.98128,18.49954,70.4534414394,25.30128,7.37954,26.3555,42.68,11.12,44.1048387368,134.43
2022-03-20 23:00:00,64.81792,19.10856,67.5758819284,24.09792,7.02856,25.102,40.72,12.08,42.4740485473,135.0,64.69792,19.02856,67.4381712979,24.09792,7.02856,25.102,40.6,12.0,42.3362728638,134.75
2022-03-20 23:30:00,62.4496,19.3578,65.3810137655,24.1296,7.0378,25.135,38.32,12.32,40.251767663,135.43,62.3296,19.3178,65.254551052,24.1296,7.0378,25.135,38.2,12.28,40.1252837996,135.17
2022-03-21 00:00:00,59.30304,19.79172,62.5184991327,22.46304,6.55172,23.399,36.84,13.24,39.1469436866,136.11,59.18304,19.67172,62.3667282403,22.46304,6.55172,23.399,36.72,13.12,38.9934968937,135.85
2022-03-21 00:30:00,61.8792,19.6481,64.9236723103,23.4792,6.8481000000000005,24.4575,38.4,12.8,40.4771540502,136.18,61.7192,19.6081,64.7590706716,23.4792,6.8481000000000005,24.4575,38.24,12.76,40.3127175963,135.92
2022-03-21 01:00:00,65.08976,17.75618,67.4682057346,21.92976,6.39618,22.8435,43.16,11.36,44.6299809545,136.34,65.00976,17.67618,67.369995062,21.92976,6.39618,22.8435,43.08,11.28,44.5322894089,136.08
2022-03-21 01:30:00,66.28272,17.81746,68.6357111965,22.96272,6.69746,23.9195,43.32,11.12,44.724454161,136.03,66.08272,17.77746,68.4321851664,22.96272,6.69746,23.9195,43.12,11.08,44.5207906489,135.68
2022-03-21 02:00:00,66.408,18.464,68.927075667,23.808,6.944,24.8,42.6,11.52,44.1301529569,136.03,66.288,18.344,68.7793666734,23.808,6.944,24.8,42.48,11.4,43.98306947,135.77
2022-03-21 02:30:00,65.03088,18.41234,67.5872001036,22.67088,6.61234,23.6155,42.36,11.8,43.9728279736,136.2,64.87088,18.37234,67.4223549652,22.67088,6.61234,23.6155,42.2,11.76,43.8079627465,135.93
2022-03-21 03:00:00,65.50224,18.97982,68.1966055772,24.34224,7.09982,25.3565,41.16,11.88,42.8401680669,136.37,65.42224,18.89982,68.0975233224,24.34224,7.09982,25.3565,41.08,11.8,42.7411558103,136.1
2022-03-21 03:30:00,66.49472,19.57596,69.3164193954,25.97472,7.57596,27.057,40.52,12.0,42.2595598652,136.3,66.33472,19.49596,69.1403466422,25.97472,7.57596,27.057,40.36,11.92,42.083440924,136.03
2022-03-21 04:00:00,67.59792,20.23106,70.5604320923,28.35792,8.27106,29.5395,39.24,11.96,41.0221793668,136.3,67.47792,20.15106,70.4225454428,28.35792,8.27106,29.5395,39.12,11.88,40.884089815,136.03
2022-03-21 04:30:00,65.3816,19.8013,68.314311094,27.0216,7.8813,28.1475,38.36,11.92,40.169341543,136.36,65.3016,19.7213,68.2145778866,27.0216,7.8813,28.1475,38.28,11.84,40.0692400727,136.09
2022-03-21 05:00:00,65.78464,19.535519999999998,68.6240147587,27.34464,7.97552,28.484,38.44,11.56,40.1405929204,136.14,65.70464,19.49552,68.5359396054,27.34464,7.97552,28.484,38.36,11.52,40.052465592,135.87
2022-03-21 05:30:00,66.2752,18.3186,68.7602591691,24.9552,7.2786,25.995,41.32,11.04,42.7694283338,135.86,66.1552,18.1986,68.6126776114,24.9552,7.2786,25.995,41.2,10.92,42.6226043315,135.6
2022-03-21 06:00:00,69.30896,16.45678,71.2359287456,24.46896,7.13678,25.4885,44.84,9.32,45.7983405813,135.18,69.18896,16.41678,71.1099349701,24.46896,7.13678,25.4885,44.72,9.28,45.6727139548,134.92
2022-03-21 06:30:00,72.67808,13.97944,74.0103239771,21.59808,6.29944,22.498,51.08,7.68,51.6541266502,134.67,72.55808,13.89944,73.8773944153,21.59808,6.29944,22.498,50.96,7.6,51.5236023585,134.43
