Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-21 07:00:00,75.64624,12.61182,76.6903620402,21.84624,6.37182,22.7565,53.8,6.24,54.1606646931,134.67,75.44624,12.57182,76.48650723,21.84624,6.37182,22.7565,53.6,6.2,53.9573905967,134.43
2022-03-21 07:30:00,82.46656,11.56108,83.2729973581,28.66656,8.36108,29.861,53.8,3.2,53.8950832637,133.92,82.34656,11.52108,83.1486092981,28.66656,8.36108,29.861,53.68,3.16,53.7729299927,133.71
2022-03-21 08:00:00,82.8264,12.3177,83.737317071,32.9064,9.5977,34.2775,49.92,2.7199999999999998,49.9940476457,133.92,82.6664,12.2777,83.5731751596,32.9064,9.5977,34.2775,49.76,2.68,49.8321181569,133.71
2022-03-21 08:30:00,80.52112,11.88366,81.3933175454,34.16112,9.96366,35.5845,46.36,1.92,46.3997413786,134.38,80.36112,11.84366,81.2291935812,34.16112,9.96366,35.5845,46.2,1.88,46.2382352604,134.2
2022-03-21 09:00:00,75.76096,11.89028,76.6883421297,35.28096,10.29028,36.751,40.48,1.6,40.511608213,134.38,75.60096,11.93028,76.5365058897,35.28096,10.29028,36.751,40.32,1.6400000000000001,40.3533393909,134.2
2022-03-21 09:30:00,75.92832,14.62076,77.3231944568,42.44832,12.38076,44.217,33.48,2.24,33.5548506181,134.61,75.80832,14.58076,77.1977975295,42.44832,12.38076,44.217,33.36,2.2,33.4324632655,134.44
2022-03-21 10:00:00,75.15504,15.17022,76.6708263439,46.11504,13.45022,48.0365,29.04,1.72,29.0908920454,134.61,75.03504,15.13022,76.5452858447,46.11504,13.45022,48.0365,28.92,1.6800000000000002,28.968755582500002,134.44
2022-03-21 10:30:00,73.556,16.4955,75.3829334548,49.836,14.5355,51.9125,23.72,1.96,23.8008403213,134.61,73.476,16.4155,75.2873908184,49.836,14.5355,51.9125,23.64,1.88,23.7146368304,134.41
2022-03-21 11:00:00,72.93392,16.19406,74.7101349607,52.09392,15.19406,54.2645,20.84,1.0,20.8639785276,134.64,72.81392,16.19406,74.5929924661,52.09392,15.19406,54.2645,20.72,1.0,20.7441172384,134.47
2022-03-21 11:30:00,69.84976,16.18618,71.7006373406,52.88976,15.42618,55.0935,16.96,0.76,16.977019762,134.56,69.80976,16.18618,71.6616704679,52.88976,15.42618,55.0935,16.92,0.76,16.9370599574,134.39
2022-03-21 12:00:00,69.83264,16.47952,71.7507643778,53.07264,15.47952,55.284,16.76,1.0,16.7898064313,134.52,69.71264,16.39952,71.615615839,53.07264,15.47952,55.284,16.64,0.92,16.6654132862,134.34
2022-03-21 12:30:00,71.20976,16.04618,72.9952725308,49.52976,14.44618,51.5935,21.68,1.6,21.7389604167,134.55,71.12976,16.08618,72.9260443508,49.52976,14.44618,51.5935,21.6,1.6400000000000001,21.6621697898,134.37
2022-03-21 13:00:00,75.12656,15.23858,76.6564696412,46.48656,13.55858,48.4235,28.64,1.6800000000000002,28.6892314292,134.85,75.00656,15.15858,76.5229808009,46.48656,13.55858,48.4235,28.52,1.6,28.5648455273,134.67
2022-03-21 13:30:00,81.26336,14.95848,82.6286258049,46.62336,13.59848,48.566,34.64,1.3599999999999999,34.6666871795,134.95,81.14336,14.91848,82.5033691288,46.62336,13.59848,48.566,34.52,1.32,34.545228324600004,134.76
2022-03-21 14:00:00,78.60096,12.72528,79.6243911374,38.28096,11.16528,39.876,40.32,1.56,40.3501672859,134.95,78.40096,12.68528,79.4205694868,38.28096,11.16528,39.876,40.12,1.52,40.1487832941,134.76
2022-03-21 14:30:00,80.37552,11.67786,81.2194350476,34.41552,10.03786,35.8495,45.96,1.6400000000000001,45.989250918,134.98,80.17552,11.67786,81.0215182618,34.41552,10.03786,35.8495,45.76,1.6400000000000001,45.7893786811,134.8
2022-03-21 15:00:00,85.18944,12.21692,86.060988966,35.98944,10.49692,37.489,49.2,1.72,49.2300558602,134.98,84.98944,12.21692,85.8630190816,35.98944,10.49692,37.489,49.0,1.72,49.0301784618,134.8
2022-03-21 15:30:00,88.1184,12.3112,88.9742550629,36.0384,10.5112,37.54,52.08,1.8,52.1110967069,135.06,87.9584,12.2712,88.8102611189,36.0384,10.5112,37.54,51.92,1.76,51.9498219439,134.88
2022-03-21 16:00:00,90.06016,12.10088,90.8694872661,36.14016,10.54088,37.646,53.92,1.56,53.9425620452,135.06,89.86016,12.06088,90.6659427878,36.14016,10.54088,37.646,53.72,1.52,53.741499793,134.88
2022-03-21 16:30:00,90.488,11.494,91.2150764951,35.568,10.374,37.05,54.92,1.12,54.9314190605,134.58,90.288,11.414,91.006606024,35.568,10.374,37.05,54.72,1.04,54.7298821486,134.41
2022-03-21 17:00:00,93.90448,11.12714,94.5614329875,35.54448,10.36714,37.0255,58.36,0.76,58.3649483851,134.58,93.78448,11.16714,94.4469888596,35.54448,10.36714,37.0255,58.24,0.8,58.2454942463,134.41
2022-03-21 17:30:00,95.3008,10.7244,95.9023213275,34.3008,10.0044,35.73,61.0,0.72,61.0042490323,134.23,95.1408,10.7244,95.743326556,34.3008,10.0044,35.73,60.84,0.72,60.8442602059,134.05
2022-03-21 18:00:00,93.52784,10.20062,94.0824611894,30.44784,8.88062,31.7165,63.08,1.32,63.093809522,133.69,93.36784,10.20062,93.923406,30.44784,8.88062,31.7165,62.92,1.32,62.9338446307,133.52
2022-03-21 18:30:00,93.5008,9.2544,93.9576687663,28.3008,8.2544,29.48,65.2,1.0,65.2076682607,133.29,93.3008,9.2144,93.7547036047,28.3008,8.2544,29.48,65.0,0.96,65.0070888442,133.13
2022-03-21 19:00:00,96.31296,14.39128,97.3822119486,31.51296,9.19128,32.826,64.8,5.2,65.0083071615,132.73,95.75296,13.23128,96.6627959414,31.51296,9.19128,32.826,64.24,4.04,64.3669107539,132.57
2022-03-21 19:30:00,96.49072,21.34646,98.8237339947,33.69072,9.82646,35.0945,62.8,11.52,63.8478691892,133.7,95.49072,16.30646,96.8730005928,33.69072,9.82646,35.0945,61.8,6.48,62.1387994734,133.53
2022-03-21 20:00:00,92.10496,22.12228,94.7244368101,31.82496,9.28228,33.151,60.28,12.84,61.6323291788,136.28,91.14496,14.68228,92.3199495201,31.82496,9.28228,33.151,59.32,5.4,59.5652784766,136.1
2022-03-21 20:30:00,89.9848,23.3139,92.9559151655,33.3048,9.7139,34.6925,56.68,13.6,58.288784513,136.61,89.1048,14.2739,90.2408422182,33.3048,9.7139,34.6925,55.8,4.5600000000000005,55.9860125388,136.43
2022-03-21 21:00:00,84.64944,23.37442,87.8173741503,30.76944,8.97442,32.0515,53.88,14.4,55.7710892847,136.61,83.80944,12.85442,84.7894943177,30.76944,8.97442,32.0515,53.04,3.88,53.1817261848,136.43
2022-03-21 21:30:00,79.50768,16.93974,81.2922257676,30.78768,8.97974,32.0705,48.72,7.96,49.3659801888,135.16,79.26768,15.93974,80.8544396051,30.78768,8.97974,32.0705,48.48,6.96,48.9770558527,134.99
2022-03-21 22:00:00,77.64752,17.87886,79.6793009322,33.04752,9.63886,34.4245,44.6,8.24,45.3547968797,135.16,77.52752,17.79886,79.544426421,33.04752,9.63886,34.4245,44.48,8.16,45.2222953862,134.99
2022-03-21 22:30:00,72.91488,18.81184,75.302490328,32.95488,9.61184,34.328,39.96,9.2,41.0053850122,134.81,72.75488,18.73184,75.1275874336,32.95488,9.61184,34.328,39.8,9.12,40.8315368312,134.64
2022-03-21 23:00:00,68.55536,20.12698,71.4488118071,34.03536,9.92698,35.4535,34.52,10.2,35.9954219311,134.81,68.43536,20.04698,71.3111485355,34.03536,9.92698,35.4535,34.4,10.12,35.8576965239,134.64
2022-03-21 23:30:00,68.61488,21.06934,71.7768684567,35.89488,10.46934,37.3905,32.72,10.6,34.3941622954,135.09,68.53488,21.02934,71.6886526408,35.89488,10.46934,37.3905,32.64,10.56,34.3057312996,134.92
2022-03-22 00:00:00,67.31184,21.89262,70.7825586896,35.15184,10.25262,36.6165,32.16,11.64,34.2016841691,135.38,67.19184,21.77262,70.6313694066,35.15184,10.25262,36.6165,32.04,11.52,34.0480836465,135.21
2022-03-22 00:30:00,68.56832,20.49076,71.5645565416,33.08832,9.65076,34.467,35.48,10.84,37.099002682,135.3,68.48832,20.41076,71.4650201161,33.08832,9.65076,34.467,35.4,10.76,36.9991567471,135.13
2022-03-22 01:00:00,73.91824,19.65282,76.4862048911,32.95824,9.61282,34.3315,40.96,10.04,42.1725408293,135.44,73.71824,19.57282,76.2723684662,32.95824,9.61282,34.3315,40.76,9.96,41.9592564281,135.26
2022-03-22 01:30:00,73.66368,19.92524,76.310896602,33.34368,9.72524,34.733,40.32,10.2,41.590171916,135.02,73.54368,19.84524,76.1741847255,33.34368,9.72524,34.733,40.2,10.12,41.454244656,134.85
2022-03-22 02:00:00,72.23408,20.09994,74.9784629174,32.43408,9.45994,33.7855,39.8,10.64,41.1976892556,135.27,72.07408,20.05994,74.8135963622,32.43408,9.45994,33.7855,39.64,10.6,41.0327868905,135.1
2022-03-22 02:30:00,69.0408,19.5919,71.7668071622,29.3208,8.5519,30.5425,39.72,11.04,41.2257201271,135.59,68.8808,19.5119,71.5910528645,29.3208,8.5519,30.5425,39.56,10.96,41.0501546891,135.41
2022-03-22 03:00:00,68.69456,19.47758,71.4025118343,29.61456,8.63758,30.8485,39.08,10.84,40.5555421613,135.63,68.61456,19.39758,71.3037443186,29.61456,8.63758,30.8485,39.0,10.76,40.4571081517,135.45
2022-03-22 03:30:00,71.40864,20.49252,74.290896095,33.36864,9.732520000000001,34.759,38.04,10.76,39.532508142,135.33,71.24864,20.41252,74.1150435107,33.36864,9.732520000000001,34.759,37.88,10.68,39.3567884869,135.15
2022-03-22 04:00:00,68.28032,19.60176,71.0382368475,30.04032,8.76176,31.292,38.24,10.84,39.746738231,135.33,68.16032,19.48176,70.8898313949,30.04032,8.76176,31.292,38.12,10.72,39.5986464415,135.15
2022-03-22 04:30:00,66.18784,18.92312,68.8397750897,27.02784,7.88312,28.154,39.16,11.04,40.6864498328,135.45,66.06784,18.88312,68.7134026461,27.02784,7.88312,28.154,39.04,11.0,40.5600986192,135.27
2022-03-22 05:00:00,65.55296,18.15628,68.0208869995,25.63296,7.47628,26.701,39.92,10.68,41.3239494724,135.41,65.43296,18.07628,67.8839020166,25.63296,7.47628,26.701,39.8,10.6,41.1873767069,135.24
2022-03-22 05:30:00,65.77744,17.25842,68.0038577865,24.33744,7.09842,25.3515,41.44,10.16,42.6673083285,134.56,65.65744,17.17842,67.867499888,24.33744,7.09842,25.3515,41.32,10.08,42.5317387371,134.39
2022-03-22 06:00:00,66.63616,16.19888,68.5768294164,23.99616,6.99888,24.996,42.64,9.2,43.6212058522,134.56,66.51616,16.15888,68.4507775266,23.99616,6.99888,24.996,42.52,9.16,43.4954710286,134.39
2022-03-22 06:30:00,71.49088,14.97984,73.0434222199,24.89088,7.25984,25.928,46.6,7.72,47.2351394621,134.35,71.37088,14.89984,72.9095860913,24.89088,7.25984,25.928,46.48,7.64,47.1037153524,134.18
2022-03-22 07:00:00,76.1096,14.7303,77.5219514089,29.1096,8.4903,30.3225,47.0,6.24,47.4124203137,134.35,75.9096,14.6503,77.3104046183,29.1096,8.4903,30.3225,46.8,6.16,47.203660875,134.18
2022-03-22 07:30:00,80.80384,13.32612,81.895335844,32.52384,9.48612,33.879,48.28,3.84,48.4324684483,133.86,80.64384,13.28612,81.7309605633,32.52384,9.48612,33.879,48.12,3.8,48.2698083692,133.69
2022-03-22 08:00:00,81.29696,14.20328,82.5283519041,37.17696,10.84328,38.726,44.12,3.36,44.2477570053,134.24,81.13696,14.16328,82.3638560195,37.17696,10.84328,38.726,43.96,3.32,44.085190257,134.07
2022-03-22 08:30:00,82.41504,15.72272,83.9013870112,44.85504,13.08272,46.724,37.56,2.64,37.6526652443,134.17,82.29504,15.68272,83.7760187357,44.85504,13.08272,46.724,37.44,2.6,37.5301691976,134.0
2022-03-22 09:00:00,79.69248,16.30864,81.3441030881,48.37248,14.10864,50.388,31.32,2.2,31.3971718472,134.24,79.57248,16.26864,81.2185214148,48.37248,14.10864,50.388,31.2,2.16,31.2746798545,134.07
2022-03-22 09:30:00,76.06976,17.02868,77.9524491533,49.46976,14.42868,51.531,26.6,2.6,26.7267656105,134.48,75.98976,16.98868,77.8656462954,49.46976,14.42868,51.531,26.52,2.56,26.6432730722,134.3
2022-03-22 10:00:00,76.09152,18.41336,78.2877464384,55.45152,16.17336,57.762,20.64,2.24,20.7611945706,134.48,76.05152,18.37336,78.2394660769,55.45152,16.17336,57.762,20.6,2.2,20.7171426601,134.3
2022-03-22 10:30:00,74.60992,20.14456,77.2815855169,59.32992,17.30456,61.802,15.28,2.84,15.5416858802,134.6,74.56992,20.06456,77.2221440832,59.32992,17.30456,61.802,15.24,2.76,15.4879049584,134.42
2022-03-22 11:00:00,76.75248,20.37114,79.4098641924,64.63248,18.85114,67.3255,12.12,1.52,12.2149416699,134.42,76.75248,20.37114,79.4098641924,64.63248,18.85114,67.3255,12.12,1.52,12.2149416699,134.25
2022-03-22 11:30:00,76.2056,21.0233,79.0523409789,68.9256,20.1033,71.7975,7.28,0.92,7.3379016074,134.51,76.2456,20.9433,79.0696739227,68.9256,20.1033,71.7975,7.32,0.84,7.3680390878,134.33
2022-03-22 12:00:00,79.43184,22.81262,82.6428026936,75.47184,22.01262,78.6165,3.96,0.8,4.04,134.51,79.43184,22.85262,82.653853187,75.47184,22.01262,78.6165,3.96,0.84,4.0481106704,134.33
2022-03-22 12:30:00,79.1984,23.2762,82.5479742271,76.2384,22.2362,79.415,2.96,1.04,3.1373874482,134.63,79.2784,23.2362,82.6134716436,76.2384,22.2362,79.415,3.04,1.0,3.2002499902,134.45
2022-03-22 13:00:00,76.96112,21.28366,79.8499102983,65.84112,19.20366,68.5845,11.12,2.08,11.312859939,134.79,76.96112,21.24366,79.8392577737,65.84112,19.20366,68.5845,11.12,2.04,11.3055738466,134.6
2022-03-22 13:30:00,76.4896,20.7078,79.2431188748,63.7296,18.5878,66.385,12.76,2.12,12.9349139928,134.9,76.5296,20.7078,79.2817296544,63.7296,18.5878,66.385,12.8,2.12,12.9743747441,134.71
2022-03-22 14:00:00,77.81776,21.47018,80.7252897217,65.65776,19.15018,68.3935,12.16,2.32,12.3793376236,134.84,77.85776,21.43018,80.7532253662,65.65776,19.15018,68.3935,12.2,2.2800000000000002,12.4112207296,134.66
2022-03-22 14:30:00,80.58144,22.94292,83.7839247744,70.98144,20.70292,73.939,9.6,2.24,9.8578699525,134.93,80.62144,22.90292,83.8114570462,70.98144,20.70292,73.939,9.64,2.2,9.8878511316,134.75
2022-03-22 15:00:00,77.59424,21.01832,80.3905209387,62.87424,18.33832,65.494,14.72,2.68,14.9619784788,134.88,77.59424,20.97832,80.3800721025,62.87424,18.33832,65.494,14.72,2.64,14.954865429,134.7
2022-03-22 15:30:00,80.48512,19.77316,82.8784193732,56.68512,16.53316,59.047,23.8,3.24,24.0195253908,134.57,80.48512,19.73316,82.8688852646,56.68512,16.53316,59.047,23.8,3.2,24.014162488,134.39
2022-03-22 16:00:00,83.95376,19.12318,86.1041801044,53.63376,15.643180000000001,55.8685,30.32,3.48,30.5190563419,134.77,83.91376,19.08318,86.0563006191,53.63376,15.643180000000001,55.8685,30.28,3.44,30.4747764553,134.59
2022-03-22 16:30:00,85.59264,17.01452,87.2673702652,47.91264,13.97452,49.909,37.68,3.04,37.8024337841,133.92,85.51264,16.97452,87.1811099321,47.91264,13.97452,49.909,37.6,3.0,37.7194909828,133.74
2022-03-22 17:00:00,91.1696,15.2028,92.4284647281,44.1696,12.8828,46.01,47.0,2.32,47.0572247375,133.45,91.0496,15.1628,92.303521948,44.1696,12.8828,46.01,46.88,2.2800000000000002,46.9354109389,133.28
2022-03-22 17:30:00,91.9312,14.2216,93.0247248854,40.5312,11.8216,42.22,51.4,2.4,51.4560006219,133.03,91.8112,14.1416,92.8939249682,40.5312,11.8216,42.22,51.28,2.32,51.3324536721,132.86
2022-03-22 18:00:00,91.13888,14.03884,92.2137976455,40.17888,11.71884,41.853,50.96,2.32,51.0127827118,132.62,91.01888,13.99884,92.0891092247,40.17888,11.71884,41.853,50.84,2.2800000000000002,50.8910994183,132.45
2022-03-22 18:30:00,93.83472,13.26346,94.7674735795,38.75472,11.30346,40.3695,55.08,1.96,55.1148618795,132.52,93.67472,13.22346,94.603451636,38.75472,11.30346,40.3695,54.92,1.92,54.9535512956,132.35
2022-03-22 19:00:00,95.33888,18.66884,97.1495117157,35.61888,10.38884,37.103,59.72,8.28,60.2912663659,134.42,94.57888,16.94884,96.0855229439,35.61888,10.38884,37.103,58.96,6.5600000000000005,59.3238164652,134.24
2022-03-22 19:30:00,92.46272,21.32996,94.8911048697,33.22272,9.68996,34.607,59.24,11.64,60.3727355683,136.5,91.50272,16.08996,92.9065906177,33.22272,9.68996,34.607,58.28,6.4,58.6303539133,136.31
2022-03-22 20:00:00,88.89056,23.22308,91.8740610934,33.13056,9.66308,34.511,55.76,13.56,57.3851130521,136.86,88.01056,14.30308,89.1652217459,33.13056,9.66308,34.511,54.88,4.64,55.0758023092,136.67
2022-03-22 20:30:00,86.15648,23.29564,89.2503551197,31.59648,9.21564,32.913,54.56,14.08,56.3474932894,136.71,85.27648,13.33564,86.3129036437,31.59648,9.21564,32.913,53.68,4.12,53.8378751438,136.53
2022-03-22 21:00:00,83.9976,22.2243,86.8879526531,29.1576,8.5043,30.3725,54.84,13.72,56.5302043159,136.87,83.1576,13.0243,84.1713658452,29.1576,8.5043,30.3725,54.0,4.52,54.1888401795,136.69
2022-03-22 21:30:00,82.17504,21.53772,84.9506361471,27.21504,7.9377200000000006,28.349,54.96,13.6,56.6176792177,136.7,81.29504,12.53772,82.2561727252,27.21504,7.9377200000000006,28.349,54.08,4.6,54.2752835092,136.52
2022-03-22 22:00:00,77.9312,22.2566,81.0470738337,25.2912,7.3766,26.345,52.64,14.88,54.7026873197,137.15,77.1312,10.8166,77.8859476992,25.2912,7.3766,26.345,51.84,3.44,51.9540104323,136.98
2022-03-22 22:30:00,70.64544,17.49492,72.7794642643,25.28544,7.37492,26.339,45.36,10.12,46.4751976865,135.34,70.36544,15.33492,72.0170460225,25.28544,7.37492,26.339,45.08,7.96,45.777374324,135.17
2022-03-22 23:00:00,65.87104,17.49572,68.1549274007,25.15104,7.33572,26.199,40.72,10.16,41.9683690415,134.96,65.79104,17.41572,68.0570954964,25.15104,7.33572,26.199,40.64,10.08,41.8714222352,134.79
2022-03-22 23:30:00,64.84176,17.46718,67.1532293866,24.64176,7.18718,25.6685,40.2,10.28,41.4935946864,135.46,64.72176,17.42718,67.0269559226,24.64176,7.18718,25.6685,40.08,10.24,41.3674267994,135.29
2022-03-23 00:00:00,62.30032,18.41426,64.9647199905,24.46032,7.13426,25.4795,37.84,11.28,39.4854910062,135.64,62.18032,18.33426,64.8269796076,24.46032,7.13426,25.4795,37.72,11.2,39.3476606674,135.47
2022-03-23 00:30:00,64.89696,16.78828,67.0332884663,24.09696,7.02828,25.101,40.8,9.76,41.9511334769,135.54,64.77696,16.70828,66.8970938636,24.09696,7.02828,25.101,40.68,9.68,41.8158438872,135.36
2022-03-23 01:00:00,67.81136,16.44498,69.7769153248,23.33136,6.8049800000000005,24.3035,44.48,9.64,45.5126356081,135.28,67.69136,16.40498,69.6508692512,23.33136,6.8049800000000005,24.3035,44.36,9.6,45.3868879744,135.1
2022-03-23 01:30:00,66.9312,16.6566,68.972660214,22.4112,6.5366,23.345,44.52,10.12,45.6557203426,135.63,66.8112,16.6166,68.8465528621,22.4112,6.5366,23.345,44.4,10.08,45.5298407641,135.46
2022-03-23 02:00:00,65.34256,16.42658,67.3756831346,21.62256,6.30658,22.5235,43.72,10.12,44.8759712987,135.91,65.18256,16.34658,67.201017893,21.62256,6.30658,22.5235,43.56,10.04,44.7020715404,135.73
2022-03-23 02:30:00,63.88688,17.14034,66.1462371677,21.32688,6.22034,22.2155,42.56,10.92,43.9385935141,135.94,63.80688,17.10034,66.0586070353,21.32688,6.22034,22.2155,42.48,10.88,43.8511664611,135.76
2022-03-23 03:00:00,58.31296,14.64128,60.1229439066,14.952960000000001,4.36128,15.576,43.36,10.28,44.5619568691,135.87,58.15296,14.56128,59.9482913184,14.952960000000001,4.36128,15.576,43.2,10.2,44.3878361716,135.69
2022-03-23 03:30:00,47.24144,11.43542,48.6057865264,3.96144,1.15542,4.1265,43.28,10.28,44.4841185144,135.83,47.12144,11.39542,48.4797453031,3.96144,1.15542,4.1265,43.16,10.24,44.3581243968,135.65
2022-03-23 04:00:00,46.14064,10.93102,47.417779976,2.78064,0.8110200000000001,2.8965,43.36,10.12,44.5253186401,135.91,46.02064,10.89102,47.2917923392,2.78064,0.8110200000000001,2.8965,43.24,10.08,44.3993693649,135.73
2022-03-23 04:30:00,45.27984,10.06162,46.3842657315,1.71984,0.5016200000000001,1.7915,43.56,9.56,44.596717368,135.81,45.11984,9.98162,46.2107422517,1.71984,0.5016200000000001,1.7915,43.4,9.48,44.4233091969,135.63
2022-03-23 05:00:00,45.13168,10.15674,46.2604356556,1.77168,0.5167400000000001,1.8455,43.36,9.64,44.4186807548,135.85,44.97168,10.07674,46.0867951918,1.77168,0.5167400000000001,1.8455,43.2,9.56,44.2451534069,135.68
2022-03-23 05:30:00,49.0424,10.1157,50.0747879102,3.9624,1.1557,4.1275,45.08,8.96,45.9618102341,134.95,48.9224,10.0757,49.9491836995,3.9624,1.1557,4.1275,44.96,8.92,45.8363174786,134.78
2022-03-23 06:00:00,57.06032,10.62426,58.0409770684,9.82032,2.86426,10.2295,47.24,7.76,47.8731156287,134.5,56.90032,10.58426,57.8763593866,9.82032,2.86426,10.2295,47.08,7.72,47.7087497216,134.33
2022-03-23 06:30:00,65.3144,10.5517,66.1612365381,14.2344,4.1517,14.8275,51.08,6.4,51.4793783956,134.65,65.1544,10.4717,65.9905473553,14.2344,4.1517,14.8275,50.92,6.32,51.310708434,134.47
2022-03-23 07:00:00,72.41376,8.94568,72.9642229315,18.05376,5.26568,18.806,54.36,3.68,54.4844197913,133.89,72.21376,8.90568,72.7608292256,18.05376,5.26568,18.806,54.16,3.64,54.2821812384,133.72
2022-03-23 07:30:00,69.51104,5.20572,69.7056970599,12.91104,3.76572,13.449,56.6,1.44,56.6183150579,133.76,69.31104,5.16572,69.5032727934,12.91104,3.76572,13.449,56.4,1.4,56.4173732107,133.59
2022-03-23 08:00:00,67.54512,4.82066,67.7169254961,12.82512,3.74066,13.3595,54.72,1.08,54.730656857,133.68,67.30512,4.78066,67.4746907236,12.82512,3.74066,13.3595,54.48,1.04,54.4899256744,133.52
2022-03-23 08:30:00,76.04976,8.33118,76.5047355152,26.36976,7.69118,27.4685,49.68,0.64,49.6841222122,133.78,75.88976,8.29118,76.3413344044,26.36976,7.69118,27.4685,49.52,0.6000000000000001,49.5236347616,133.61
2022-03-23 09:00:00,80.52096,10.65528,81.2229031197,33.24096,9.69528,34.626,47.28,0.96,47.2897451886,133.81,80.36096,10.69528,81.0695559776,33.24096,9.69528,34.626,47.12,1.0,47.1306100109,133.64
2022-03-23 09:30:00,77.89024,11.23632,78.6965334332,36.33024,10.59632,37.844,41.56,0.64,41.5649275231,133.86,77.73024,11.19632,78.5324633002,36.33024,10.59632,37.844,41.4,0.6000000000000001,41.4043475978,133.69
2022-03-23 10:00:00,79.68016,12.55838,80.6637514987,40.04016,11.67838,41.7085,39.64,0.88,39.649766708,134.15,79.48016,12.51838,80.4599631584,40.04016,11.67838,41.7085,39.44,0.84,39.4489442191,133.98
2022-03-23 10:30:00,76.57472,12.83096,77.6422647635,40.97472,11.95096,42.682,35.6,0.88,35.6108747435,134.15,76.45472,12.83096,77.5239172436,40.97472,11.95096,42.682,35.48,0.88,35.4909115127,133.98
2022-03-23 11:00:00,76.61424,13.29082,77.7585215076,43.37424,12.65082,45.1815,33.24,0.64,33.2461606806,134.06,76.49424,13.250820000000001,77.6334527369,43.37424,12.65082,45.1815,33.12,0.6000000000000001,33.1254343368,133.89
2022-03-23 11:30:00,70.32832,14.15576,71.7388188863,46.88832,13.67576,48.842,23.44,0.48,23.4449141606,134.01,70.24832,14.15576,71.6603935518,46.88832,13.67576,48.842,23.36,0.48,23.3649309864,133.83
2022-03-23 12:00:00,69.61856,14.84708,71.1841252036,48.29856,14.08708,50.311,21.32,0.76,21.3335416656,134.11,69.53856,14.887080000000001,71.1142494708,48.29856,14.08708,50.311,21.24,0.8,21.2550605739,133.93
2022-03-23 12:30:00,68.48,14.66,70.0316071499,47.52,13.86,49.5,20.96,0.8,20.9752616193,134.31,68.36,14.62,69.905893886,47.52,13.86,49.5,20.84,0.76,20.8538533609,134.13
2022-03-23 13:00:00,68.22032,14.41926,69.7275205342,47.38032,13.81926,49.3545,20.84,0.6000000000000001,20.848635447,134.39,68.14032,14.41926,69.6492517451,47.38032,13.81926,49.3545,20.76,0.6000000000000001,20.7686687103,134.21
2022-03-23 13:30:00,68.49744,14.62842,70.0420584952,48.09744,14.02842,50.1015,20.4,0.6000000000000001,20.408821622,134.39,68.45744,14.66842,70.0113107765,48.09744,14.02842,50.1015,20.36,0.64,20.3700564555,134.21
2022-03-23 14:00:00,71.82048,15.42264,73.4577373188,50.82048,14.82264,52.938,21.0,0.6000000000000001,21.00856968,134.39,71.70048,15.38264,73.3320151475,50.82048,14.82264,52.938,20.88,0.56,20.8875082286,134.21
2022-03-23 14:30:00,73.42048,15.32264,75.002334497,49.38048,14.40264,51.438,24.04,0.92,24.0575975525,134.33,73.34048,15.28264,74.915853409,49.38048,14.40264,51.438,23.96,0.88,23.976154821,134.15
2022-03-23 15:00:00,75.95216,13.87438,77.208995778,44.55216,12.99438,46.4085,31.4,0.88,31.4123287898,134.27,75.83216,13.83438,77.0837632725,44.55216,12.99438,46.4085,31.28,0.84,31.2912767397,134.09
2022-03-23 15:30:00,75.94272,13.87496,77.1998137044,43.18272,12.59496,44.982,32.76,1.28,32.7849965686,134.15,75.82272,13.83496,77.0745806761,43.18272,12.59496,44.982,32.64,1.24,32.6635454291,133.97
2022-03-23 16:00:00,77.48368,13.57274,78.6634599891,41.32368,12.05274,43.0455,36.16,1.52,36.1919328028,134.21,77.36368,13.53274,78.5383602773,41.32368,12.05274,43.0455,36.04,1.48,36.0703756565,134.04
2022-03-23 16:30:00,83.2736,12.3298,84.1814494114,38.4336,11.2098,40.035,44.84,1.12,44.8539853302,133.86,83.1536,12.3298,84.0627453811,38.4336,11.2098,40.035,44.72,1.12,44.7340228462,133.68
2022-03-23 17:00:00,88.80416,11.31288,89.5218413975,36.04416,10.51288,37.546,52.76,0.8,52.7660648523,133.56,88.56416,11.31288,89.2837705879,36.04416,10.51288,37.546,52.52,0.8,52.5260925636,133.39
2022-03-23 17:30:00,91.80992,10.67956,92.4289695507,34.00992,9.91956,35.427,57.8,0.76,57.8049963238,133.39,91.64992,10.63956,92.2654218708,34.00992,9.91956,35.427,57.64,0.72,57.6444967018,133.21
2022-03-23 18:00:00,92.7432,10.0851,93.28992651,31.4232,9.1651,32.7325,61.32,0.92,61.326901112,133.12,92.5832,10.0451,93.1265427053,31.4232,9.1651,32.7325,61.16,0.88,61.1663306076,132.95
2022-03-23 18:30:00,91.56464,9.24802,92.0304795829,28.96464,8.44802,30.1715,62.6,0.8,62.6051116124,133.1,91.32464,9.20802,91.7876762068,28.96464,8.44802,30.1715,62.36,0.76,62.3646310019,132.93
2022-03-23 19:00:00,90.1872,8.9946,90.6346174097,27.5472,8.0346,28.695,62.64,0.96,62.6473558899,132.91,90.0272,8.9946,90.4754086423,27.5472,8.0346,28.695,62.48,0.96,62.4873747248,132.74
2022-03-23 19:30:00,91.19616,8.83388,91.6230158563,27.95616,8.153880000000001,29.121,63.24,0.68,63.2436558083,133.27,90.95616,8.79388,91.3802788757,27.95616,8.153880000000001,29.121,63.0,0.64,63.0032507098,133.1
2022-03-23 20:00:00,87.81408,9.05244,88.2794388077,25.41408,7.41244,26.473,62.4,1.6400000000000001,62.4215475617,133.89,87.61408,9.01244,88.0763934832,25.41408,7.41244,26.473,62.2,1.6,62.220575375,133.72
2022-03-23 20:30:00,84.97104,10.49822,85.6171143046,25.57104,7.45822,26.6365,59.4,3.04,59.477740374,133.93,84.73104,10.49822,85.3789304375,25.57104,7.45822,26.6365,59.16,3.04,59.2380553361,133.76
2022-03-23 21:00:00,82.3808,10.3594,83.0295933809,24.8208,7.2394,25.855,57.56,3.12,57.6444967018,134.22,82.2208,10.2794,82.8608835157,24.8208,7.2394,25.855,57.4,3.04,57.4804453706,134.05
2022-03-23 21:30:00,78.7672,12.0471,79.6831501276,24.8472,7.2471,25.8825,53.92,4.8,54.1332282429,134.72,78.5672,11.9671,79.4733691135,24.8472,7.2471,25.8825,53.72,4.72,53.926958008,134.55
2022-03-23 22:00:00,75.6832,13.0276,76.7962572265,24.6432,7.1876,25.67,51.04,5.84,51.3730201565,135.07,75.4832,12.9876,76.5923706122,24.6432,7.1876,25.67,50.84,5.8,51.169772327,134.9
2022-03-23 22:30:00,71.89264,14.21702,73.2848916479,24.33264,7.09702,25.3465,47.56,7.12,48.0899989603,135.19,71.73264,14.17702,73.1201718916,24.33264,7.09702,25.3465,47.4,7.08,47.9258427156,135.01
2022-03-23 23:00:00,66.18912,15.39516,67.9559457134,22.74912,6.63516,23.697,43.44,8.76,44.3144581373,135.19,66.02912,15.31516,67.7819947611,22.74912,6.63516,23.697,43.28,8.68,44.1418259704,135.01
2022-03-23 23:30:00,66.01392,15.94906,67.9132545874,23.41392,6.82906,24.3895,42.6,9.12,43.5652889351,135.38,65.85392,15.90906,67.7483355475,23.41392,6.82906,24.3895,42.44,9.08,43.400460827,135.2
2022-03-24 00:00:00,62.04656,16.94358,64.3184305705,21.88656,6.38358,22.7985,40.16,10.56,41.5251634554,135.5,61.88656,16.86358,64.1430170716,21.88656,6.38358,22.7985,40.0,10.48,41.3500955259,135.32
2022-03-24 00:30:00,61.91696,16.00578,63.9522863473,20.31696,5.92578,21.1635,41.6,10.08,42.8038129143,135.55,61.75696,15.88578,63.767390684,20.31696,5.92578,21.1635,41.44,9.96,42.6201267009,135.37
2022-03-24 01:00:00,65.74352,15.23686,67.4860898604,20.42352,5.95686,21.2745,45.32,9.28,46.2603588399,135.25,65.58352,15.19686,67.3211901963,20.42352,5.95686,21.2745,45.16,9.24,46.0955876413,135.07
2022-03-24 01:30:00,64.6344,15.5967,66.4895684619,19.8744,5.7967,20.7025,44.76,9.8,45.8202749883,135.37,64.4744,15.5167,66.3152790407,19.8744,5.7967,20.7025,44.6,9.72,45.6468881743,135.19
2022-03-24 02:00:00,64.42512,16.47566,66.4984470454,21.10512,6.15566,21.9845,43.32,10.32,44.5322894089,135.62,64.26512,16.39566,66.3236256205,21.10512,6.15566,21.9845,43.16,10.24,44.3581243968,135.44
2022-03-24 02:30:00,65.4056,17.848300000000002,67.7971557239,22.2456,6.4883,23.1725,43.16,11.36,44.6299809545,135.8,65.2456,17.7683,67.6217480124,22.2456,6.4883,23.1725,43.0,11.28,44.4549029917,135.63
2022-03-24 03:00:00,64.51136,17.46248,66.8330290859,21.47136,6.26248,22.366,43.04,11.2,44.4733808025,135.89,64.35136,17.38248,66.6576938155,21.47136,6.26248,22.366,42.88,11.12,44.2984062919,135.72
2022-03-24 03:30:00,62.5976,17.5193,65.0029645343,22.0776,6.4393,22.9975,40.52,11.08,42.0075802683,135.86,62.4376,17.4793,64.838104709,22.0776,6.4393,22.9975,40.36,11.04,41.8426958979,135.69
2022-03-24 04:00:00,62.04048,17.64014,64.4995790517,22.08048,6.44014,23.0005,39.96,11.2,41.4998987951,136.0,61.92048,17.56014,64.3622898928,22.08048,6.44014,23.0005,39.84,11.12,41.362785206,135.82
2022-03-24 04:30:00,62.20272,17.46246,64.6073980644,21.88272,6.38246,22.7945,40.32,11.08,41.8146959812,135.35,62.04272,17.382460000000002,64.4317392335,21.88272,6.38246,22.7945,40.16,11.0,41.6392315011,135.18
2022-03-24 05:00:00,62.5888,17.4134,64.9660248515,21.9888,6.4134,22.905,40.6,11.0,42.0637611252,135.22,62.4688,17.3734,64.8396946399,21.9888,6.4134,22.905,40.48,10.96,41.9374772727,135.05
2022-03-24 05:30:00,63.34656,16.78108,65.5316054267,21.46656,6.26108,22.361,41.88,10.52,43.1810699265,134.74,63.18656,16.70108,65.3564643918,21.46656,6.26108,22.361,41.72,10.44,43.0064181257,134.57
2022-03-24 06:00:00,65.15632,16.43726,67.1976900812,21.79632,6.35726,22.7045,43.36,10.08,44.5162442261,134.74,64.99632,16.35726,67.0229928327,21.79632,6.35726,22.7045,43.2,10.0,44.3423048566,134.57
2022-03-24 06:30:00,68.32992,15.32456,70.0272811581,21.40992,6.24456,22.302,46.92,9.08,47.7905095181,134.92,68.20992,15.24456,69.8927020225,21.40992,6.24456,22.302,46.8,9.0,47.6575282615,134.75
2022-03-24 07:00:00,71.8256,14.2908,73.2334881048,23.6256,6.8908000000000005,24.61,48.2,7.4,48.7647413609,134.47,71.6256,14.2508,73.0295274256,23.6256,6.8908000000000005,24.61,48.0,7.36,48.5609884578,134.31
2022-03-24 07:30:00,75.63456,12.99508,76.7428092436,28.23456,8.23508,29.411,47.4,4.76,47.6384046752,134.79,75.47456,12.95508,76.5783474946,28.23456,8.23508,29.411,47.24,4.72,47.4752145861,134.62
2022-03-24 08:00:00,77.44496,14.14478,78.7260860875,33.68496,9.82478,35.0885,43.76,4.32,43.9727188152,134.86,77.24496,14.06478,78.5149787101,33.68496,9.82478,35.0885,43.56,4.24,43.7658679795,134.69
2022-03-24 08:30:00,75.41008,14.01794,76.7019087601,36.13008,10.53794,37.6355,39.28,3.48,39.4338534764,134.83,75.25008,13.97794,76.5372938289,36.13008,10.53794,37.6355,39.12,3.44,39.270956189,134.66
2022-03-24 09:00:00,73.48944,14.569420000000001,74.9197289814,39.52944,11.52942,41.1765,33.96,3.04,34.0957944621,134.87,73.36944,14.52942,74.7942429031,39.52944,11.52942,41.1765,33.84,3.0,33.9727184664,134.69
2022-03-24 09:30:00,70.14816,16.05488,71.9619588616,42.42816,12.37488,44.196,27.72,3.68,27.9632043943,134.89,70.02816,16.01488,71.8360604042,42.42816,12.37488,44.196,27.6,3.64,27.8389942347,134.72
2022-03-24 10:00:00,70.98048,16.32764,72.8341977988,46.38048,13.52764,48.313,24.6,2.8,24.7588368063,134.92,70.86048,16.24764,72.6993358388,46.38048,13.52764,48.313,24.48,2.7199999999999998,24.6306475757,134.74
2022-03-24 10:30:00,68.0152,17.4911,70.2282422552,49.1352,14.3311,51.1825,18.88,3.16,19.1426225998,135.01,67.8952,17.4511,70.1020618402,49.1352,14.3311,51.1825,18.76,3.12,19.0176759884,134.84
2022-03-24 11:00:00,65.5104,16.4222,67.5374056431,49.3104,14.3822,51.365,16.2,2.04,16.3279392454,134.95,65.4704,16.3422,67.4791877322,49.3104,14.3822,51.365,16.16,1.96,16.2784274425,134.77
2022-03-24 11:30:00,62.53264,17.16702,64.8462615811,50.49264,14.72702,52.5965,12.04,2.44,12.2847547798,134.95,62.49264,17.20702,64.8182967336,50.49264,14.72702,52.5965,12.0,2.48,12.2535872299,134.77
2022-03-24 12:00:00,62.85504,16.20272,64.9098158124,49.65504,14.48272,51.724,13.2,1.72,13.311588936,134.92,62.81504,16.12272,64.8511476413,49.65504,14.48272,51.724,13.16,1.6400000000000001,13.2617947503,134.75
2022-03-24 12:30:00,62.24368,16.62774,64.4263722202,49.60368,14.46774,51.6705,12.64,2.16,12.8232289225,134.87,62.16368,16.54774,64.3284603442,49.60368,14.46774,51.6705,12.56,2.08,12.7310643703,134.69
2022-03-24 13:00:00,61.04608,16.92844,63.3497905616,49.12608,14.32844,51.173,11.92,2.6,12.2002622923,135.08,60.96608,16.92844,63.2727033672,49.12608,14.32844,51.173,11.84,2.6,12.1221120272,134.89
2022-03-24 13:30:00,64.00992,16.609560000000002,66.1297765141,49.12992,14.32956,51.177,14.88,2.2800000000000002,15.0536640058,135.14,63.92992,16.609560000000002,66.0523440508,49.12992,14.32956,51.177,14.8,2.2800000000000002,14.9745918141,134.95
2022-03-24 14:00:00,65.7296,16.2378,67.7055866602,49.0896,14.3178,51.135,16.64,1.92,16.7504029802,135.04,65.6896,16.1978,67.6571671961,49.0896,14.3178,51.135,16.6,1.88,16.7061186396,134.86
2022-03-24 14:30:00,66.1424,16.0182,68.0543886094,48.0624,14.0182,50.065,18.08,2.0,18.1902831204,135.11,66.0624,15.9782,67.9672242261,48.0624,14.0182,50.065,18.0,1.96,18.1063966597,134.93
2022-03-24 15:00:00,68.85344,13.93892,70.2501935271,41.89344,12.21892,43.639,26.96,1.72,27.0148107526,135.11,68.77344,13.93892,70.1717859271,41.89344,12.21892,43.639,26.88,1.72,26.9349735474,134.93
2022-03-24 15:30:00,71.71312,14.36966,73.1386266527,41.31312,12.04966,43.0345,30.4,2.32,30.4883977933,135.17,71.55312,14.28966,72.9660425448,41.31312,12.04966,43.0345,30.24,2.24,30.3228494703,134.99
2022-03-24 16:00:00,73.18656,13.71108,74.4598299716,37.54656,10.95108,39.111,35.64,2.76,35.7467089394,135.13,73.06656,13.67108,74.3345183518,37.54656,10.95108,39.111,35.52,2.7199999999999998,35.6239919156,134.94
2022-03-24 16:30:00,76.9816,12.8813,78.0518713949,34.7016,10.1213,36.1475,42.28,2.76,42.3699893793,135.02,76.7816,12.8813,77.8546208535,34.7016,10.1213,36.1475,42.08,2.76,42.1704161706,134.83
2022-03-24 17:00:00,86.7072,10.2746,87.3138358853,31.3872,9.1546,32.695,55.32,1.12,55.3313365102,134.72,86.4672,10.2346,87.0707971308,31.3872,9.1546,32.695,55.08,1.08,55.0905872178,134.53
2022-03-24 17:30:00,90.72976,9.53618,91.2295351224,29.12976,8.49618,30.3435,61.6,1.04,61.6087785953,134.43,90.52976,9.49618,91.0264515416,29.12976,8.49618,30.3435,61.4,1.0,61.4081427825,134.25
2022-03-24 18:00:00,89.32608,9.45344,89.824919126,26.92608,7.85344,28.048,62.4,1.6,62.42050945,134.43,89.08608,9.49344,89.5904852805,26.92608,7.85344,28.048,62.16,1.6400000000000001,62.1816307281,134.25
2022-03-24 18:30:00,90.18064,8.94102,90.6227878044,26.54064,7.74102,27.6465,63.64,1.2,63.6513126338,134.47,89.94064,8.86102,90.3760831141,26.54064,7.74102,27.6465,63.4,1.12,63.4098919728,134.29
2022-03-24 19:00:00,87.4944,8.9442,87.9503766052,26.4144,7.7042,27.515,61.08,1.24,61.0925854748,134.32,87.2944,8.9442,87.7514158575,26.4144,7.7042,27.515,60.88,1.24,60.8926268115,134.14
2022-03-24 19:30:00,88.65504,7.66772,88.9860104028,23.13504,6.74772,24.099,65.52,0.92,65.5264587781,134.21,88.37504,7.62772,88.7036065073,23.13504,6.74772,24.099,65.24,0.88,65.2459347393,134.04
2022-03-24 20:00:00,86.33904,8.50222,86.7566572261,23.93904,6.98222,24.9365,62.4,1.52,62.4185100751,134.54,86.13904,8.46222,86.55370228620001,23.93904,6.98222,24.9365,62.2,1.48,62.2176052255,134.37
2022-03-24 20:30:00,84.82704,9.98122,85.4122442502,25.30704,7.38122,26.3615,59.52,2.6,59.5767605699,134.83,84.58704,9.98122,85.1738932341,25.30704,7.38122,26.3615,59.28,2.6,59.3369901495,134.66
2022-03-24 21:00:00,81.9736,9.9223,82.5719270349,23.7336,6.9223,24.7225,58.24,3.0,58.317215297,134.72,81.7336,9.8423,82.324068402,23.7336,6.9223,24.7225,58.0,2.92,58.0734569317,134.55
2022-03-24 21:30:00,77.52416,11.75788,78.4107334859,23.44416,6.83788,24.421,54.08,4.92,54.3033405971,135.13,77.32416,11.717880000000001,78.2069973302,23.44416,6.83788,24.421,53.88,4.88,54.1005434353,134.95
2022-03-24 22:00:00,75.37424,12.41082,76.3891648642,23.21424,6.7708200000000005,24.1815,52.16,5.64,52.4640372065,135.07,75.21424,12.37082,76.2247931204,23.21424,6.7708200000000005,24.1815,52.0,5.6,52.3006692118,134.89
2022-03-24 22:30:00,71.96224,13.68732,73.25234955,23.20224,6.76732,24.169,48.76,6.92,49.2485938886,134.66,71.72224,13.60732,73.0016360652,23.20224,6.76732,24.169,48.52,6.84,48.9997551014,134.49
2022-03-24 23:00:00,68.44208,14.76394,70.0163712217,22.64208,6.60394,23.5855,45.8,8.16,46.5212381607,134.96,68.24208,14.68394,69.8040083136,22.64208,6.60394,23.5855,45.6,8.08,46.310327142,134.79
2022-03-24 23:30:00,66.60704,14.63372,68.1956269756,21.64704,6.31372,22.549,44.96,8.32,45.7233419601,135.37,66.44704,14.59372,68.0307708923,21.64704,6.31372,22.549,44.8,8.28,45.5587357156,135.2
2022-03-25 00:00:00,63.70672,15.96946,65.6777726925,21.42672,6.24946,22.3195,42.28,9.72,43.3829090772,135.8,63.50672,15.88946,65.4643294035,21.42672,6.24946,22.3195,42.08,9.64,43.170082233,135.62
2022-03-25 00:30:00,64.27024,15.35382,66.0787676811,20.55024,5.99382,21.4065,43.72,9.36,44.7107145995,135.8,64.15024,15.27382,65.943482388,20.55024,5.99382,21.4065,43.6,9.28,44.5766575687,135.65
2022-03-25 01:00:00,68.1072,14.7596,69.6881373262,20.7072,6.0396,21.57,47.4,8.72,48.1954188694,135.73,67.9072,14.7196,69.4842027802,20.7072,6.0396,21.57,47.2,8.68,47.9914825776,135.56
2022-03-25 01:30:00,68.11584,14.84212,69.7141032001,20.71584,6.04212,21.579,47.4,8.8,48.2099574777,135.84,67.87584,14.76212,69.4625787212,20.71584,6.04212,21.579,47.16,8.72,47.9593994958,135.66
2022-03-25 02:00:00,67.05728,15.45504,68.8152385915,20.89728,6.09504,21.768,46.16,9.36,47.0994182554,135.92,66.85728,15.37504,68.6023887631,20.89728,6.09504,21.768,45.96,9.28,46.8875249933,135.75
2022-03-25 02:30:00,66.54448,15.95214,68.4298077525,21.50448,6.27214,22.4005,45.04,9.68,46.0684707799,136.07,66.34448,15.91214,68.2259937696,21.50448,6.27214,22.4005,44.84,9.64,45.864530958,135.89
2022-03-25 03:00:00,66.26912,15.49016,68.0554283096,21.42912,6.25016,22.322,44.84,9.24,45.7821275172,136.15,66.06912,15.41016,67.8424767296,21.42912,6.25016,22.322,44.64,9.16,45.5701130128,135.98
2022-03-25 03:30:00,68.42976,15.59868,70.1851185893,22.34976,6.51868,23.281,46.08,9.08,46.9660813779,136.2,68.22976,15.51868,69.9723486715,22.34976,6.51868,23.281,45.88,9.0,46.7544051401,136.02
2022-03-25 04:00:00,66.07088,15.18234,67.7928066379,21.47088,6.26234,22.3655,44.6,8.92,45.4832540612,136.24,65.87088,15.14234,67.5889287728,21.47088,6.26234,22.3655,44.4,8.88,45.2792932807,136.06
2022-03-25 04:30:00,65.83616,15.36888,67.6062307484,21.83616,6.36888,22.746,44.0,9.0,44.9110231458,136.24,65.63616,15.28888,67.3932886213,21.83616,6.36888,22.746,43.8,8.92,44.6990648672,136.06
2022-03-25 05:00:00,65.55456,15.480080000000001,67.3575030238,21.39456,6.24008,22.286,44.16,9.24,45.1163296379,136.33,65.39456,15.40008,67.1834126969,21.39456,6.24008,22.286,44.0,9.16,44.94335991,136.15
2022-03-25 05:30:00,66.9104,14.8272,68.5335500904,21.3504,6.2272,22.24,45.56,8.6,46.3645726822,135.91,66.7104,14.7872,68.3296330445,21.3504,6.2272,22.24,45.36,8.56,46.1606239126,135.73
2022-03-25 06:00:00,69.12464,13.98302,70.5247524168,21.88464,6.38302,22.7965,47.24,7.6,47.8474408929,136.07,68.96464,13.94302,70.3599984156,21.88464,6.38302,22.7965,47.08,7.5600000000000005,47.6831207032,135.9
2022-03-25 06:30:00,71.46992,12.29206,72.519267811,19.78992,5.77206,20.6145,51.68,6.52,52.0896611623,135.89,71.26992,12.21206,72.3086157124,19.78992,5.77206,20.6145,51.48,6.44,51.8812490212,135.71
2022-03-25 07:00:00,76.01056,13.25308,77.1573027069,25.69056,7.49308,26.761,50.32,5.76,50.6485932677,135.65,75.77056,13.17308,76.9071375062,25.69056,7.49308,26.761,50.08,5.68,50.4010793535,135.48
2022-03-25 07:30:00,77.94784,11.44812,78.7840416087,25.94784,7.56812,27.029,52.0,3.88,52.1445529274,135.33,77.74784,11.40812,78.5803526755,25.94784,7.56812,27.029,51.8,3.84,51.9421370373,135.16
2022-03-25 08:00:00,77.6848,11.9564,78.5995143242,29.8848,8.7164,31.13,47.8,3.24,47.9096816938,135.23,77.4848,11.9164,78.3957576658,29.8848,8.7164,31.13,47.6,3.2,47.7074417675,135.06
2022-03-25 08:30:00,77.85536,12.24448,78.8123364151,34.57536,10.08448,36.016,43.28,2.16,43.3338666634,134.93,77.65536,12.16448,78.6023505399,34.57536,10.08448,36.016,43.08,2.08,43.1301843261,134.76
2022-03-25 09:00:00,77.65776,13.36018,78.79861736,40.45776,11.800180000000001,42.1435,37.2,1.56,37.2326953094,135.04,77.49776,13.36018,78.6409385413,40.45776,11.800180000000001,42.1435,37.04,1.56,37.072836417,134.86
2022-03-25 09:30:00,74.43344,14.80642,75.8918115705,43.63344,12.726420000000001,45.4515,30.8,2.08,30.8701538707,135.11,74.31344,14.76642,75.7663152347,43.63344,12.726420000000001,45.4515,30.68,2.04,30.747747885,134.93
2022-03-25 10:00:00,72.70304,15.11672,74.2579776778,46.34304,13.51672,48.274,26.36,1.6,26.4085137787,135.18,72.54304,15.03672,74.0850565283,46.34304,13.51672,48.274,26.2,1.52,26.2440545648,135.01
2022-03-25 10:30:00,69.50624,15.88932,71.2992839305,48.30624,14.08932,50.319,21.2,1.8,21.27627787,135.31,69.38624,15.84932,71.173388607,48.30624,14.08932,50.319,21.08,1.76,21.1533448892,135.13
2022-03-25 11:00:00,70.31584,15.16712,71.9330166474,49.39584,14.40712,51.454,20.92,0.76,20.9338004194,135.31,70.23584,15.20712,71.8632710026,49.39584,14.40712,51.454,20.84,0.8,20.8553494337,135.13
2022-03-25 11:30:00,65.57312,15.29216,67.3326386235,50.37312,14.69216,52.472,15.2,0.6000000000000001,15.2118374958,135.31,65.45312,15.29216,67.2157799568,50.37312,14.69216,52.472,15.08,0.6000000000000001,15.0919316192,135.13
2022-03-25 12:00:00,70.408,15.804,72.1599118625,51.168,14.924,53.3,19.24,0.88,19.260114226,135.29,70.288,15.804,72.0428300388,51.168,14.924,53.3,19.12,0.88,19.1402403329,135.1
2022-03-25 12:30:00,66.39664,15.55902,68.1952850764,50.87664,14.83902,52.9965,15.52,0.72,15.5366920546,135.33,66.31664,15.51902,68.1082720574,50.87664,14.83902,52.9965,15.44,0.68,15.4549668392,135.14
2022-03-25 13:00:00,64.77536,15.96448,66.7136559094,50.89536,14.84448,53.016,13.88,1.12,13.9251140031,135.57,64.69536,15.92448,66.6264111956,50.89536,14.84448,53.016,13.8,1.08,13.8421963575,135.38
2022-03-25 13:30:00,65.5632,15.9776,67.4819746006,50.8032,14.8176,52.92,14.76,1.16,14.8055124869,135.77,65.4832,15.9776,67.4042519727,50.8032,14.8176,52.92,14.68,1.16,14.7257597427,135.58
2022-03-25 14:00:00,66.93568,15.61624,68.7331958285,49.97568,14.57624,52.058,16.96,1.04,16.9918568732,135.77,66.77568,15.61624,68.5773897958,49.97568,14.57624,52.058,16.8,1.04,16.8321596951,135.58
2022-03-25 14:30:00,67.39472,15.09346,69.0641789834,47.63472,13.89346,49.6195,19.76,1.2,19.7964037138,135.77,67.31472,15.05346,68.9773744546,47.63472,13.89346,49.6195,19.68,1.16,19.7141573495,135.58
2022-03-25 15:00:00,65.43552,14.95536,67.1227984399,44.55552,12.99536,46.412,20.88,1.96,20.9717905769,136.07,65.31552,14.95536,67.0058202368,44.55552,12.99536,46.412,20.76,1.96,20.8523188159,135.88
2022-03-25 15:30:00,66.492,14.6135,68.0789280633,41.052,11.9735,42.7625,25.44,2.64,25.5766143186,136.27,66.332,14.5735,67.9140716365,41.052,11.9735,42.7625,25.28,2.6,25.413350822,136.08
2022-03-25 16:00:00,68.73424,14.08082,70.1617077917,36.89424,10.76082,38.4315,31.84,3.32,32.0126225105,136.23,68.61424,14.04082,70.0361232297,36.89424,10.76082,38.4315,31.72,3.2800000000000002,31.8891329453,136.03
2022-03-25 16:30:00,71.09936,13.01898,72.2814833318,32.01936,9.33898,33.3535,39.08,3.68,39.2528826967,136.11,70.89936,12.97898,72.0775496965,32.01936,9.33898,33.3535,38.88,3.64,39.0500192061,135.92
2022-03-25 17:00:00,77.076,10.7205,77.8179856862,28.116,8.2005,29.2875,48.96,2.52,49.0248100455,135.73,76.836,10.7605,77.5858186542,28.116,8.2005,29.2875,48.72,2.56,48.7872114391,135.53
2022-03-25 17:30:00,79.21632,9.48476,79.7821159571,24.01632,7.00476,25.017,55.2,2.48,55.2556820608,135.38,78.97632,9.48476,79.5438230977,24.01632,7.00476,25.017,54.96,2.48,55.0159249672,135.19
2022-03-25 18:00:00,81.96256,9.09408,82.4655293611,22.40256,6.53408,23.336,59.56,2.56,59.6149914032,135.28,81.72256,9.05408,82.2225831363,22.40256,6.53408,23.336,59.32,2.52,59.3735025074,135.09
2022-03-25 18:30:00,85.3256,8.2633,85.7247930429,21.8856,6.3833,22.7975,63.44,1.88,63.467850129,135.18,85.0856,8.1833,85.4782178467,21.8856,6.3833,22.7975,63.2,1.8,63.2256277153,134.99
2022-03-25 19:00:00,87.38176,7.26468,87.6832227749,21.34176,6.22468,22.231,66.04,1.04,66.0481884687,134.81,87.14176,7.22468,87.4407361417,21.34176,6.22468,22.231,65.8,1.0,65.8075983455,134.63
2022-03-25 19:30:00,85.86976,7.76868,86.2204620227,21.14976,6.16868,22.031,64.72,1.6,64.7397744822,134.64,85.58976,7.76868,85.9416046266,21.14976,6.16868,22.031,64.44,1.6,64.4598603784,134.47
2022-03-25 20:00:00,83.48976,8.54118,83.925513288,21.32976,6.22118,22.2185,62.16,2.32,62.2032796563,134.59,83.24976,8.50118,83.682689975,21.32976,6.22118,22.2185,61.92,2.2800000000000002,61.9619625254,134.41
2022-03-25 20:30:00,81.64464,9.44302,82.1889157213,21.40464,6.24302,22.2965,60.24,3.2,60.3249334853,134.59,81.40464,9.40302,81.9459102009,21.40464,6.24302,22.2965,60.0,3.16,60.0831557094,134.41
2022-03-25 21:00:00,78.78064,10.55602,79.4847079447,21.38064,6.23602,22.2715,57.4,4.32,57.5623349075,134.79,78.54064,10.47602,79.2362235764,21.38064,6.23602,22.2715,57.16,4.24,57.317041096,134.61
2022-03-25 21:30:00,74.54368,11.94024,75.4939041195,20.50368,5.98024,21.358,54.04,5.96,54.3676668618,135.26,74.30368,11.90024,75.2505984933,20.50368,5.98024,21.358,53.8,5.92,54.1247300224,135.09
2022-03-25 22:00:00,73.17104,13.00822,74.318334765,21.01104,6.12822,21.8865,52.16,6.88,52.6117857519,134.93,72.93104,12.92822,74.0680461998,21.01104,6.12822,21.8865,51.92,6.8,52.3634070702,134.76
2022-03-25 22:30:00,69.97312,14.03216,71.3662317683,21.09312,6.15216,21.972,48.88,7.88,49.5110977459,135.04,69.73312,13.95216,71.1151938309,21.09312,6.15216,21.972,48.64,7.8,49.2614413106,134.87
2022-03-25 23:00:00,64.88464,15.48802,66.7075353423,20.32464,5.92802,21.1715,44.56,9.56,45.5739750296,135.74,64.64464,15.40802,66.4555231794,20.32464,5.92802,21.1715,44.32,9.48,45.3225418528,135.56
2022-03-25 23:30:00,63.096,15.938,65.0778384706,20.496,5.978,21.35,42.6,9.96,43.7488468419,136.39,62.896,15.858,64.8643429012,20.496,5.978,21.35,42.4,9.88,43.5358978316,136.21
2022-03-26 00:00:00,59.9568,17.4924,62.4564001844,20.4768,5.9724,21.33,39.48,11.52,41.1264002801,136.81,59.7168,17.4124,62.2036001852,20.4768,5.9724,21.33,39.24,11.44,40.8736002818,136.63
2022-03-26 00:30:00,60.6832,17.5576,63.1721463938,20.5632,5.9976,21.42,40.12,11.56,41.7522214978,136.84,60.4832,17.4376,62.9467026619,20.5632,5.9976,21.42,39.92,11.44,41.5268587784,136.67
2022-03-26 01:00:00,64.33872,17.04546,66.5583848801,21.13872,6.16546,22.0195,43.2,10.88,44.5490112124,136.61,64.09872,17.00546,66.3161486778,21.13872,6.16546,22.0195,42.96,10.84,44.306514193699996,136.43
2022-03-26 01:30:00,64.23216,17.16438,66.4859858846,21.27216,6.2043800000000005,22.1585,42.96,10.96,44.3360259834,136.67,64.03216,17.08438,66.2721174722,21.27216,6.2043800000000005,22.1585,42.76,10.88,44.1224659329,136.49
2022-03-26 02:00:00,63.06496,17.47728,65.4419169646,21.38496,6.23728,22.276,41.68,11.24,43.1689703375,136.88,62.82496,17.35728,65.1786066743,21.38496,6.23728,22.276,41.44,11.12,42.9060368713,136.7
2022-03-26 02:30:00,60.95712,18.32916,63.6531899044,20.87712,6.08916,21.747,40.08,12.24,41.9073263285,136.76,60.71712,18.20916,63.3888173813,20.87712,6.08916,21.747,39.84,12.12,41.6427664787,136.59
2022-03-26 03:00:00,59.97952,18.57736,62.7906133431,21.17952,6.17736,22.062,38.8,12.4,40.7332787779,136.79,59.73952,18.49736,62.5376892506,21.17952,6.17736,22.062,38.56,12.32,40.4803162043,136.62
2022-03-26 03:30:00,61.04368,18.44274,63.7688444826,21.40368,6.24274,22.2955,39.64,12.2,41.4749273658,136.81,60.84368,18.36274,63.554257263,21.40368,6.24274,22.2955,39.44,12.12,41.2602472121,136.64
2022-03-26 04:00:00,60.36656,18.39858,63.1080764423,21.52656,6.27858,22.4235,38.84,12.12,40.6870986923,136.85,60.12656,18.27858,62.8435335118,21.52656,6.27858,22.4235,38.6,12.0,40.4222710891,136.68
2022-03-26 04:30:00,57.18976,18.01868,59.9611664146,19.94976,5.8186800000000005,20.781,37.24,12.2,39.1874673844,136.79,56.98976,17.89868,59.7343744472,19.94976,5.8186800000000005,20.781,37.04,12.08,38.9600821354,136.61
2022-03-26 05:00:00,58.42096,18.75778,61.3584784512,21.66096,6.31778,22.5635,36.76,12.44,38.8078754894,136.61,58.22096,18.63778,61.1313914994,21.66096,6.31778,22.5635,36.56,12.32,38.579994816,136.43
2022-03-26 05:30:00,58.49648,18.12814,61.2410616519,20.73648,6.04814,21.6005,37.76,12.08,39.6452266988,136.68,58.25648,18.04814,60.9881367108,20.73648,6.04814,21.6005,37.52,12.0,39.3922631998,136.5
2022-03-26 06:00:00,59.34192,18.25806,62.0871985537,21.18192,6.17806,22.0645,38.16,12.08,40.0263912937,136.82,59.14192,18.13806,61.8607785422,21.18192,6.17806,22.0645,37.96,11.96,39.7995376858,136.65
2022-03-26 06:30:00,62.12256,17.06908,64.4248861311,22.04256,6.42908,22.961,40.08,10.64,41.4682529171,136.29,61.92256,16.94908,64.2002706365,22.04256,6.42908,22.961,39.88,10.52,41.2442092905,136.11
2022-03-26 07:00:00,62.73248,16.36364,64.8315722546,23.05248,6.72364,24.013,39.68,9.64,40.8342013513,136.01,62.49248,16.28364,64.5791528916,23.05248,6.72364,24.013,39.44,9.56,40.5821044304,135.83
