Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-26 07:30:00,63.40016,17.38838,65.7414332598,26.84016,7.82838,27.9585,36.56,9.56,37.7892471478,136.17,63.24016,17.26838,65.5554329148,26.84016,7.82838,27.9585,36.4,9.44,37.6041699815,135.99
2022-03-26 08:00:00,63.22992,17.97206,65.73444853230001,31.30992,9.13206,32.6145,31.92,8.84,33.1214733972,135.99,63.02992,17.85206,65.5092883601,31.30992,9.13206,32.6145,31.72,8.72,32.8967597189,135.81
2022-03-26 08:30:00,64.51536,19.526980000000002,67.4057462228,38.83536,11.32698,40.4535,25.68,8.2,26.957418274,135.71,64.35536,19.44698,67.2294384318,38.83536,11.32698,40.4535,25.52,8.12,26.780679603,135.53
2022-03-26 09:00:00,63.09232,20.11526,66.2213298556,42.77232,12.47526,44.5545,20.32,7.64,21.708800059,135.48,62.97232,19.995260000000002,66.0705948865,42.77232,12.47526,44.5545,20.2,7.52,21.5543591879,135.3
2022-03-26 09:30:00,60.33904,20.21722,63.6359625735,44.21904,12.89722,46.0615,16.12,7.32,17.704146407,135.19,60.13904,20.13722,63.4209094972,44.21904,12.89722,46.0615,15.92,7.24,17.4889679513,135.02
2022-03-26 10:00:00,59.77584,20.58962,63.2224920376,48.37584,14.10962,50.3915,11.4,6.48,13.11298593,135.09,59.65584,20.50962,63.0829910408,48.37584,14.10962,50.3915,11.28,6.4,12.9691325847,134.92
2022-03-26 10:30:00,56.85632,21.14976,60.6626200555,50.29632,14.66976,52.392,6.5600000000000005,6.48,9.2208459482,134.82,56.73632,21.06976,60.5222669238,50.29632,14.66976,52.392,6.44,6.4,9.0792951268,134.64
2022-03-26 11:00:00,58.50976,20.07368,61.8574542315,51.26976,14.95368,53.406,7.24,5.12,8.8674686354,134.68,58.38976,19.99368,61.717998289,51.26976,14.95368,53.406,7.12,5.04,8.7233021271,134.51
2022-03-26 11:30:00,56.01584,19.23962,59.2278423434,51.97584,15.15962,54.1415,4.04,4.08,5.7417767285,134.68,55.93584,19.19962,59.1391884003,51.97584,15.15962,54.1415,3.96,4.04,5.6571370851000005,134.51
2022-03-26 12:00:00,55.72528,19.41154,59.0094459917,52.56528,15.33154,54.7555,3.16,4.08,5.1606201178,134.68,55.60528,19.33154,58.8698191151,52.56528,15.33154,54.7555,3.04,4.0,5.0241019098,134.51
2022-03-26 12:30:00,53.3688,20.2609,57.0853123163,52.0488,15.1809,54.2175,1.32,5.08,5.2486950759,134.75,53.3288,20.1409,57.0054099384,52.0488,15.1809,54.2175,1.28,4.96,5.1224993899,134.57
2022-03-26 13:00:00,53.380160000000004,19.77088,56.9238893401,51.74016,15.09088,53.896,1.6400000000000001,4.68,4.9590321636,135.03,53.34016,19.69088,56.8586266454,51.74016,15.09088,53.896,1.6,4.6,4.8703182648,134.85
2022-03-26 13:30:00,52.56352,20.24436,56.3272380523,51.44352,15.00436,53.587,1.12,5.24,5.3583579574,134.97,52.48352,20.20436,56.2382079604,51.44352,15.00436,53.587,1.04,5.2,5.3029802941,134.79
2022-03-26 14:00:00,52.76736,19.47548,56.2466763694,48.80736,14.23548,50.841,3.96,5.24,6.5680438488,135.2,52.72736,19.39548,56.1814839338,48.80736,14.23548,50.841,3.92,5.16,6.4801234556,135.02
2022-03-26 14:30:00,51.85904,20.55722,55.7849381451,47.57904,13.87722,49.5615,4.28,6.68,7.9335238072,135.51,51.73904,20.47722,55.6439107095,47.57904,13.87722,49.5615,4.16,6.6,7.8016408531,135.33
2022-03-26 15:00:00,53.93952,20.65736,57.7598332754,46.13952,13.45736,48.062,7.8,7.2,10.6150836078,135.72,53.81952,20.53736,57.6048946601,46.13952,13.45736,48.062,7.68,7.08,10.4455157843,135.53
2022-03-26 15:30:00,54.0728,20.8029,57.9364164257,43.0728,12.5629,44.8675,11.0,8.24,13.7440023283,135.72,53.9528,20.7229,57.7957023683,43.0728,12.5629,44.8675,10.88,8.16,13.6,135.53
2022-03-26 16:00:00,57.77984,20.71912,61.3823414672,40.17984,11.71912,41.854,17.6,9.0,19.7676503409,135.84,57.61984,20.59912,61.1912551465,40.17984,11.71912,41.854,17.44,8.88,19.5705901802,135.66
2022-03-26 16:30:00,59.112,19.341,62.1956817231,34.632,10.101,36.075,24.48,9.24,26.1657791782,136.02,58.992,19.221,62.044362395,34.632,10.101,36.075,24.36,9.12,26.0112283447,135.83
2022-03-26 17:00:00,65.73984,17.51412,68.0328667822,31.65984,9.23412,32.979,34.08,8.28,35.0714242653,136.4,65.57984,17.43412,67.8576742499,31.65984,9.23412,32.979,33.92,8.2,34.8970829726,136.21
2022-03-26 17:30:00,70.74656,17.11108,72.7864328745,29.86656,8.71108,31.111,40.88,8.4,41.7340915799,135.55,70.58656,17.03108,72.6121211548,29.86656,8.71108,31.111,40.72,8.32,41.5612896816,135.36
2022-03-26 18:00:00,73.16688,15.64034,74.8198674434,27.56688,8.04034,28.7155,45.6,7.6,46.2289952303,135.24,73.00688,15.60034,74.6550409246,27.56688,8.04034,28.7155,45.44,7.5600000000000005,46.0645981205,135.06
2022-03-26 18:30:00,77.1576,14.4193,78.4933847547,27.3576,7.9793,28.4975,49.8,6.44,50.2146751458,134.83,76.9976,14.3393,78.3214270187,27.3576,7.9793,28.4975,49.64,6.36,50.0457710501,134.65
2022-03-26 19:00:00,77.77888,14.14884,79.0553214363,26.97888,7.8688400000000005,28.103,50.8,6.28,51.1867013979,134.3,77.57888,14.06884,78.844244438,26.97888,7.8688400000000005,28.103,50.6,6.2,50.9784268098,134.13
2022-03-26 19:30:00,75.9848,14.2789,77.3147904107,25.5048,7.4389,26.5675,50.48,6.84,50.9412995515,134.14,75.8248,14.2389,77.1501559833,25.5048,7.4389,26.5675,50.32,6.8,50.7773807911,133.97
2022-03-26 20:00:00,72.47504,15.10022,74.0313991969,23.79504,6.94022,24.7865,48.68,8.16,49.3591734129,134.37,72.31504,15.02022,73.8584593601,23.79504,6.94022,24.7865,48.52,8.08,49.1881774413,134.2
2022-03-26 20:30:00,69.35776,16.20768,71.2263136994,23.47776,6.84768,24.456,45.88,9.36,46.8250360384,134.68,69.15776,16.16768,71.0224587352,23.47776,6.84768,24.456,45.68,9.32,46.6210767786,134.51
2022-03-26 21:00:00,70.84016,17.04338,72.8615472705,25.52016,7.44338,26.5835,45.32,9.6,46.325612786,134.83,70.68016,16.92338,72.6779595768,25.52016,7.44338,26.5835,45.16,9.48,46.1442954221,134.66
2022-03-26 21:30:00,68.33584,17.76462,70.6071437763,25.93584,7.56462,27.0165,42.4,10.2,43.6096319636,135.08,68.17584,17.68462,70.4321726504,25.93584,7.56462,27.0165,42.24,10.12,43.4353772863,134.91
2022-03-26 22:00:00,66.02016,17.99088,68.4275769672,25.34016,7.39088,26.396,40.68,10.6,42.0383444013,135.23,65.90016,17.91088,68.2907805666,25.34016,7.39088,26.396,40.56,10.52,41.9020763209,135.06
2022-03-26 22:30:00,62.67328,19.23804,65.559455527,24.95328,7.27804,25.993,37.72,11.96,39.5706962284,135.85,62.51328,19.15804,65.3830304666,24.95328,7.27804,25.993,37.56,11.88,39.3940096969,135.68
2022-03-26 23:00:00,60.4296,19.8303,63.6001364326,24.7896,7.2303,25.8225,35.64,12.6,37.8017142468,136.33,60.2696,19.7103,63.4107294569,24.7896,7.2303,25.8225,35.48,12.48,37.6109133098,136.16
2022-03-26 23:30:00,58.34512,19.50566,61.5192961586,23.26512,6.78566,24.2345,35.08,12.72,37.3149407074,136.8,58.18512,19.42566,61.3421914823,23.26512,6.78566,24.2345,34.92,12.64,37.1372589188,136.62
2022-03-27 00:00:00,56.40144,19.39542,59.6431450466,22.20144,6.47542,23.1265,34.2,12.92,36.5590809512,137.13,56.24144,19.23542,59.4398936393,22.20144,6.47542,23.1265,34.04,12.76,36.3529806206,136.96
2022-03-27 00:30:00,57.97072,19.43646,61.142295955,22.89072,6.6764600000000005,23.8445,35.08,12.76,37.3285949374,137.23,57.77072,19.35646,60.9272404844,22.89072,6.6764600000000005,23.8445,34.88,12.68,37.1132968086,137.07
2022-03-27 01:00:00,65.10608,17.19594,67.3387110468,23.98608,6.99594,24.985500000000002,41.12,10.2,42.3661940703,136.51,64.90608,17.07594,67.1147297383,23.98608,6.99594,24.985500000000002,40.92,10.08,42.143241451,136.34
2022-03-27 01:30:00,64.45792,17.15356,66.7013348547,23.01792,6.71356,23.977,41.44,10.44,42.7348476071,0.003,64.21792,17.07356,66.4488352057,23.01792,6.71356,23.977,41.2,10.36,42.4825799593,0.003
2022-03-27 02:00:00,64.8616,17.9263,67.2932343275,24.9816,7.2863,26.0225,39.88,10.64,41.274980315,0.003,64.6616,17.8063,67.0685234238,24.9816,7.2863,26.0225,39.68,10.52,41.0508562639,0.003
2022-03-27 02:30:00,64.2416,18.6338,66.889473559,25.7616,7.5138,26.835,38.48,11.12,40.0545228407,136.48,64.0416,18.5138,66.663988187,25.7616,7.5138,26.835,38.28,11.0,39.8291149789,136.31
2022-03-27 03:00:00,63.0528,17.6554,65.4780019319,23.0928,6.7354,24.055,39.96,10.92,41.4252097158,136.59,62.8528,17.5354,65.2530820805,23.0928,6.7354,24.055,39.76,10.8,41.2006990232,136.42
2022-03-27 03:30:00,61.96624,17.56182,64.4067731023,22.08624,6.44182,23.0065,39.88,11.12,41.4013139888,136.9,61.76624,17.44182,64.1816600646,22.08624,6.44182,23.0065,39.68,11.0,41.1764787227,136.73
2022-03-27 04:00:00,60.85264,17.70702,63.376512623,22.17264,6.46702,23.0965,38.68,11.24,40.280019861,137.04,60.65264,17.62702,63.1621292631,22.17264,6.46702,23.0965,38.48,11.16,40.0656461323,136.87
2022-03-27 04:30:00,60.41104,17.59822,62.9221034379,22.21104,6.47822,23.1365,38.2,11.12,39.7856054371,137.09,60.25104,17.47822,62.7349662903,22.21104,6.47822,23.1365,38.04,11.0,39.5985050223,136.91
2022-03-27 05:00:00,59.97664,17.35652,62.4375378454,21.65664,6.31652,22.559,38.32,11.04,39.8786158235,137.02,59.85664,17.23652,62.2889634992,21.65664,6.31652,22.559,38.2,10.92,39.7301698964,136.85
2022-03-27 05:30:00,60.7496,16.6653,62.994016575,21.0696,6.1453,21.9475,39.68,10.52,41.0508562639,137.28,60.5496,16.5853,62.7799827672,21.0696,6.1453,21.9475,39.48,10.44,40.8370420085,137.11
2022-03-27 06:00:00,61.1632,16.1726,63.2652355168,21.1632,6.1726,22.045,40.0,10.0,41.2310562562,137.35,61.0432,16.0926,63.1287893199,21.1632,6.1726,22.045,39.88,9.92,41.0952649341,137.18
2022-03-27 06:30:00,64.12608,16.85344,66.3037900576,24.04608,7.01344,25.048,40.08,9.84,41.2702314023,137.22,63.92608,16.73344,66.0798889103,24.04608,7.01344,25.048,39.88,9.72,41.0474457183,137.05
2022-03-27 07:00:00,66.4736,16.9948,68.6116806674,26.3136,7.6748,27.41,40.16,9.32,41.2272725268,137.05,66.3136,16.9148,68.4368614418,26.3136,7.6748,27.41,40.0,9.24,41.053350655,136.88
2022-03-27 07:30:00,69.20816,17.07738,71.2839836026,28.92816,8.43738,30.1335,40.28,8.64,41.1962134182,136.75,69.08816,16.95738,71.1387839975,28.92816,8.43738,30.1335,40.16,8.52,41.0538183364,136.57
2022-03-27 08:00:00,69.28016,17.38338,71.4277429984,29.84016,8.70338,31.0835,39.44,8.68,40.3838581614,136.57,69.12016,17.34338,71.2628188346,29.84016,8.70338,31.0835,39.28,8.64,40.2190004848,136.4
2022-03-27 08:30:00,69.46896,16.85178,71.4836966913,30.34896,8.85178,31.6135,39.12,8.0,39.9296180798,136.24,69.30896,16.77178,71.309358016,30.34896,8.85178,31.6135,38.96,7.92,39.7568610431,136.06
2022-03-27 09:00:00,73.33312,16.48716,75.1636410361,31.293120000000002,9.12716,32.597,42.04,7.36,42.6794001832,136.06,73.17312,16.40716,74.9900019323,31.293120000000002,9.12716,32.597,41.88,7.28,42.5080321822,135.88
2022-03-27 09:30:00,74.14032,15.63426,75.7708198151,31.66032,9.23426,32.9795,42.48,6.4,42.9594040927,135.82,73.94032,15.51426,75.5504016207,31.66032,9.23426,32.9795,42.28,6.28,42.7438510198,135.64
2022-03-27 10:00:00,72.0808,16.5119,73.9478503423,34.1208,9.9519,35.5425,37.96,6.5600000000000005,38.5226582676,135.48,71.8808,16.4719,73.7439685551,34.1208,9.9519,35.5425,37.76,6.52,38.3187682474,135.3
2022-03-27 10:30:00,71.0552,16.8261,73.020264915,38.2152,11.1461,39.8075,32.84,5.68,33.3275861712,135.43,70.8952,16.7461,72.8461477928,38.2152,11.1461,39.8075,32.68,5.6,33.1563327285,135.25
2022-03-27 11:00:00,67.07744,18.14592,69.4885412827,40.95744,11.945920000000001,42.664,26.12,6.2,26.8457519917,135.61,66.95744,18.10592,69.3622599862,40.95744,11.945920000000001,42.664,26.0,6.16,26.719760478,135.42
2022-03-27 11:30:00,67.08224,19.05232,69.7353412611,45.16224,13.17232,47.044,21.92,5.88,22.6949509803,135.45,66.88224,18.97232,69.5210971835,45.16224,13.17232,47.044,21.72,5.8,22.4810675903,135.27
2022-03-27 12:00:00,68.83072,19.07396,71.4246733685,45.51072,13.27396,47.407,23.32,5.8,24.0304473533,135.33,68.67072,19.03396,71.2598022633,45.51072,13.27396,47.407,23.16,5.76,23.8655232501,135.15
2022-03-27 12:30:00,66.60416,19.52288,69.4064620392,47.32416,13.80288,49.296,19.28,5.72,20.110614113,135.27,66.44416,19.44288,69.2304266981,47.32416,13.80288,49.296,19.12,5.64,19.9344927199,135.09
2022-03-27 13:00:00,61.31136,20.11748,64.5274814835,47.03136,13.71748,48.991,14.28,6.4,15.6485909909,135.27,61.19136,20.03748,64.3885327011,47.03136,13.71748,48.991,14.16,6.32,15.5063857813,135.09
2022-03-27 13:30:00,57.67264,20.18452,61.1027679586,45.75264,13.34452,47.659,11.92,6.84,13.7430709814,135.44,57.55264,20.14452,60.9762909416,45.75264,13.34452,47.659,11.8,6.8,13.619104229,135.25
2022-03-27 14:00:00,57.62928,19.91854,60.974438489,45.38928,13.23854,47.2805,12.24,6.68,13.9441744108,135.63,57.50928,19.838540000000002,60.8348991571,45.38928,13.23854,47.2805,12.12,6.6,13.8005217293,135.44
2022-03-27 14:30:00,57.69792,20.93856,61.3797463924,47.37792,13.81856,49.352,10.32,7.12,12.5378148016,135.71,57.61792,20.85856,61.2772733597,47.37792,13.81856,49.352,10.24,7.04,12.4265522169,135.52
2022-03-27 15:00:00,58.52848,21.64414,62.4023378364,47.32848,13.80414,49.3005,11.2,7.84,13.6713422896,135.76,58.36848,21.564140000000002,62.2245256426,47.32848,13.80414,49.3005,11.04,7.76,13.494413659,135.57
2022-03-27 15:30:00,61.18752,20.53136,64.5402924319,44.74752,13.05136,46.612,16.44,7.48,18.0616721264,135.82,61.06752,20.49136,64.413801577,44.74752,13.05136,46.612,16.32,7.44,17.9358858159,135.63
2022-03-27 16:00:00,65.4016,19.8388,68.3443287186,41.0016,11.9588,42.71,24.4,7.88,25.6408736201,135.86,65.2016,19.7188,68.1181305968,41.0016,11.9588,42.71,24.2,7.76,25.4137285734,135.66
2022-03-27 16:30:00,68.9624,18.1357,71.3071961884,37.0824,10.8157,38.6275,31.88,7.32,32.7095826938,135.78,68.8024,18.0957,71.1422842215,37.0824,10.8157,38.6275,31.72,7.28,32.5446892749,135.59
2022-03-27 17:00:00,72.8256,17.2408,74.8385809593,33.4656,9.7608,34.86,39.36,7.48,40.0644480806,135.71,72.6256,17.1208,74.6163492004,33.4656,9.7608,34.86,39.16,7.36,39.8456421708,135.52
2022-03-27 17:30:00,75.22176,15.20468,76.7430483588,28.54176,8.32468,29.731,46.68,6.88,47.1842855197,135.57,74.98176,15.12468,76.4919621777,28.54176,8.32468,29.731,46.44,6.8,46.935206402,135.38
2022-03-27 18:00:00,77.328,14.319,78.6425670041,26.328,7.679,27.425,51.0,6.64,51.4304345694,135.47,77.048,14.279,78.3599651927,26.328,7.679,27.425,50.72,6.6,51.1476138251,135.28
2022-03-27 18:30:00,77.57056,14.45808,78.90645002790001,25.57056,7.45808,26.636,52.0,7.0,52.4690384894,135.34,77.33056,14.37808,78.6558624287,25.57056,7.45808,26.636,51.76,6.92,52.2205323604,135.15
2022-03-27 19:00:00,79.37856,13.17208,80.4640259942,24.17856,7.05208,25.186,55.2,6.12,55.5382246745,135.27,79.09856,13.09208,80.174713924,24.17856,7.05208,25.186,54.92,6.04,55.2511357349,135.09
2022-03-27 19:30:00,79.26336,13.03848,80.3285889282,24.54336,7.15848,25.566,54.72,5.88,55.0350143091,135.16,79.02336,12.95848,80.0787963796,24.54336,7.15848,25.566,54.48,5.8,54.78786727,134.97
2022-03-27 20:00:00,77.06288,13.65334,78.2630255424,24.18288,7.05334,25.1905,52.88,6.6,53.2902842927,134.9,76.82288,13.61334,78.0197277453,24.18288,7.05334,25.1905,52.64,6.5600000000000005,53.0471790013,134.72
2022-03-27 20:30:00,74.6048,13.7264,75.8570381705,22.9248,6.6864,23.88,51.68,7.04,52.1573005436,134.65,74.3248,13.6064,75.5599762837,22.9248,6.6864,23.88,51.4,6.92,51.863729137,134.47
2022-03-27 21:00:00,71.47392,14.88156,73.0067261846,22.63392,6.60156,23.576999999999998,48.84,8.28,49.5368953407,133.7,71.27392,14.84156,72.8027717563,22.63392,6.60156,23.576999999999998,48.64,8.24,49.3330234224,133.53
2022-03-27 21:30:00,69.0376,15.4993,70.7560493121,22.5576,6.5793,23.4975,46.48,8.92,47.3281818793,133.28,68.8376,15.4193,70.5433908049,22.5576,6.5793,23.4975,46.28,8.84,47.1167061667,133.12
2022-03-27 22:00:00,67.06416,16.79038,69.1340611931,24.10416,7.03038,25.1085,42.96,9.76,44.0547295985,133.79,66.82416,16.67038,68.8721273742,24.10416,7.03038,25.1085,42.72,9.64,43.7941548611,133.62
2022-03-27 22:30:00,64.3672,17.8171,66.7876147819,24.6072,7.1771,25.6325,39.76,10.64,41.159047608,134.02,64.2472,17.7371,66.6506370881,24.6072,7.1771,25.6325,39.64,10.56,41.0224718904,133.86
2022-03-27 23:00:00,61.77056,19.07808,64.6496343315,24.13056,7.03808,25.136,37.64,12.04,39.5187449193,134.02,61.61056,18.99808,64.4731583467,24.13056,7.03808,25.136,37.48,11.96,39.3419877485,133.86
2022-03-27 23:30:00,24.13056,7.03808,25.136,24.13056,7.03808,25.136,0.0,0.0,0.0,134.32,24.13056,7.03808,25.136,24.13056,7.03808,25.136,0.0,0.0,0.0,134.15
2022-03-28 00:00:00,24.13056,7.03808,25.136,24.13056,7.03808,25.136,0.0,0.0,0.0,135.35,24.13056,7.03808,25.136,24.13056,7.03808,25.136,0.0,0.0,0.0,135.17
2022-03-28 00:30:00,59.33584,18.16962,62.0554348905,21.97584,6.40962,22.8915,37.36,11.76,39.1671699258,135.55,59.21584,18.08962,61.9172840058,21.97584,6.40962,22.8915,37.24,11.68,39.0287073832,135.38
2022-03-28 01:00:00,59.29312,18.34716,62.0668378395,22.17312,6.46716,23.097,37.12,11.88,38.9747200118,135.73,59.13312,18.26716,61.8903467061,22.17312,6.46716,23.097,36.96,11.8,38.7979587092,135.55
2022-03-28 01:30:00,61.00352,17.65936,63.5081289915,21.32352,6.21936,22.212,39.68,11.44,41.2961983722,135.85,60.88352,17.53936,63.3595466903,21.32352,6.21936,22.212,39.56,11.32,41.147733838,135.67
2022-03-28 02:00:00,64.16672,16.47696,66.2484578417,20.28672,5.91696,21.132,43.88,10.56,45.1327818775,135.62,64.00672,16.43696,66.0835369756,20.28672,5.91696,21.132,43.72,10.52,44.9678640809,135.44
2022-03-28 02:30:00,64.8944,16.8992,67.0586766347,20.7744,6.0592,21.64,44.12,10.84,45.432147208800004,135.71,64.7344,16.7792,66.8736427601,20.7744,6.0592,21.64,43.96,10.72,45.2482043843,135.54
2022-03-28 03:00:00,64.64384,16.96612,66.8331899418,21.00384,6.12612,21.879,43.64,10.84,44.9661561622,135.84,64.48384,16.88612,66.6581328106,21.00384,6.12612,21.879,43.48,10.76,44.7916063565,135.66
2022-03-28 03:30:00,65.61296,16.31878,67.6118562136,20.29296,5.91878,21.1385,45.32,10.4,46.4979827519,135.78,65.41296,16.23878,67.3984666877,20.29296,5.91878,21.1385,45.12,10.32,46.2851682507,135.61
2022-03-28 04:00:00,65.45264,16.58702,67.5216803364,21.21264,6.18702,22.0965,44.24,10.4,45.4459855213,135.95,65.29264,16.46702,67.3371486317,21.21264,6.18702,22.0965,44.08,10.28,45.2628412718,135.78
2022-03-28 04:30:00,63.87072,16.92896,66.0761572733,21.15072,6.16896,22.032,42.72,10.76,44.0542392966,136.09,63.71072,16.84896,65.9010113428,21.15072,6.16896,22.032,42.56,10.68,43.8795624408,135.92
2022-03-28 05:00:00,63.94576,16.85918,66.1308715522,21.18576,6.17918,22.0685,42.76,10.68,44.0735748493,136.15,63.78576,16.73918,65.9456088443,21.18576,6.17918,22.0685,42.6,10.56,43.8893335561,135.98
2022-03-28 05:30:00,65.17504,16.03772,67.1192543299,20.97504,6.11772,21.849,44.2,9.92,45.2995187612,134.9,65.01504,15.99772,66.954331237,20.97504,6.11772,21.849,44.04,9.88,45.134643014,134.73
2022-03-28 06:00:00,67.77376,15.64568,69.5562351425,21.41376,6.24568,22.306,46.36,9.4,47.3033783149,135.6,67.57376,15.56568,69.3433733993,21.41376,6.24568,22.306,46.16,9.32,47.09148543,135.43
2022-03-28 06:30:00,72.67456,13.32508,73.8860570622,21.27456,6.20508,22.161,51.4,7.12,51.890793017600004,135.41,72.47456,13.24508,73.6749210478,21.27456,6.20508,22.161,51.2,7.04,51.681733717,135.23
2022-03-28 07:00:00,76.2176,11.6118,77.0970586274,21.2976,6.2118,22.185,54.92,5.4,55.1848384975,134.8,75.9776,11.5318,76.8477593232,21.2976,6.2118,22.185,54.68,5.32,54.9381907238,134.63
2022-03-28 07:30:00,80.27024,7.89882,80.6579369129,19.95024,5.8188200000000005,20.7815,60.32,2.08,60.3558514148,134.63,79.91024,7.8188200000000005,80.291845184,19.95024,5.8188200000000005,20.7815,59.96,2.0,59.9933462977,134.46
2022-03-28 08:00:00,85.16432,7.88626,85.528676465,22.92432,6.68626,23.8795,62.24,1.2,62.2515670485,134.15,84.84432,7.88626,85.2100447896,22.92432,6.68626,23.8795,61.92,1.2,61.9316268154,133.99
2022-03-28 08:30:00,87.44112,8.93866,87.8968094384,27.08112,7.8986600000000005,28.2095,60.36,1.04,60.368958911,134.15,87.08112,8.97866,87.5427769485,27.08112,7.8986600000000005,28.2095,60.0,1.08,60.0097192128,133.99
2022-03-28 09:00:00,84.9408,9.3994,85.459278168,28.660800000000002,8.3594,29.855,56.28,1.04,56.2896082772,134.15,84.6208,9.4394,85.1456520616,28.660800000000002,8.3594,29.855,55.96,1.08,55.9704207595,133.99
2022-03-28 09:30:00,79.03056,10.24058,79.6912723744,31.27056,9.12058,32.5735,47.76,1.12,47.7731305233,134.5,78.71056,10.16058,79.3636544109,31.27056,9.12058,32.5735,47.44,1.04,47.4513982934,134.33
2022-03-28 10:00:00,82.12624,12.14682,83.0196635301,37.80624,11.02682,39.3815,44.32,1.12,44.3341493659,134.5,81.84624,12.14682,82.742686917,37.80624,11.02682,39.3815,44.04,1.12,44.0542392966,134.33
2022-03-28 10:30:00,75.65008,14.04794,76.9433507345,43.09008,12.56794,44.8855,32.56,1.48,32.5936190074,134.79,75.37008,14.00794,76.6607549027,43.09008,12.56794,44.8855,32.28,1.44,32.3121029956,134.61
2022-03-28 11:00:00,79.04032,14.54176,80.3668773165,46.84032,13.66176,48.792,32.2,0.88,32.2120226003,134.65,78.80032,14.54176,80.1308505883,46.84032,13.66176,48.792,31.96,0.88,31.9721128485,134.48
2022-03-28 11:30:00,72.89088,14.864840000000001,74.3911544164,48.77088,14.22484,50.803,24.12,0.64,24.128489385,134.75,72.69088,14.864840000000001,74.1951986546,48.77088,14.22484,50.803,23.92,0.64,23.9285603411,134.57
2022-03-28 12:00:00,70.7208,15.7769,72.4592445879,50.8008,14.8169,52.9175,19.92,0.96,19.9431191141,134.83,70.5208,15.7369,72.2553337426,50.8008,14.8169,52.9175,19.72,0.92,19.7414487817,134.65
2022-03-28 12:30:00,68.49072,15.736460000000001,70.2752794335,51.21072,14.93646,53.3445,17.28,0.8,17.2985086062,134.88,68.25072,15.736460000000001,70.0413945739,51.21072,14.93646,53.3445,17.04,0.8,17.058769006,134.7
2022-03-28 13:00:00,67.09568,16.15124,69.0122657808,51.53568,15.03124,53.683,15.56,1.12,15.6002564081,135.04,66.93568,16.11124,68.8473478894,51.53568,15.03124,53.683,15.4,1.08,15.4378236808,134.86
2022-03-28 13:30:00,66.50112,16.42616,68.4997641865,52.34112,15.26616,54.522,14.16,1.16,14.2074346734,134.99,66.30112,16.34616,68.2864222229,52.34112,15.26616,54.522,13.96,1.08,14.0017141808,134.81
2022-03-28 14:00:00,66.50864,16.35502,68.490042151,51.54864,15.03502,53.6965,14.96,1.32,15.018122386,134.99,66.30864,16.35502,68.2958448066,51.54864,15.03502,53.6965,14.76,1.32,14.8189068423,134.81
2022-03-28 14:30:00,66.99248,15.46614,68.7545915779,48.91248,14.26614,50.9505,18.08,1.2,18.1197792481,134.73,66.83248,15.42614,68.5896944027,48.91248,14.26614,50.9505,17.92,1.16,17.9575053947,134.55
2022-03-28 15:00:00,70.3336,14.8373,71.8815745532,46.8936,13.6773,48.8475,23.44,1.16,23.4686855192,134.76,70.0936,14.7973,71.6384871996,46.8936,13.6773,48.8475,23.2,1.12,23.2270187497,134.57
2022-03-28 15:30:00,65.83168,16.36924,67.8362890332,46.11168,13.44924,48.033,19.72,2.92,19.9350144219,134.99,65.63168,16.28924,67.622901146,46.11168,13.44924,48.033,19.52,2.84,19.7255164698,134.8
2022-03-28 16:00:00,69.34304,16.03172,71.1721381061,44.54304,12.99172,46.399,24.8,3.04,24.9856278688,135.07,69.14304,15.99172,70.9682681837,44.54304,12.99172,46.399,24.6,3.0,24.7822517137,134.88
2022-03-28 16:30:00,71.7072,15.2246,73.3055999021,42.1872,12.3046,43.945,29.52,2.92,29.6640658036,135.1,71.5072,15.2246,73.1099726234,42.1872,12.3046,43.945,29.32,2.92,29.4650436959,134.91
2022-03-28 17:00:00,75.62224,14.16982,76.9383323282,37.06224,10.80982,38.6065,38.56,3.36,38.7061132123,135.1,75.38224,14.08982,76.6877117604,37.06224,10.80982,38.6065,38.32,3.2800000000000002,38.4601196046,134.93
2022-03-28 17:30:00,79.95376,13.61818,81.1052314259,33.11376,9.65818,34.4935,46.84,3.96,47.0070973365,134.95,79.67376,13.57818,80.8224907105,33.11376,9.65818,34.4935,46.56,3.92,46.7247257884,134.76
2022-03-28 18:00:00,82.22224,12.82982,83.2171919248,30.82224,8.98982,32.1065,51.4,3.84,51.5432400999,134.86,81.98224,12.74982,82.9677382206,30.82224,8.98982,32.1065,51.16,3.76,51.2979843659,134.66
2022-03-28 18:30:00,83.36688,11.49534,84.155686217,28.16688,8.21534,29.3405,55.2,3.2800000000000002,55.2973634091,134.7,83.08688,11.45534,83.8728468734,28.16688,8.21534,29.3405,54.92,3.24,55.0154887282,134.51
2022-03-28 19:00:00,84.0192,11.2656,84.7711018685,26.4192,7.7056000000000004,27.52,57.6,3.56,57.7099090278,134.65,83.7392,11.1456,84.4776776196,26.4192,7.7056000000000004,27.52,57.32,3.44,57.4231312278,134.46
2022-03-28 19:30:00,88.9672,9.9921,89.5265588429,26.1672,7.6321,27.2575,62.8,2.36,62.8443283042,134.27,88.6072,9.9521,89.1643436933,26.1672,7.6321,27.2575,62.44,2.32,62.4830857113,134.09
2022-03-28 20:00:00,83.668,10.9765,84.3849380888,25.428,7.4165,26.4875,58.24,3.56,58.3487034989,134.4,83.348,10.9365,84.0624537844,25.428,7.4165,26.4875,57.92,3.52,58.0268627448,134.22
2022-03-28 20:30:00,83.608,11.574,84.4053027955,25.968,7.574,27.05,57.64,4.0,57.7786258057,134.56,83.248,11.534,84.0432190007,25.968,7.574,27.05,57.28,3.96,57.4167223028,134.39
2022-03-28 21:00:00,83.68,13.705,84.7948667373,29.16,8.505,30.375,54.52,5.2,54.7674209727,134.77,83.4,13.625,84.5056248128,29.16,8.505,30.375,54.24,5.12,54.4811159944,134.6
2022-03-28 21:30:00,79.4616,14.1363,80.7092364742,26.6616,7.7763,27.7725,52.8,6.36,53.1816660138,134.86,79.1016,14.0563,80.3407909611,26.6616,7.7763,27.7725,52.44,6.28,52.8146949248,134.69
2022-03-28 22:00:00,78.69072,15.79646,80.2605604432,29.61072,8.63646,30.8445,49.08,7.16,49.5995161267,135.33,78.45072,15.75646,80.0173824881,29.61072,8.63646,30.8445,48.84,7.12,49.3562559358,135.15
2022-03-28 22:30:00,75.29808,17.88194,77.3922775854,32.09808,9.36194,33.4355,43.2,8.52,44.0321518893,134.84,75.01808,17.801940000000002,77.1013708999,32.09808,9.36194,33.4355,42.92,8.44,43.7419706918,134.67
2022-03-28 23:00:00,70.27904,17.63972,72.458975876,28.79904,8.39972,29.999,41.48,9.24,42.4966822234,133.87,69.99904,17.51972,72.1582025123,28.79904,8.39972,29.999,41.2,9.12,42.1973269296,133.7
2022-03-28 23:30:00,66.94912,17.26516,69.1394996988,25.86912,7.54516,26.947,41.08,9.72,42.214272468,134.18,66.66912,17.18516,68.8483934874,25.86912,7.54516,26.947,40.8,9.64,41.9233777265,134.01
2022-03-29 00:00:00,62.74624,18.02932,65.285120922,23.82624,6.94932,24.819,38.92,11.08,40.4664404167,134.49,62.54624,17.94932,65.070809328,23.82624,6.94932,24.819,38.72,11.0,40.2521850339,134.32
2022-03-29 00:30:00,63.34048,18.45264,65.9736032789,25.14048,7.33264,26.188,38.2,11.12,39.7856054371,134.43,63.10048,18.33264,65.7096360179,25.14048,7.33264,26.188,37.96,11.0,39.5216598842,134.26
2022-03-29 01:00:00,62.9664,18.6752,65.6774742511,25.7664,7.5152,26.84,37.2,11.16,38.8379402131,134.19,62.7264,18.5952,65.4246338927,25.7664,7.5152,26.84,36.96,11.08,38.5850748347,134.02
2022-03-29 01:30:00,64.8784,18.2362,67.3926240549,25.3584,7.3962,26.415,39.52,10.84,40.9797022927,134.31,64.6784,18.1562,67.1784416684,25.3584,7.3962,26.415,39.32,10.76,40.7656718331,134.14
2022-03-29 02:00:00,67.43344,16.67142,69.4636960941,23.83344,6.95142,24.8265,43.6,9.72,44.670330198,133.91,67.23344,16.55142,69.2407752574,23.83344,6.95142,24.8265,43.4,9.6,44.4490719813,133.75
2022-03-29 02:30:00,67.932,16.9385,70.0119233149,24.612,7.1785,25.6375,43.32,9.76,44.4058554697,133.91,67.692,16.8585,69.7597010189,24.612,7.1785,25.6375,43.08,9.68,44.154148163,133.75
2022-03-29 03:00:00,67.17632,17.00976,69.2963917098,24.85632,7.24976,25.892,42.32,9.76,43.4308646011,133.97,66.97632,16.88976,69.0730876217,24.85632,7.24976,25.892,42.12,9.64,43.2090731213,133.81
2022-03-29 03:30:00,65.49536,16.91948,67.645480152,24.13536,7.03948,25.141,41.36,9.88,42.5236875165,133.97,65.25536,16.79948,67.3831175963,24.13536,7.03948,25.141,41.12,9.76,42.2624182933,133.81
2022-03-29 04:00:00,63.90864,16.39002,65.9768673267,22.86864,6.67002,23.8215,41.04,9.72,42.1753482499,134.0,63.70864,16.31002,65.7632691025,22.86864,6.67002,23.8215,40.84,9.64,41.9623068956,133.84
2022-03-29 04:30:00,64.6144,16.9342,66.796615311,23.7744,6.9342,24.765,40.84,10.0,42.0464695307,133.96,64.3744,16.8542,66.5441765521,23.7744,6.9342,24.765,40.6,9.92,41.7943345443,133.8
2022-03-29 05:00:00,63.18016,16.20588,65.2254794095,21.14016,6.16588,22.021,42.04,10.04,43.2222535276,133.93,62.90016,16.04588,64.9145622569,21.14016,6.16588,22.021,41.76,9.88,42.9128419008,133.77
2022-03-29 05:30:00,65.76176,16.19218,67.7258870112,22.60176,6.59218,23.5435,43.16,9.6,44.2147667641,133.69,65.48176,16.11218,67.4348814565,22.60176,6.59218,23.5435,42.88,9.52,43.9240799562,133.53
2022-03-29 06:00:00,68.87632,15.49226,70.5971499187,23.35632,6.81226,24.3295,45.52,8.68,46.3401855844,134.93,68.59632,15.45226,70.315200751,23.35632,6.81226,24.3295,45.24,8.64,46.0576508302,134.76
2022-03-29 06:30:00,74.23072,13.96396,75.5327211915,24.15072,7.04396,25.157,50.08,6.92,50.5558384363,134.63,73.95072,13.88396,75.2427626672,24.15072,7.04396,25.157,49.8,6.84,50.2675402223,134.46
2022-03-29 07:00:00,77.4528,12.3454,78.4305114672,23.8128,6.9454,24.805,53.64,5.4,53.9111268664,134.35,77.0928,12.3054,78.0687048759,23.8128,6.9454,24.805,53.28,5.36,53.548930895,134.18
2022-03-29 07:30:00,84.9152,8.8886,85.3791450004,24.7152,7.2086,25.745,60.2,1.6800000000000002,60.2234372981,133.92,84.5952,8.8086,85.0525678448,24.7152,7.2086,25.745,59.88,1.6,59.9013722714,133.76
2022-03-29 08:00:00,86.89488,7.80434,87.2446439218,23.05488,6.72434,24.0155,63.84,1.08,63.8491346848,133.68,86.53488,7.84434,86.8896951695,23.05488,6.72434,24.0155,63.48,1.12,63.4898795085,133.51
2022-03-29 08:30:00,86.16784,7.39562,86.4846335799,21.92784,6.39562,22.8415,64.24,1.0,64.2477828411,133.68,85.80784,7.43562,86.1294017758,21.92784,6.39562,22.8415,63.88,1.04,63.8884653126,133.51
2022-03-29 09:00:00,88.51712,9.14916,88.9886940111,25.19712,7.34916,26.247,63.32,1.8,63.345579167,133.63,88.15712,9.18916,88.6347475215,25.19712,7.34916,26.247,62.96,1.8399999999999999,62.9868811738,133.46
2022-03-29 09:30:00,88.50848,8.61164,88.9264380002,26.50848,7.7316400000000005,27.613,62.0,0.88,62.0062448468,133.75,88.18848,8.61164,88.6079474325,26.50848,7.7316400000000005,27.613,61.68,0.88,61.6862772422,133.58
2022-03-29 10:00:00,89.044,9.7695,89.5783292223,29.244,8.5295,30.4625,59.8,1.24,59.8128548056,133.82,88.684,9.8095,89.2248740333,29.244,8.5295,30.4625,59.44,1.28,59.4537803676,133.66
2022-03-29 10:30:00,88.91856,10.02958,89.4824160796,30.95856,9.02958,32.2485,57.96,1.0,57.9686259972,133.91,88.59856,9.98958,89.1599492073,30.95856,9.02958,32.2485,57.64,0.96,57.647993894,133.74
2022-03-29 11:00:00,89.20592,9.90006,89.7535924131,30.92592,9.02006,32.2145,58.28,0.88,58.28664341,133.91,88.88592,9.86006,89.4311330435,30.92592,9.02006,32.2145,57.96,0.84,57.9660866369,133.74
2022-03-29 11:30:00,92.67744,10.97092,93.3245357374,35.55744,10.37092,37.039,57.12,0.6000000000000001,57.1231511736,133.98,92.39744,11.01092,93.0512078256,35.55744,10.37092,37.039,56.84,0.64,56.8436029822,133.81
2022-03-29 12:00:00,92.48208,11.49394,93.1935930086,36.80208,10.73394,38.3355,55.68,0.76,55.68518654,133.93,92.16208,11.45394,92.8711027793,36.80208,10.73394,38.3355,55.36,0.72,55.3646818829,133.75
2022-03-29 12:30:00,92.8016,12.3038,93.6136766557,38.4816,11.2238,40.085,54.32,1.08,54.3307353162,133.98,92.5216,12.2638,93.3308483675,38.4816,11.2238,40.085,54.04,1.04,54.0500064755,133.81
2022-03-29 13:00:00,90.17008,11.97794,90.9621590215,37.09008,10.81794,38.6355,53.08,1.16,53.0926736942,134.1,89.89008,11.93794,90.6793300254,37.09008,10.81794,38.6355,52.8,1.12,52.811877452,133.93
2022-03-29 13:30:00,85.32592,13.63506,86.408491973,38.24592,11.15506,39.8395,47.08,2.48,47.145273358,134.49,85.00592,13.59506,86.0861898997,38.24592,11.15506,39.8395,46.76,2.44,46.8236179721,134.31
2022-03-29 14:00:00,83.21552,13.26286,84.2658069697,37.65552,10.98286,39.2245,45.56,2.2800000000000002,45.6170143696,134.6,82.97552,13.22286,84.022502616,37.65552,10.98286,39.2245,45.32,2.24,45.3753236903,134.42
2022-03-29 14:30:00,85.6784,14.1812,86.8440824697,40.1184,11.7012,41.79,45.56,2.48,45.6274478795,134.63,85.3984,14.1012,86.5547835998,40.1184,11.7012,41.79,45.28,2.4,45.3435596309,134.45
2022-03-29 15:00:00,85.72704,12.78872,86.6756987073,37.12704,10.82872,38.674,48.6,1.96,48.6395065764,134.68,85.44704,12.70872,86.3869678181,37.12704,10.82872,38.674,48.32,1.88,48.3565590174,134.5
2022-03-29 15:30:00,81.108,12.8515,82.1198436205,35.148,10.2515,36.6125,45.96,2.6,46.0334834658,134.83,80.828,12.8515,81.8433053844,35.148,10.2515,36.6125,45.68,2.6,45.7539331643,134.65
2022-03-29 16:00:00,82.61648,13.68314,83.7419314791,36.21648,10.56314,37.7255,46.4,3.12,46.5047782491,134.75,82.33648,13.60314,83.4526294172,36.21648,10.56314,37.7255,46.12,3.04,46.2200822154,134.57
2022-03-29 16:30:00,84.20608,14.29344,85.4105750829,37.48608,10.933440000000001,39.048,46.72,3.36,46.8406660926,134.84,83.96608,14.21344,85.1605804771,37.48608,10.933440000000001,39.048,46.48,3.2800000000000002,46.595587774,134.65
2022-03-29 17:00:00,81.64608,13.16844,82.7012103382,32.80608,9.56844,34.173,48.84,3.6,48.9724984047,134.91,81.40608,13.12844,82.4579031858,32.80608,9.56844,34.173,48.6,3.56,48.7302123944,134.72
2022-03-29 17:30:00,75.99216,11.51438,76.8595428574,24.39216,7.11438,25.4085,51.6,4.4,51.7872571199,134.88,75.75216,11.43438,76.6102786227,24.39216,7.11438,25.4085,51.36,4.32,51.5413620309,134.7
2022-03-29 18:00:00,84.31952,13.19986,85.3464572027,30.71952,8.95986,31.9995,53.6,4.24,53.7674399614,134.88,84.03952,13.11986,85.0574608618,30.71952,8.95986,31.9995,53.32,4.16,53.4820343667,134.7
2022-03-29 18:30:00,92.04528,14.95154,93.2517137572,35.76528,10.43154,37.2555,56.28,4.52,56.4612150064,134.64,91.76528,14.91154,92.9689229724,35.76528,10.43154,37.2555,56.0,4.48,56.1789141939,134.46
2022-03-29 19:00:00,91.23872,13.45796,92.2259221401,31.87872,9.29796,33.207,59.36,4.16,59.5055896534,134.6,90.91872,13.37796,91.8976792971,31.87872,9.29796,33.207,59.04,4.08,59.1808076998,134.42
2022-03-29 19:30:00,88.8952,12.9611,89.8351083722,28.2552,8.2411,29.4325,60.64,4.72,60.8234165433,134.6,88.6152,12.8811,89.5465041654,28.2552,8.2411,29.4325,60.36,4.64,60.5380805774,134.42
2022-03-29 20:00:00,86.5936,12.0998,87.43487131,24.7536,7.2198,25.785,61.84,4.88,62.0322496771,134.46,86.2736,12.0598,87.1124149189,24.7536,7.2198,25.785,61.52,4.84,61.7100964187,134.29
2022-03-29 20:30:00,86.144,11.402,86.8953067778,24.144,7.042,25.15,62.0,4.36,62.1531141617,134.25,85.824,11.322,86.5675843489,24.144,7.042,25.15,61.68,4.28,61.8283171371,134.07
2022-03-29 21:00:00,83.2184,11.7587,84.0450422348,22.8984,6.6787,23.8525,60.32,5.08,60.5335345077,134.45,82.9384,11.6787,83.7566130419,22.8984,6.6787,23.8525,60.04,5.0,60.2478348159,134.28
2022-03-29 21:30:00,80.4392,13.4331,81.5531303645,23.8392,6.9531,24.8325,56.6,6.48,56.9697323146,134.63,80.1192,13.3531,81.2243281797,23.8392,6.9531,24.8325,56.28,6.4,56.6427259231,134.45
2022-03-29 22:00:00,78.49712,14.18666,79.7687856887,23.81712,6.94666,24.8095,54.68,7.24,55.1572298072,134.73,78.21712,14.10666,79.479026903,23.81712,6.94666,24.8095,54.4,7.16,54.8691680272,134.55
2022-03-29 22:30:00,73.30384,14.87862,74.7985714559,22.62384,6.59862,23.5665,50.68,8.28,51.3519308303,133.92,73.02384,14.79862,74.5082570072,22.62384,6.59862,23.5665,50.4,8.2,51.0627065479,133.75
2022-03-29 23:00:00,68.90112,16.49616,70.8483424788,22.82112,6.65616,23.772,46.08,9.84,47.1189134,134.32,68.62112,16.41616,70.5574122201,22.82112,6.65616,23.772,45.8,9.76,46.8283845547,134.15
2022-03-29 23:30:00,66.81168,16.80174,68.8919374924,22.77168,6.64174,23.7205,44.04,10.16,45.1967609459,135.07,66.57168,16.68174,68.629942645,22.77168,6.64174,23.7205,43.8,10.04,44.9359722272,134.9
2022-03-30 00:00:00,61.76352,17.79436,64.2757469859,20.96352,6.11436,21.837,40.8,11.68,42.4389255283,135.73,61.64352,17.71436,64.1383045317,20.96352,6.11436,21.837,40.68,11.6,42.3015649829,135.55
2022-03-30 00:30:00,62.23168,18.27424,64.8593080691,22.47168,6.55424,23.408,39.76,11.72,41.4513690968,135.36,62.11168,18.15424,64.7104104639,22.47168,6.55424,23.408,39.64,11.6,41.3024163942,135.18
2022-03-30 01:00:00,61.65056,18.20308,64.2817522303,22.09056,6.44308,23.011,39.56,11.76,41.2709486201,135.47,61.53056,18.16308,64.1553371825,22.09056,6.44308,23.011,39.44,11.72,41.1445257598,135.29
2022-03-30 01:30:00,64.40496,17.84478,66.8313926673,22.64496,6.60478,23.5885,41.76,11.24,43.2462160194,135.37,64.24496,17.764780000000002,66.6558496597,22.64496,6.60478,23.5885,41.6,11.16,43.0709368368,135.19
2022-03-30 02:00:00,67.71552,17.05536,69.8303440748,22.95552,6.69536,23.912,44.76,10.36,45.9433041911,135.07,67.59552,16.97536,69.6944558139,22.95552,6.69536,23.912,44.64,10.28,45.8083835122,134.89
2022-03-30 02:30:00,68.72624,17.58182,70.9395267749,23.52624,6.86182,24.5065,45.2,10.72,46.4538308431,135.22,68.52624,17.50182,70.7259448283,23.52624,6.86182,24.5065,45.0,10.64,46.2407785402,135.05
2022-03-30 03:00:00,68.27104,17.24572,70.4155505624,23.47104,6.84572,24.449,44.8,10.4,45.9913035258,135.26,68.11104,17.16572,70.2408407766,23.47104,6.84572,24.449,44.64,10.32,45.8173766163,135.09
2022-03-30 03:30:00,68.51152,16.87086,70.5581624608,22.87152,6.67086,23.8245,45.64,10.2,46.7659021083,135.35,68.35152,16.75086,70.3741543256,22.87152,6.67086,23.8245,45.48,10.08,46.5836537854,135.17
2022-03-30 04:00:00,68.95776,16.71768,70.9552921832,22.75776,6.63768,23.706,46.2,10.08,47.2868522953,135.49,68.83776,16.63768,70.8198390114,22.75776,6.63768,23.706,46.08,10.0,47.1525863554,135.32
2022-03-30 04:30:00,68.00208,16.73394,70.0307620425,22.40208,6.53394,23.3355,45.6,10.2,46.7268659339,135.2,67.84208,16.69394,69.8658389447,22.40208,6.53394,23.3355,45.44,10.16,46.5619930845,135.02
2022-03-30 05:00:00,67.23616,17.07388,69.370156334,22.19616,6.47388,23.121,45.04,10.6,46.2705262559,135.31,67.11616,16.95388,69.2243669541,22.19616,6.47388,23.121,44.92,10.48,46.1263135314,135.14
2022-03-30 05:30:00,67.96144,16.21542,69.8691432082,21.72144,6.33542,22.6265,46.24,9.88,47.2837392768,134.88,67.84144,16.17542,69.7431372498,21.72144,6.33542,22.6265,46.12,9.84,47.1580321896,134.71
2022-03-30 06:00:00,70.11424,15.48832,71.8045590976,21.83424,6.36832,22.744,48.28,9.12,49.1338254159,135.38,69.91424,15.40832,71.592019667,21.83424,6.36832,22.744,48.08,9.04,48.9224692754,135.2
2022-03-30 06:30:00,73.46256,13.03158,74.6094484569,20.54256,5.99158,21.3985,52.92,7.04,53.3862154493,134.63,73.30256,12.99158,74.4449222812,20.54256,5.99158,21.3985,52.76,7.0,53.2223411736,134.46
2022-03-30 07:00:00,79.28848,10.54414,79.9865110444,20.92848,6.10414,21.8005,58.36,4.44,58.5286528121,134.03,79.00848,10.46414,79.6984199207,20.92848,6.10414,21.8005,58.08,4.36,58.2434202292,133.86
2022-03-30 07:30:00,85.86608,8.54094,86.2898102365,21.46608,6.26094,22.360500000000002,64.4,2.2800000000000002,64.4403476092,133.29,85.50608,8.50094,85.9276189467,21.46608,6.26094,22.360500000000002,64.04,2.24,64.0791635401,133.13
2022-03-30 08:00:00,85.1872,6.8346,85.4609314307,20.8272,6.0746,21.695,64.36,0.76,64.3644871027,132.95,84.9072,6.8346,85.1818312142,20.8272,6.0746,21.695,64.08,0.76,64.0845067079,132.79
2022-03-30 08:30:00,89.98752,8.03136,90.3452073947,23.14752,6.75136,24.112,66.84,1.28,66.8522550106,132.95,89.62752,8.03136,89.9866383681,23.14752,6.75136,24.112,66.48,1.28,66.4923213612,132.79
2022-03-30 09:00:00,89.64992,8.07956,90.0132626106,22.48992,6.55956,23.427,67.16,1.52,67.1771985126,132.9,89.36992,8.11956,89.7380067496,22.48992,6.55956,23.427,66.88,1.56,66.8981913059,132.74
2022-03-30 09:30:00,88.38944,7.51192,88.7080720431,24.10944,7.03192,25.114,64.28,0.48,64.2817921343,133.0,88.10944,7.47192,88.4256919996,24.10944,7.03192,25.114,64.0,0.44,64.0015124821,132.84
2022-03-30 10:00:00,93.03216,9.03438,93.469796278,27.27216,7.9543800000000005,28.4085,65.76,1.08,65.7688680152,132.8,92.67216,9.07438,93.1153779536,27.27216,7.9543800000000005,28.4085,65.4,1.12,65.409589511,132.63
2022-03-30 10:30:00,90.02688,8.37784,90.4158577109,25.70688,7.49784,26.778,64.32,0.88,64.3260196188,132.83,89.78688,8.37784,90.176892956,25.70688,7.49784,26.778,64.08,0.88,64.0860421621,132.67
2022-03-30 11:00:00,90.04496,8.87978,90.4817402256,27.56496,8.03978,28.7135,62.48,0.84,62.4856463518,132.8,89.76496,8.91978,90.2070425136,27.56496,8.03978,28.7135,62.2,0.88,62.2062247689,132.64
2022-03-30 11:30:00,90.48528,8.73654,90.9060670574,24.60528,7.17654,25.6305,65.88,1.56,65.898467357,132.67,90.24528,8.77654,90.6710439813,24.60528,7.17654,25.6305,65.64,1.6,65.659497409,132.51
2022-03-30 12:00:00,93.22928,9.42854,93.7048345383,25.46928,7.42854,26.5305,67.76,2.0,67.7895095129,132.67,92.94928,9.46854,93.4303050528,25.46928,7.42854,26.5305,67.48,2.04,67.510828761,132.51
2022-03-30 12:30:00,96.32,11.235,96.9730252441,33.72,9.835,35.125,62.6,1.4,62.6156529951,132.78,96.12,11.275,96.7790267827,33.72,9.835,35.125,62.4,1.44,62.416613173100004,132.61
2022-03-30 13:00:00,104.36608,18.87344,106.0588770071,59.08608,17.23344,61.548,45.28,1.6400000000000001,45.3096899129,132.96,104.16608,18.91344,105.8692138216,59.08608,17.23344,61.548,45.08,1.6800000000000002,45.1112934862,132.79
2022-03-30 13:30:00,120.25664,30.79652,124.1373638684,95.57664,27.87652,99.559,24.68,2.92,24.852138741,132.96,120.17664,30.83652,124.0698019963,95.57664,27.87652,99.559,24.6,2.96,24.777441353,132.79
2022-03-30 14:00:00,125.72928,34.91604,130.4874771716,106.40928,31.03604,110.843,19.32,3.88,19.7057555044,132.78,125.64928,34.91604,130.4103961109,106.40928,31.03604,110.843,19.24,3.88,19.6273278874,132.61
2022-03-30 14:30:00,128.10144,36.85292,133.297099153,114.42144,33.37292,119.189,13.68,3.48,14.1156933942,132.91,128.06144,36.89292,133.2697263485,114.42144,33.37292,119.189,13.64,3.52,14.0868733224,132.75
2022-03-30 15:00:00,127.16224,37.88732,132.6864133911,118.24224,34.48732,123.169,8.92,3.4,9.5460148753,133.27,127.12224,37.88732,132.6480792149,118.24224,34.48732,123.169,8.88,3.4,9.5086486947,133.11
2022-03-30 15:30:00,128.57648,38.14814,134.1163367925,120.09648,35.02814,125.1005,8.48,3.12,9.0357512139,133.4,128.53648,38.18814,134.0893758933,120.09648,35.02814,125.1005,8.44,3.16,9.0121695501,133.24
2022-03-30 16:00:00,123.34928,37.88854,129.0371510064,119.06928,34.72854,124.0305,4.28,3.16,5.3201503738,133.49,123.30928,37.92854,129.0106688637,119.06928,34.72854,124.0305,4.24,3.2,5.3120240963,133.33
2022-03-30 16:30:00,124.65472,36.77096,129.9650057423,115.37472,33.65096,120.182,9.28,3.12,9.7904443209,133.55,124.61472,36.81096,129.9379668026,115.37472,33.65096,120.182,9.24,3.16,9.7654083376,133.39
2022-03-30 17:00:00,121.38784,32.99812,125.7930189772,106.82784,31.15812,111.279,14.56,1.8399999999999999,14.6758032148,133.44,121.30784,32.95812,125.705328922,106.82784,31.15812,111.279,14.48,1.8,14.591449551,133.28
2022-03-30 17:30:00,126.08144,32.35042,130.1655837257,104.88144,30.59042,109.2515,21.2,1.76,21.2729311568,133.39,125.96144,32.43042,130.0692758043,104.88144,30.59042,109.2515,21.08,1.8399999999999999,21.1601512282,133.23
2022-03-30 18:00:00,112.07472,22.89846,114.3900447305,72.47472,21.13846,75.4945,39.6,1.76,39.639091816,133.63,111.91472,22.81846,114.2172783315,72.47472,21.13846,75.4945,39.44,1.6800000000000002,39.4757647171,133.47
2022-03-30 18:30:00,104.7848,23.7639,107.4456944426,74.3448,21.6839,77.4425,30.44,2.08,30.5109816296,133.48,104.7048,23.7239,107.3588309095,74.3448,21.6839,77.4425,30.36,2.04,30.428460362,133.32
2022-03-30 19:00:00,115.792,26.181,118.714919134,81.672,23.821,85.075,34.12,2.36,34.201520434,133.6,115.592,26.181,118.5198516072,81.672,23.821,85.075,33.92,2.36,34.0019999412,133.44
2022-03-30 19:30:00,111.38608,22.22594,113.5819141706,66.46608,19.38594,69.2355,44.92,2.84,45.0096878461,133.81,111.18608,22.14594,113.3701329462,66.46608,19.38594,69.2355,44.72,2.76,44.8050889967,133.65
2022-03-30 20:00:00,102.8368,18.1824,104.431829937,50.9568,14.862400000000001,53.08,51.88,3.32,51.9861212248,134.04,102.5968,18.1424,104.188531269,50.9568,14.862400000000001,53.08,51.64,3.2800000000000002,51.7440624613,133.88
2022-03-30 20:30:00,97.17936,18.58898,98.9412865666,48.09936,14.02898,50.1035,49.08,4.5600000000000005,49.2913785565,134.57,96.93936,18.54898,98.698045453,48.09936,14.02898,50.1035,48.84,4.52,49.0487104825,134.4
2022-03-30 21:00:00,98.14736,19.24298,100.0159814942,48.14736,14.04298,50.1535,50.0,5.2,50.269672766,134.25,97.90736,19.16298,99.7650787834,48.14736,14.04298,50.1535,49.76,5.12,50.0227148404,134.08
2022-03-30 21:30:00,90.54448,17.66714,92.2519956112,38.90448,11.34714,40.5255,51.64,6.32,52.0253015368,134.28,90.30448,17.58714,92.0011228271,38.90448,11.34714,40.5255,51.4,6.24,51.7773850247,134.11
2022-03-30 22:00:00,87.40992,17.80956,89.2057988126,37.60992,10.96956,39.177,49.8,6.84,50.2675402223,134.46,87.16992,17.76956,88.9626450562,37.60992,10.96956,39.177,49.56,6.8,50.0243300805,134.29
2022-03-30 22:30:00,79.68752,20.74386,82.3432363431,43.96752,12.82386,45.7995,35.72,7.92,36.5874951315,134.72,79.52752,20.62386,82.1582012866,43.96752,12.82386,45.7995,35.56,7.8,36.4054061919,134.55
2022-03-30 23:00:00,78.65056,24.83808,82.4793356326,56.77056,16.55808,59.136,21.88,8.28,23.3942899016,134.72,78.53056,24.79808,82.3528604579,56.77056,16.55808,59.136,21.76,8.24,23.2679006359,134.55
2022-03-30 23:30:00,71.26384,21.66362,74.4838729058,42.183840000000004,12.30362,43.9415,29.08,9.36,30.5492389431,134.72,71.22384,21.58362,74.4223624769,42.183840000000004,12.30362,43.9415,29.04,9.28,30.4867184197,134.55
2022-03-31 00:00:00,70.44384,23.74112,74.3369045145,43.683840000000004,12.74112,45.504,26.76,11.0,28.9326390086,135.29,70.40384,23.66112,74.2734763317,43.683840000000004,12.74112,45.504,26.72,10.92,28.865287111,135.12
2022-03-31 00:30:00,78.12864,28.79752,83.2669294882,63.48864,18.51752,66.134,14.64,10.28,17.8887674254,135.52,78.16864,28.71752,83.2768409247,63.48864,18.51752,66.134,14.68,10.2,17.8757489354,135.35
2022-03-31 01:00:00,79.756,29.2255,84.9420354492,63.996,18.6655,66.6625,15.76,10.56,18.9707986126,135.12,79.796,29.1455,84.9521146661,63.996,18.6655,66.6625,15.8,10.48,18.959704639,134.95
2022-03-31 01:30:00,79.74064,28.65102,84.7316388054,63.26064,18.45102,65.8965,16.48,10.2,19.3811867542,135.42,79.82064,28.61102,84.7934256617,63.26064,18.45102,65.8965,16.56,10.16,19.4283092419,135.25
2022-03-31 02:00:00,89.18352,29.75686,94.0168652777,71.30352,20.79686,74.2745,17.88,8.96,19.999399991,135.16,89.22352,29.63686,94.0169133287,71.30352,20.79686,74.2745,17.92,8.84,19.9817917115,134.99
2022-03-31 02:30:00,93.16304,29.63422,97.7626667857,68.96304,20.11422,71.8365,24.2,9.52,26.0051994801,135.45,93.20304,29.59422,97.7886727727,68.96304,20.11422,71.8365,24.24,9.48,26.0278312581,135.27
2022-03-31 03:00:00,92.30048,30.49764,97.2084597851,73.98048,21.57764,77.063,18.32,8.92,20.3761821743,135.67,92.34048,30.41764,97.2213817522,73.98048,21.57764,77.063,18.36,8.84,20.3773207267,135.5
2022-03-31 03:30:00,94.16672,30.49696,98.9819969732,74.52672,21.73696,77.632,19.64,8.76,21.5050505696,135.71,94.20672,30.41696,98.9954420607,74.52672,21.73696,77.632,19.68,8.68,21.5091794358,135.54
2022-03-31 04:00:00,105.0568,36.2249,111.1268401704,100.3368,29.2649,104.5175,4.72,6.96,8.4095184167,135.58,105.1368,36.1849,111.1894495995,100.3368,29.2649,104.5175,4.8,6.92,8.4217812843,135.41
2022-03-31 04:30:00,99.25504,34.02772,104.9259200284,90.33504,26.34772,94.099,8.92,7.68,11.7706754267,135.51,99.37504,33.98772,105.0264904003,90.33504,26.34772,94.099,9.04,7.64,11.8360128422,135.34
2022-03-31 05:00:00,108.30832,37.47326,114.6077545206,105.02832,30.63326,109.4045,3.2800000000000002,6.84,7.5857761633,135.51,108.14832,37.39326,114.4303937433,105.02832,30.63326,109.4045,3.12,6.76,7.4452669529,135.34
2022-03-31 05:30:00,115.80768,38.57724,122.0640085898,111.96768,32.65724,116.633,3.84,5.92,7.0563446628,134.91,115.68768,38.53724,121.9375174858,111.96768,32.65724,116.633,3.7199999999999998,5.88,6.9579307269,134.74
2022-03-31 06:00:00,118.2912,38.5116,124.4023767136,115.1712,33.5916,119.97,3.12,4.92,5.8258733251,135.04,118.1712,38.4716,124.2758887154,115.1712,33.5916,119.97,3.0,4.88,5.7283854619,134.87
2022-03-31 06:30:00,118.32112,37.32866,124.0698041243,116.60112,34.00866,121.4595,1.72,3.32,3.7390907986,134.31,118.24112,37.28866,123.9814769369,116.60112,34.00866,121.4595,1.6400000000000001,3.2800000000000002,3.6671514831,134.14
2022-03-31 07:00:00,121.08416,35.90788,126.2962772571,116.80416,34.06788,121.671,4.28,1.8399999999999999,4.6587551985,134.07,121.16416,35.82788,126.3502697021,116.80416,34.06788,121.671,4.36,1.76,4.7018294312,133.91
2022-03-31 07:30:00,125.66448,34.90714,130.4226589081,114.74448,33.46714,119.5255,10.92,1.44,11.0145358504,133.71,125.66448,34.94714,130.4333704535,114.74448,33.46714,119.5255,10.92,1.48,11.0198366594,133.54
2022-03-31 08:00:00,134.7368,36.4199,139.5722550876,116.7768,34.0599,121.6425,17.96,2.36,18.1143920682,133.31,134.6968,36.4199,139.5336412707,116.7768,34.0599,121.6425,17.92,2.36,18.0747337463,133.14
2022-03-31 08:30:00,133.84544,38.29992,139.2174043746,119.24544,34.77992,124.214,14.6,3.52,15.0183354604,133.19,133.84544,38.33992,139.2284140339,119.24544,34.77992,124.214,14.6,3.56,15.0277609776,133.02
2022-03-31 09:00:00,131.02816,39.62988,136.8901241938,122.70816,35.78988,127.821,8.32,3.84,9.1634054805,133.28,131.02816,39.66988,136.9017096029,122.70816,35.78988,127.821,8.32,3.88,9.1802396483,133.11
2022-03-31 09:30:00,127.9448,38.8789,133.7215043,124.3848,36.2789,129.5675,3.56,2.6,4.4083557025,133.34,127.9848,38.8789,133.7597768249,124.3848,36.2789,129.5675,3.6,2.6,4.4407206622,133.17
2022-03-31 10:00:00,135.56368,41.70274,141.8331056511,131.32368,38.30274,136.7955,4.24,3.4,5.4348505039,133.34,135.52368,41.74274,141.8066436506,131.32368,38.30274,136.7955,4.2,3.44,5.4289593846,133.17
2022-03-31 10:30:00,156.80832,44.62576,163.0346824354,137.36832,40.06576,143.092,19.44,4.5600000000000005,19.9676538432,133.09,156.68832,44.62576,162.9192685964,137.36832,40.06576,143.092,19.32,4.5600000000000005,19.8508438108,132.93
2022-03-31 11:00:00,163.60736,46.86048,170.1859948174,140.36736,40.94048,146.216,23.24,5.92,23.9821600362,132.97,163.48736,46.86048,170.0706366943,140.36736,40.94048,146.216,23.12,5.92,23.86589198,132.81
2022-03-31 11:30:00,152.59392,44.48656,158.9464011596,134.83392,39.32656,140.452,17.76,5.16,18.4944099663,133.21,152.51392,44.48656,158.8696000322,134.83392,39.32656,140.452,17.68,5.16,18.417600278,133.04
2022-03-31 12:00:00,152.82464,45.38552,159.4215042483,136.54464,39.82552,142.234,16.28,5.5600000000000005,17.2032555059,133.42,152.74464,45.42552,159.3562139234,136.54464,39.82552,142.234,16.2,5.6,17.1405950889,133.25
2022-03-31 12:30:00,162.36512,44.92816,168.4665300693,139.36512,40.64816,145.172,23.0,4.28,23.3948370373,133.42,162.24512000000001,44.88816,168.3402087203,139.36512,40.64816,145.172,22.88,4.24,23.2695509196,133.25
2022-03-31 13:00:00,166.50256,44.55658,172.3612233301,142.34256,41.51658,148.2735,24.16,3.04,24.3505071816,133.53,166.38256,44.59658,172.2556565685,142.34256,41.51658,148.2735,24.04,3.08,24.2365013977,133.36
2022-03-31 13:30:00,159.6848,43.1114,165.4020198214,133.6848,38.9914,139.255,26.0,4.12,26.3244069259,133.77,159.5648,43.1114,165.2861706526,133.6848,38.9914,139.255,25.88,4.12,26.2058924672,133.61
2022-03-31 14:00:00,154.75328,42.34804,160.4429311706,134.63328,39.26804,140.243,20.12,3.08,20.3543803639,133.81,154.67328,42.34804,160.3657695327,134.63328,39.26804,140.243,20.04,3.08,20.2753051765,133.64
2022-03-31 14:30:00,166.07696,43.96078,171.7967020087,139.47696,40.68078,145.2885,26.6,3.2800000000000002,26.8014626467,134.14,165.87696,44.00078,171.6136197959,139.47696,40.68078,145.2885,26.4,3.32,26.607938665,133.96
2022-03-31 15:00:00,154.03712,42.37916,159.76053186,131.99712,38.49916,137.497,22.04,3.88,22.3789186513,134.22,153.95712,42.37916,159.6833992655,131.99712,38.49916,137.497,21.96,3.88,22.3001345287,134.05
2022-03-31 15:30:00,165.60448,43.20464,171.1475524616,140.72448,41.04464,146.588,24.88,2.16,24.9735860461,134.68,165.44448,43.20464,170.9927392611,140.72448,41.04464,146.588,24.72,2.16,24.8141894891,134.51
2022-03-31 16:00:00,164.20624,42.23182,169.550039444,137.52624,40.11182,143.2565,26.68,2.12,26.7640953518,134.61,164.00624,42.27182,169.3663293723,137.52624,40.11182,143.2565,26.48,2.16,26.5679506172,134.43
2022-03-31 16:30:00,135.97088,38.48484,141.3122893375,126.05088,36.76484,131.303,9.92,1.72,10.0680087406,134.71,135.89088,38.48484,141.2353149074,126.05088,36.76484,131.303,9.84,1.72,9.9891941617,134.53
2022-03-31 17:00:00,129.3688,37.9109,134.8092087072,125.7288,36.6709,130.9675,3.64,1.24,3.8454128517,134.54,129.3288,37.9509,134.7820808574,125.7288,36.6709,130.9675,3.6,1.28,3.8207852596,134.36
2022-03-31 17:30:00,126.9272,37.4221,132.3288618112,123.3672,35.9821,128.5075,3.56,1.44,3.8402083277,134.64,126.8872,37.4221,132.2904950941,123.3672,35.9821,128.5075,3.52,1.44,3.8031565837,134.46
2022-03-31 18:00:00,127.98416,36.28038,133.0271069514,121.78416,35.52038,126.8585,6.2,0.76,6.2464069672,134.51,128.02416,36.24038,133.0546905834,121.78416,35.52038,126.8585,6.24,0.72,6.2814011176,134.34
2022-03-31 18:30:00,125.92176,34.95218,130.6826098923,117.64176,34.31218,122.5435,8.28,0.64,8.3046974659,134.31,125.96176,34.91218,130.7104636005,117.64176,34.31218,122.5435,8.32,0.6000000000000001,8.3416065599,134.13
2022-03-31 19:00:00,129.55328,34.91804,134.1764579805,115.19328,33.59804,119.993,14.36,1.32,14.4205409053,134.31,129.59328,34.87804,134.2046791114,115.19328,33.59804,119.993,14.4,1.28,14.4567769575,134.13
2022-03-31 19:30:00,128.13312,34.22716,132.6257702055,114.33312,33.34716,119.097,13.8,0.88,13.8280295053,134.35,128.13312,34.22716,132.6257702055,114.33312,33.34716,119.097,13.8,0.88,13.8280295053,134.18
2022-03-31 20:00:00,129.26288,34.28334,133.7319690555,113.70288,33.16334,118.4405,15.56,1.12,15.6002564081,134.13,129.26288,34.24334,133.721720301,113.70288,33.16334,118.4405,15.56,1.08,15.5974356867,133.97
2022-03-31 20:30:00,123.88112,34.03366,128.4710936571,111.20112,32.43366,115.8345,12.68,1.6,12.7805477191,134.49,123.88112,33.99366,128.4605029285,111.20112,32.43366,115.8345,12.68,1.56,12.7756017471,134.32
2022-03-31 21:00:00,118.7376,33.1068,123.2666940418,108.2976,31.5868,112.81,10.44,1.52,10.5500710898,134.49,118.7376,33.1068,123.2666940418,108.2976,31.5868,112.81,10.44,1.52,10.5500710898,134.32
2022-03-31 21:30:00,117.46144,34.25292,122.3538001674,106.74144,31.13292,111.189,10.72,3.12,11.1648018343,134.61,117.50144,34.17292,122.3698364116,106.74144,31.13292,111.189,10.76,3.04,11.1811985046,134.44
2022-03-31 22:00:00,113.30832,33.46326,118.1463717219,99.50832,29.02326,103.6545,13.8,4.44,14.496675481,134.43,113.26832,33.42326,118.096683377,99.50832,29.02326,103.6545,13.76,4.4,14.4463697862,134.26
2022-03-31 22:30:00,95.74016,30.14588,100.3740619772,80.18016,23.38588,83.521,15.56,6.76,16.9649992632,134.89,95.78016,30.10588,100.400214443,80.18016,23.38588,83.521,15.6,6.72,16.9858293881,134.72
2022-03-31 23:00:00,108.59744,36.93092,114.7052606754,104.67744,30.530920000000002,109.039,3.92,6.4,7.5050916050000005,134.39,108.51744,36.85092,114.6037743227,104.67744,30.530920000000002,109.039,3.84,6.32,7.395133535,134.23
2022-03-31 23:30:00,121.58544,39.89742,127.9641486615,114.98544,33.53742,119.7765,6.6,6.36,9.1656750979,134.33,121.54544,39.81742,127.901215476,114.98544,33.53742,119.7765,6.5600000000000005,6.28,9.0814095822,134.16
2022-04-01 00:00:00,110.51904,39.19472,117.2633117322,107.63904,31.39472,112.124,2.88,7.8,8.3147098566,134.89,110.43904,39.15472,117.1745435425,107.63904,31.39472,112.124,2.8,7.76,8.249703025,134.72
